Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-14T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
414269,Shortlanesend Estate,2023-06-14T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-14T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.72
414269,Shortlanesend Estate,2023-06-14T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.26
414269,Shortlanesend Estate,2023-06-14T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.46
414269,Shortlanesend Estate,2023-06-14T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.55
414269,Shortlanesend Estate,2023-06-14T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
414269,Shortlanesend Estate,2023-06-14T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.0
414269,Shortlanesend Estate,2023-06-14T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-14T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
414269,Shortlanesend Estate,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
414269,Shortlanesend Estate,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
414269,Shortlanesend Estate,2023-06-14T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
414269,Shortlanesend Estate,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
414269,Shortlanesend Estate,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
414269,Shortlanesend Estate,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
414269,Shortlanesend Estate,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
414269,Shortlanesend Estate,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.58
414269,Shortlanesend Estate,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
414269,Shortlanesend Estate,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
414269,Shortlanesend Estate,2023-06-14T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
414269,Shortlanesend Estate,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
414269,Shortlanesend Estate,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
414269,Shortlanesend Estate,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.77
414269,Shortlanesend Estate,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.36
414269,Shortlanesend Estate,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.53
414269,Shortlanesend Estate,2023-06-14T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
414269,Shortlanesend Estate,2023-06-14T13:50:00.000+00:00,transformer,,Temperature,C,39.7
414269,Shortlanesend Estate,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
414269,Shortlanesend Estate,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
414269,Shortlanesend Estate,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414269,Shortlanesend Estate,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
414269,Shortlanesend Estate,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
414269,Shortlanesend Estate,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
414269,Shortlanesend Estate,2023-06-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
414269,Shortlanesend Estate,2023-06-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
414269,Shortlanesend Estate,2023-06-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
414269,Shortlanesend Estate,2023-06-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,3.56
414269,Shortlanesend Estate,2023-06-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.86
414269,Shortlanesend Estate,2023-06-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.99
414269,Shortlanesend Estate,2023-06-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,81.6
414269,Shortlanesend Estate,2023-06-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
414269,Shortlanesend Estate,2023-06-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
414269,Shortlanesend Estate,2023-06-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
414269,Shortlanesend Estate,2023-06-14T13:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-14T13:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-14T13:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-14T13:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.02
414269,Shortlanesend Estate,2023-06-14T13:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,-2.77
414269,Shortlanesend Estate,2023-06-14T13:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.59
414269,Shortlanesend Estate,2023-06-14T13:40:00.000+00:00,feeder,60.0,N Current (RMS),A,28.2
414269,Shortlanesend Estate,2023-06-14T13:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-06-14T13:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-14T13:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,20.9
414269,Shortlanesend Estate,2023-06-14T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-14T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-14T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-14T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.3
414269,Shortlanesend Estate,2023-06-14T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.68
414269,Shortlanesend Estate,2023-06-14T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.13
414269,Shortlanesend Estate,2023-06-14T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,37.7
414269,Shortlanesend Estate,2023-06-14T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-14T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.4
414269,Shortlanesend Estate,2023-06-14T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.5
414269,Shortlanesend Estate,2023-06-14T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
414269,Shortlanesend Estate,2023-06-14T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-14T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.68
414269,Shortlanesend Estate,2023-06-14T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.18
414269,Shortlanesend Estate,2023-06-14T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
414269,Shortlanesend Estate,2023-06-14T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.22
414269,Shortlanesend Estate,2023-06-14T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-14T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.0
414269,Shortlanesend Estate,2023-06-14T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-14T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
414269,Shortlanesend Estate,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
414269,Shortlanesend Estate,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
414269,Shortlanesend Estate,2023-06-14T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
414269,Shortlanesend Estate,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
414269,Shortlanesend Estate,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
414269,Shortlanesend Estate,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
414269,Shortlanesend Estate,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
414269,Shortlanesend Estate,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.45
414269,Shortlanesend Estate,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
414269,Shortlanesend Estate,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
414269,Shortlanesend Estate,2023-06-14T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
414269,Shortlanesend Estate,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
414269,Shortlanesend Estate,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.14
414269,Shortlanesend Estate,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.43
414269,Shortlanesend Estate,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.36
414269,Shortlanesend Estate,2023-06-14T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
414269,Shortlanesend Estate,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
414269,Shortlanesend Estate,2023-06-14T13:40:00.000+00:00,transformer,,Temperature,C,39.8
414269,Shortlanesend Estate,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
414269,Shortlanesend Estate,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
414269,Shortlanesend Estate,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414269,Shortlanesend Estate,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
414269,Shortlanesend Estate,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
414269,Shortlanesend Estate,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
414269,Shortlanesend Estate,2023-06-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
414269,Shortlanesend Estate,2023-06-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
414269,Shortlanesend Estate,2023-06-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.07
414269,Shortlanesend Estate,2023-06-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,4.7
414269,Shortlanesend Estate,2023-06-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,19.94
414269,Shortlanesend Estate,2023-06-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
414269,Shortlanesend Estate,2023-06-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
414269,Shortlanesend Estate,2023-06-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
414269,Shortlanesend Estate,2023-06-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
414269,Shortlanesend Estate,2023-06-14T13:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-14T13:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-14T13:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-14T13:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,1.42
414269,Shortlanesend Estate,2023-06-14T13:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,-2.99
414269,Shortlanesend Estate,2023-06-14T13:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.57
414269,Shortlanesend Estate,2023-06-14T13:30:00.000+00:00,feeder,60.0,N Current (RMS),A,26.4
414269,Shortlanesend Estate,2023-06-14T13:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-14T13:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-14T13:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-14T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-14T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-14T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-14T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.14
414269,Shortlanesend Estate,2023-06-14T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.77
414269,Shortlanesend Estate,2023-06-14T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.89
414269,Shortlanesend Estate,2023-06-14T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,30.1
414269,Shortlanesend Estate,2023-06-14T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-14T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.0
414269,Shortlanesend Estate,2023-06-14T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.4
414269,Shortlanesend Estate,2023-06-14T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
414269,Shortlanesend Estate,2023-06-14T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-14T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
414269,Shortlanesend Estate,2023-06-14T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.94
414269,Shortlanesend Estate,2023-06-14T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.81
414269,Shortlanesend Estate,2023-06-14T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.64
414269,Shortlanesend Estate,2023-06-14T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
414269,Shortlanesend Estate,2023-06-14T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
414269,Shortlanesend Estate,2023-06-14T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-14T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
414269,Shortlanesend Estate,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.55
414269,Shortlanesend Estate,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
414269,Shortlanesend Estate,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
414269,Shortlanesend Estate,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.96
414269,Shortlanesend Estate,2023-06-14T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
414269,Shortlanesend Estate,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
414269,Shortlanesend Estate,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
414269,Shortlanesend Estate,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
414269,Shortlanesend Estate,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
414269,Shortlanesend Estate,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
414269,Shortlanesend Estate,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
414269,Shortlanesend Estate,2023-06-14T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
414269,Shortlanesend Estate,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.38
414269,Shortlanesend Estate,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.49
414269,Shortlanesend Estate,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.47
414269,Shortlanesend Estate,2023-06-14T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
414269,Shortlanesend Estate,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
414269,Shortlanesend Estate,2023-06-14T13:30:00.000+00:00,transformer,,Temperature,C,39.8
414269,Shortlanesend Estate,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
414269,Shortlanesend Estate,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
414269,Shortlanesend Estate,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414269,Shortlanesend Estate,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
414269,Shortlanesend Estate,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
414269,Shortlanesend Estate,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
414269,Shortlanesend Estate,2023-06-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
414269,Shortlanesend Estate,2023-06-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
414269,Shortlanesend Estate,2023-06-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,2.06
414269,Shortlanesend Estate,2023-06-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,2.73
414269,Shortlanesend Estate,2023-06-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.1
414269,Shortlanesend Estate,2023-06-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,69.9
414269,Shortlanesend Estate,2023-06-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-06-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
414269,Shortlanesend Estate,2023-06-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
414269,Shortlanesend Estate,2023-06-14T13:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-14T13:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.63
414269,Shortlanesend Estate,2023-06-14T13:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-14T13:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,0.43
414269,Shortlanesend Estate,2023-06-14T13:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,-3.26
414269,Shortlanesend Estate,2023-06-14T13:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,2.74
414269,Shortlanesend Estate,2023-06-14T13:20:00.000+00:00,feeder,60.0,N Current (RMS),A,23.6
414269,Shortlanesend Estate,2023-06-14T13:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-14T13:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-14T13:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-14T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-14T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-14T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-14T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.4
414269,Shortlanesend Estate,2023-06-14T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.12
414269,Shortlanesend Estate,2023-06-14T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.17
414269,Shortlanesend Estate,2023-06-14T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,22.2
414269,Shortlanesend Estate,2023-06-14T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-14T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.9
414269,Shortlanesend Estate,2023-06-14T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.3
414269,Shortlanesend Estate,2023-06-14T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
414269,Shortlanesend Estate,2023-06-14T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-14T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
414269,Shortlanesend Estate,2023-06-14T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.42
414269,Shortlanesend Estate,2023-06-14T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.9
414269,Shortlanesend Estate,2023-06-14T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.21
414269,Shortlanesend Estate,2023-06-14T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
414269,Shortlanesend Estate,2023-06-14T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-14T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-14T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.43
414269,Shortlanesend Estate,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
414269,Shortlanesend Estate,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.23
414269,Shortlanesend Estate,2023-06-14T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
414269,Shortlanesend Estate,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
414269,Shortlanesend Estate,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
414269,Shortlanesend Estate,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
414269,Shortlanesend Estate,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
414269,Shortlanesend Estate,2023-06-14T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
414269,Shortlanesend Estate,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
414269,Shortlanesend Estate,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.42
414269,Shortlanesend Estate,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.54
414269,Shortlanesend Estate,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
414269,Shortlanesend Estate,2023-06-14T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
414269,Shortlanesend Estate,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
414269,Shortlanesend Estate,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
414269,Shortlanesend Estate,2023-06-14T13:20:00.000+00:00,transformer,,Temperature,C,39.9
414269,Shortlanesend Estate,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
414269,Shortlanesend Estate,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
414269,Shortlanesend Estate,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
414269,Shortlanesend Estate,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
414269,Shortlanesend Estate,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
414269,Shortlanesend Estate,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
414269,Shortlanesend Estate,2023-06-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
414269,Shortlanesend Estate,2023-06-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
414269,Shortlanesend Estate,2023-06-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
414269,Shortlanesend Estate,2023-06-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.0
414269,Shortlanesend Estate,2023-06-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,4.05
414269,Shortlanesend Estate,2023-06-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.23
414269,Shortlanesend Estate,2023-06-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,66.9
414269,Shortlanesend Estate,2023-06-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-06-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
414269,Shortlanesend Estate,2023-06-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
414269,Shortlanesend Estate,2023-06-14T13:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-06-14T13:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-14T13:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-14T13:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,0.82
414269,Shortlanesend Estate,2023-06-14T13:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,-1.54
414269,Shortlanesend Estate,2023-06-14T13:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,2.75
414269,Shortlanesend Estate,2023-06-14T13:10:00.000+00:00,feeder,60.0,N Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-14T13:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-14T13:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-14T13:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-14T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-14T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-14T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-14T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.59
414269,Shortlanesend Estate,2023-06-14T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.15
414269,Shortlanesend Estate,2023-06-14T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.7
414269,Shortlanesend Estate,2023-06-14T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-14T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-14T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.1
414269,Shortlanesend Estate,2023-06-14T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-06-14T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
414269,Shortlanesend Estate,2023-06-14T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-14T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.65
414269,Shortlanesend Estate,2023-06-14T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.56
414269,Shortlanesend Estate,2023-06-14T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
414269,Shortlanesend Estate,2023-06-14T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.8
414269,Shortlanesend Estate,2023-06-14T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
414269,Shortlanesend Estate,2023-06-14T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-14T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-14T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
414269,Shortlanesend Estate,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
414269,Shortlanesend Estate,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
414269,Shortlanesend Estate,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
414269,Shortlanesend Estate,2023-06-14T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,2.7
414269,Shortlanesend Estate,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
414269,Shortlanesend Estate,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
414269,Shortlanesend Estate,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
414269,Shortlanesend Estate,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
414269,Shortlanesend Estate,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
414269,Shortlanesend Estate,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
414269,Shortlanesend Estate,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
414269,Shortlanesend Estate,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
414269,Shortlanesend Estate,2023-06-14T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
414269,Shortlanesend Estate,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
414269,Shortlanesend Estate,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
414269,Shortlanesend Estate,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
414269,Shortlanesend Estate,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.84
414269,Shortlanesend Estate,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.25
414269,Shortlanesend Estate,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.35
414269,Shortlanesend Estate,2023-06-14T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
414269,Shortlanesend Estate,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
414269,Shortlanesend Estate,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
414269,Shortlanesend Estate,2023-06-14T13:10:00.000+00:00,transformer,,Temperature,C,39.9
414269,Shortlanesend Estate,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
414269,Shortlanesend Estate,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
414269,Shortlanesend Estate,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414269,Shortlanesend Estate,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
414269,Shortlanesend Estate,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
414269,Shortlanesend Estate,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
414269,Shortlanesend Estate,2023-06-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
414269,Shortlanesend Estate,2023-06-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
414269,Shortlanesend Estate,2023-06-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
414269,Shortlanesend Estate,2023-06-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,1.81
414269,Shortlanesend Estate,2023-06-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.43
414269,Shortlanesend Estate,2023-06-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.89
414269,Shortlanesend Estate,2023-06-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
414269,Shortlanesend Estate,2023-06-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
414269,Shortlanesend Estate,2023-06-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
414269,Shortlanesend Estate,2023-06-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
414269,Shortlanesend Estate,2023-06-14T13:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-14T13:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-14T13:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.8
414269,Shortlanesend Estate,2023-06-14T13:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,1.16
414269,Shortlanesend Estate,2023-06-14T13:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.82
414269,Shortlanesend Estate,2023-06-14T13:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.32
414269,Shortlanesend Estate,2023-06-14T13:00:00.000+00:00,feeder,60.0,N Current (RMS),A,28.4
414269,Shortlanesend Estate,2023-06-14T13:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-14T13:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,33.0
414269,Shortlanesend Estate,2023-06-14T13:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-14T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-14T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-14T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-14T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.72
414269,Shortlanesend Estate,2023-06-14T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.39
414269,Shortlanesend Estate,2023-06-14T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.67
414269,Shortlanesend Estate,2023-06-14T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.9
414269,Shortlanesend Estate,2023-06-14T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-14T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.2
414269,Shortlanesend Estate,2023-06-14T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.2
414269,Shortlanesend Estate,2023-06-14T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
414269,Shortlanesend Estate,2023-06-14T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-14T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.71
414269,Shortlanesend Estate,2023-06-14T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.86
414269,Shortlanesend Estate,2023-06-14T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.86
414269,Shortlanesend Estate,2023-06-14T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.0
414269,Shortlanesend Estate,2023-06-14T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
414269,Shortlanesend Estate,2023-06-14T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-14T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-14T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
414269,Shortlanesend Estate,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
414269,Shortlanesend Estate,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
414269,Shortlanesend Estate,2023-06-14T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
414269,Shortlanesend Estate,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
414269,Shortlanesend Estate,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
414269,Shortlanesend Estate,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
414269,Shortlanesend Estate,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
414269,Shortlanesend Estate,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
414269,Shortlanesend Estate,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
414269,Shortlanesend Estate,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
414269,Shortlanesend Estate,2023-06-14T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
414269,Shortlanesend Estate,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
414269,Shortlanesend Estate,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
414269,Shortlanesend Estate,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
414269,Shortlanesend Estate,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.13
414269,Shortlanesend Estate,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.21
414269,Shortlanesend Estate,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
414269,Shortlanesend Estate,2023-06-14T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
414269,Shortlanesend Estate,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
414269,Shortlanesend Estate,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-14T13:00:00.000+00:00,transformer,,Temperature,C,39.8
414269,Shortlanesend Estate,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
414269,Shortlanesend Estate,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
414269,Shortlanesend Estate,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414269,Shortlanesend Estate,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
414269,Shortlanesend Estate,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
414269,Shortlanesend Estate,2023-06-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
414269,Shortlanesend Estate,2023-06-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
414269,Shortlanesend Estate,2023-06-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
414269,Shortlanesend Estate,2023-06-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,2.83
414269,Shortlanesend Estate,2023-06-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.73
414269,Shortlanesend Estate,2023-06-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.19
414269,Shortlanesend Estate,2023-06-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,65.7
414269,Shortlanesend Estate,2023-06-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
414269,Shortlanesend Estate,2023-06-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
414269,Shortlanesend Estate,2023-06-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
414269,Shortlanesend Estate,2023-06-14T12:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-06-14T12:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.55
414269,Shortlanesend Estate,2023-06-14T12:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-14T12:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,1.15
414269,Shortlanesend Estate,2023-06-14T12:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,-0.76
414269,Shortlanesend Estate,2023-06-14T12:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.73
414269,Shortlanesend Estate,2023-06-14T12:50:00.000+00:00,feeder,60.0,N Current (RMS),A,36.1
414269,Shortlanesend Estate,2023-06-14T12:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-14T12:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-06-14T12:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,28.4
414269,Shortlanesend Estate,2023-06-14T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-14T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-14T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-14T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.22
414269,Shortlanesend Estate,2023-06-14T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.87
414269,Shortlanesend Estate,2023-06-14T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.25
414269,Shortlanesend Estate,2023-06-14T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,32.2
414269,Shortlanesend Estate,2023-06-14T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.2
414269,Shortlanesend Estate,2023-06-14T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.8
414269,Shortlanesend Estate,2023-06-14T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.2
414269,Shortlanesend Estate,2023-06-14T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
414269,Shortlanesend Estate,2023-06-14T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-14T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
414269,Shortlanesend Estate,2023-06-14T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.88
414269,Shortlanesend Estate,2023-06-14T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.7
414269,Shortlanesend Estate,2023-06-14T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.51
414269,Shortlanesend Estate,2023-06-14T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
414269,Shortlanesend Estate,2023-06-14T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-14T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-14T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
414269,Shortlanesend Estate,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
414269,Shortlanesend Estate,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
414269,Shortlanesend Estate,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.57
414269,Shortlanesend Estate,2023-06-14T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
414269,Shortlanesend Estate,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
414269,Shortlanesend Estate,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.68
414269,Shortlanesend Estate,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
414269,Shortlanesend Estate,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.89
414269,Shortlanesend Estate,2023-06-14T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
414269,Shortlanesend Estate,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
414269,Shortlanesend Estate,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.33
414269,Shortlanesend Estate,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.6
414269,Shortlanesend Estate,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
414269,Shortlanesend Estate,2023-06-14T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
414269,Shortlanesend Estate,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
414269,Shortlanesend Estate,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-14T12:50:00.000+00:00,transformer,,Temperature,C,39.7
