Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
414269,Shortlanesend Estate,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
414269,Shortlanesend Estate,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
414269,Shortlanesend Estate,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
414269,Shortlanesend Estate,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
414269,Shortlanesend Estate,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
414269,Shortlanesend Estate,2023-06-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
414269,Shortlanesend Estate,2023-06-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
414269,Shortlanesend Estate,2023-06-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
414269,Shortlanesend Estate,2023-06-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,1.01
414269,Shortlanesend Estate,2023-06-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,5.54
414269,Shortlanesend Estate,2023-06-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,22.01
414269,Shortlanesend Estate,2023-06-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,91.0
414269,Shortlanesend Estate,2023-06-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
414269,Shortlanesend Estate,2023-06-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
414269,Shortlanesend Estate,2023-06-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
414269,Shortlanesend Estate,2023-06-14T12:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-14T12:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-14T12:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-14T12:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.41
414269,Shortlanesend Estate,2023-06-14T12:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,-2.89
414269,Shortlanesend Estate,2023-06-14T12:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.24
414269,Shortlanesend Estate,2023-06-14T12:40:00.000+00:00,feeder,60.0,N Current (RMS),A,35.6
414269,Shortlanesend Estate,2023-06-14T12:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-14T12:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-14T12:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,26.4
414269,Shortlanesend Estate,2023-06-14T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-14T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-14T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-14T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.34
414269,Shortlanesend Estate,2023-06-14T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.49
414269,Shortlanesend Estate,2023-06-14T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.28
414269,Shortlanesend Estate,2023-06-14T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,26.1
414269,Shortlanesend Estate,2023-06-14T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.6
414269,Shortlanesend Estate,2023-06-14T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.8
414269,Shortlanesend Estate,2023-06-14T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.2
414269,Shortlanesend Estate,2023-06-14T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
414269,Shortlanesend Estate,2023-06-14T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-14T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
414269,Shortlanesend Estate,2023-06-14T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.34
414269,Shortlanesend Estate,2023-06-14T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
414269,Shortlanesend Estate,2023-06-14T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
414269,Shortlanesend Estate,2023-06-14T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
414269,Shortlanesend Estate,2023-06-14T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-06-14T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-14T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
414269,Shortlanesend Estate,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
414269,Shortlanesend Estate,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
414269,Shortlanesend Estate,2023-06-14T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
414269,Shortlanesend Estate,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
414269,Shortlanesend Estate,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
414269,Shortlanesend Estate,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
414269,Shortlanesend Estate,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.64
414269,Shortlanesend Estate,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
414269,Shortlanesend Estate,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
414269,Shortlanesend Estate,2023-06-14T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
414269,Shortlanesend Estate,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
414269,Shortlanesend Estate,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
414269,Shortlanesend Estate,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
414269,Shortlanesend Estate,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.54
414269,Shortlanesend Estate,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
414269,Shortlanesend Estate,2023-06-14T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
414269,Shortlanesend Estate,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
414269,Shortlanesend Estate,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
414269,Shortlanesend Estate,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-14T12:40:00.000+00:00,transformer,,Temperature,C,39.6
414269,Shortlanesend Estate,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414269,Shortlanesend Estate,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
414269,Shortlanesend Estate,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414269,Shortlanesend Estate,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
414269,Shortlanesend Estate,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
414269,Shortlanesend Estate,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
414269,Shortlanesend Estate,2023-06-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
414269,Shortlanesend Estate,2023-06-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
414269,Shortlanesend Estate,2023-06-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
414269,Shortlanesend Estate,2023-06-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,1.33
414269,Shortlanesend Estate,2023-06-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,4.83
414269,Shortlanesend Estate,2023-06-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.01
414269,Shortlanesend Estate,2023-06-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,85.7
414269,Shortlanesend Estate,2023-06-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-06-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
414269,Shortlanesend Estate,2023-06-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
414269,Shortlanesend Estate,2023-06-14T12:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-14T12:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-06-14T12:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-14T12:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.34
414269,Shortlanesend Estate,2023-06-14T12:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,-2.77
414269,Shortlanesend Estate,2023-06-14T12:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.47
414269,Shortlanesend Estate,2023-06-14T12:30:00.000+00:00,feeder,60.0,N Current (RMS),A,30.8
414269,Shortlanesend Estate,2023-06-14T12:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,14.9
414269,Shortlanesend Estate,2023-06-14T12:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-14T12:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,19.7
414269,Shortlanesend Estate,2023-06-14T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-14T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-06-14T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-14T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.59
414269,Shortlanesend Estate,2023-06-14T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.46
414269,Shortlanesend Estate,2023-06-14T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.71
414269,Shortlanesend Estate,2023-06-14T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,33.2
414269,Shortlanesend Estate,2023-06-14T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.2
414269,Shortlanesend Estate,2023-06-14T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.6
414269,Shortlanesend Estate,2023-06-14T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.9
414269,Shortlanesend Estate,2023-06-14T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
414269,Shortlanesend Estate,2023-06-14T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-14T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-14T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.68
414269,Shortlanesend Estate,2023-06-14T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.56
414269,Shortlanesend Estate,2023-06-14T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.64
414269,Shortlanesend Estate,2023-06-14T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
414269,Shortlanesend Estate,2023-06-14T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-14T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-14T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
414269,Shortlanesend Estate,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
414269,Shortlanesend Estate,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
414269,Shortlanesend Estate,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
414269,Shortlanesend Estate,2023-06-14T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
414269,Shortlanesend Estate,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
414269,Shortlanesend Estate,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
414269,Shortlanesend Estate,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
414269,Shortlanesend Estate,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
414269,Shortlanesend Estate,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
414269,Shortlanesend Estate,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
414269,Shortlanesend Estate,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.73
414269,Shortlanesend Estate,2023-06-14T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
414269,Shortlanesend Estate,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
414269,Shortlanesend Estate,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
414269,Shortlanesend Estate,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.37
414269,Shortlanesend Estate,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.47
414269,Shortlanesend Estate,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
414269,Shortlanesend Estate,2023-06-14T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
414269,Shortlanesend Estate,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
414269,Shortlanesend Estate,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
414269,Shortlanesend Estate,2023-06-14T12:30:00.000+00:00,transformer,,Temperature,C,39.5
414269,Shortlanesend Estate,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
414269,Shortlanesend Estate,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
414269,Shortlanesend Estate,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
414269,Shortlanesend Estate,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
414269,Shortlanesend Estate,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
414269,Shortlanesend Estate,2023-06-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
414269,Shortlanesend Estate,2023-06-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
414269,Shortlanesend Estate,2023-06-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
414269,Shortlanesend Estate,2023-06-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,2.42
414269,Shortlanesend Estate,2023-06-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.67
414269,Shortlanesend Estate,2023-06-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,15.22
414269,Shortlanesend Estate,2023-06-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
414269,Shortlanesend Estate,2023-06-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
414269,Shortlanesend Estate,2023-06-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
414269,Shortlanesend Estate,2023-06-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
414269,Shortlanesend Estate,2023-06-14T12:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-14T12:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-14T12:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-14T12:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,1.74
414269,Shortlanesend Estate,2023-06-14T12:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,-3.07
414269,Shortlanesend Estate,2023-06-14T12:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.42
414269,Shortlanesend Estate,2023-06-14T12:20:00.000+00:00,feeder,60.0,N Current (RMS),A,30.2
414269,Shortlanesend Estate,2023-06-14T12:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-14T12:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-14T12:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,18.7
414269,Shortlanesend Estate,2023-06-14T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-14T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-06-14T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-14T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.1
414269,Shortlanesend Estate,2023-06-14T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.3
414269,Shortlanesend Estate,2023-06-14T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.75
414269,Shortlanesend Estate,2023-06-14T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,29.8
414269,Shortlanesend Estate,2023-06-14T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.2
414269,Shortlanesend Estate,2023-06-14T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.3
414269,Shortlanesend Estate,2023-06-14T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.4
414269,Shortlanesend Estate,2023-06-14T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
414269,Shortlanesend Estate,2023-06-14T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-14T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-14T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.82
414269,Shortlanesend Estate,2023-06-14T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
414269,Shortlanesend Estate,2023-06-14T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.63
414269,Shortlanesend Estate,2023-06-14T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.1
414269,Shortlanesend Estate,2023-06-14T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.4
414269,Shortlanesend Estate,2023-06-14T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
414269,Shortlanesend Estate,2023-06-14T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
414269,Shortlanesend Estate,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
414269,Shortlanesend Estate,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.24
414269,Shortlanesend Estate,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
414269,Shortlanesend Estate,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
414269,Shortlanesend Estate,2023-06-14T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
414269,Shortlanesend Estate,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
414269,Shortlanesend Estate,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
414269,Shortlanesend Estate,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
414269,Shortlanesend Estate,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.34
414269,Shortlanesend Estate,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
414269,Shortlanesend Estate,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
414269,Shortlanesend Estate,2023-06-14T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
414269,Shortlanesend Estate,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
414269,Shortlanesend Estate,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
414269,Shortlanesend Estate,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
414269,Shortlanesend Estate,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.34
414269,Shortlanesend Estate,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.45
414269,Shortlanesend Estate,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.44
414269,Shortlanesend Estate,2023-06-14T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
414269,Shortlanesend Estate,2023-06-14T12:20:00.000+00:00,transformer,,Temperature,C,39.4
414269,Shortlanesend Estate,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
414269,Shortlanesend Estate,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
414269,Shortlanesend Estate,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414269,Shortlanesend Estate,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
414269,Shortlanesend Estate,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
414269,Shortlanesend Estate,2023-06-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
414269,Shortlanesend Estate,2023-06-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
414269,Shortlanesend Estate,2023-06-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
414269,Shortlanesend Estate,2023-06-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,0.06
414269,Shortlanesend Estate,2023-06-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.74
414269,Shortlanesend Estate,2023-06-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.57
414269,Shortlanesend Estate,2023-06-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
414269,Shortlanesend Estate,2023-06-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
414269,Shortlanesend Estate,2023-06-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
414269,Shortlanesend Estate,2023-06-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
414269,Shortlanesend Estate,2023-06-14T12:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-14T12:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-14T12:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.48
414269,Shortlanesend Estate,2023-06-14T12:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.42
414269,Shortlanesend Estate,2023-06-14T12:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,-3.4
414269,Shortlanesend Estate,2023-06-14T12:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.33
414269,Shortlanesend Estate,2023-06-14T12:10:00.000+00:00,feeder,60.0,N Current (RMS),A,37.3
414269,Shortlanesend Estate,2023-06-14T12:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,20.3
414269,Shortlanesend Estate,2023-06-14T12:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-14T12:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,22.1
414269,Shortlanesend Estate,2023-06-14T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-14T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-14T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-14T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.25
414269,Shortlanesend Estate,2023-06-14T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.97
414269,Shortlanesend Estate,2023-06-14T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.42
414269,Shortlanesend Estate,2023-06-14T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,24.7
414269,Shortlanesend Estate,2023-06-14T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.5
414269,Shortlanesend Estate,2023-06-14T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.6
414269,Shortlanesend Estate,2023-06-14T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.4
414269,Shortlanesend Estate,2023-06-14T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
414269,Shortlanesend Estate,2023-06-14T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-14T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
414269,Shortlanesend Estate,2023-06-14T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.2
414269,Shortlanesend Estate,2023-06-14T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.55
414269,Shortlanesend Estate,2023-06-14T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.9
414269,Shortlanesend Estate,2023-06-14T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
414269,Shortlanesend Estate,2023-06-14T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-14T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-14T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
414269,Shortlanesend Estate,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
414269,Shortlanesend Estate,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
414269,Shortlanesend Estate,2023-06-14T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
414269,Shortlanesend Estate,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
414269,Shortlanesend Estate,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
414269,Shortlanesend Estate,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
414269,Shortlanesend Estate,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.75
414269,Shortlanesend Estate,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
414269,Shortlanesend Estate,2023-06-14T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
414269,Shortlanesend Estate,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.8
414269,Shortlanesend Estate,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
414269,Shortlanesend Estate,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
414269,Shortlanesend Estate,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.43
414269,Shortlanesend Estate,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.23
414269,Shortlanesend Estate,2023-06-14T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
414269,Shortlanesend Estate,2023-06-14T12:10:00.000+00:00,transformer,,Temperature,C,39.3
414269,Shortlanesend Estate,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414269,Shortlanesend Estate,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
414269,Shortlanesend Estate,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
414269,Shortlanesend Estate,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
414269,Shortlanesend Estate,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
414269,Shortlanesend Estate,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
414269,Shortlanesend Estate,2023-06-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
414269,Shortlanesend Estate,2023-06-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
414269,Shortlanesend Estate,2023-06-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
414269,Shortlanesend Estate,2023-06-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,7.35
414269,Shortlanesend Estate,2023-06-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.25
414269,Shortlanesend Estate,2023-06-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.71
414269,Shortlanesend Estate,2023-06-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
414269,Shortlanesend Estate,2023-06-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
414269,Shortlanesend Estate,2023-06-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
414269,Shortlanesend Estate,2023-06-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
414269,Shortlanesend Estate,2023-06-14T12:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-14T12:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-14T12:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-14T12:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,10.63
414269,Shortlanesend Estate,2023-06-14T12:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,-1.21
414269,Shortlanesend Estate,2023-06-14T12:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.13
414269,Shortlanesend Estate,2023-06-14T12:00:00.000+00:00,feeder,60.0,N Current (RMS),A,47.0
414269,Shortlanesend Estate,2023-06-14T12:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,45.9
414269,Shortlanesend Estate,2023-06-14T12:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-14T12:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,21.7
414269,Shortlanesend Estate,2023-06-14T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-14T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-14T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-14T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.09
414269,Shortlanesend Estate,2023-06-14T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.25
414269,Shortlanesend Estate,2023-06-14T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.25
414269,Shortlanesend Estate,2023-06-14T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,24.7
414269,Shortlanesend Estate,2023-06-14T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.6
414269,Shortlanesend Estate,2023-06-14T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.0
414269,Shortlanesend Estate,2023-06-14T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.1
414269,Shortlanesend Estate,2023-06-14T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
414269,Shortlanesend Estate,2023-06-14T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-14T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.68
414269,Shortlanesend Estate,2023-06-14T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.18
414269,Shortlanesend Estate,2023-06-14T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.65
414269,Shortlanesend Estate,2023-06-14T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.77
414269,Shortlanesend Estate,2023-06-14T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.9
414269,Shortlanesend Estate,2023-06-14T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-14T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-14T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
414269,Shortlanesend Estate,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
414269,Shortlanesend Estate,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
414269,Shortlanesend Estate,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
414269,Shortlanesend Estate,2023-06-14T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.0
414269,Shortlanesend Estate,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
414269,Shortlanesend Estate,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
414269,Shortlanesend Estate,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
414269,Shortlanesend Estate,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
414269,Shortlanesend Estate,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.7
414269,Shortlanesend Estate,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
414269,Shortlanesend Estate,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.47
414269,Shortlanesend Estate,2023-06-14T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
414269,Shortlanesend Estate,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
414269,Shortlanesend Estate,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
414269,Shortlanesend Estate,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
414269,Shortlanesend Estate,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.37
414269,Shortlanesend Estate,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.38
414269,Shortlanesend Estate,2023-06-14T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
414269,Shortlanesend Estate,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
414269,Shortlanesend Estate,2023-06-14T12:00:00.000+00:00,transformer,,Temperature,C,39.1
414269,Shortlanesend Estate,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
414269,Shortlanesend Estate,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
414269,Shortlanesend Estate,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
414269,Shortlanesend Estate,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
414269,Shortlanesend Estate,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
414269,Shortlanesend Estate,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
414269,Shortlanesend Estate,2023-06-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
414269,Shortlanesend Estate,2023-06-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
414269,Shortlanesend Estate,2023-06-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
414269,Shortlanesend Estate,2023-06-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.72
414269,Shortlanesend Estate,2023-06-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,3.62
414269,Shortlanesend Estate,2023-06-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,20.01
414269,Shortlanesend Estate,2023-06-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
414269,Shortlanesend Estate,2023-06-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
414269,Shortlanesend Estate,2023-06-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
414269,Shortlanesend Estate,2023-06-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
414269,Shortlanesend Estate,2023-06-14T11:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.48
414269,Shortlanesend Estate,2023-06-14T11:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-14T11:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-14T11:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,10.56
414269,Shortlanesend Estate,2023-06-14T11:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,-2.56
414269,Shortlanesend Estate,2023-06-14T11:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,10.55
414269,Shortlanesend Estate,2023-06-14T11:50:00.000+00:00,feeder,60.0,N Current (RMS),A,59.4
414269,Shortlanesend Estate,2023-06-14T11:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,44.9
414269,Shortlanesend Estate,2023-06-14T11:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-14T11:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,47.2
414269,Shortlanesend Estate,2023-06-14T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-14T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-06-14T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-14T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.86
414269,Shortlanesend Estate,2023-06-14T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.36
414269,Shortlanesend Estate,2023-06-14T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.04
414269,Shortlanesend Estate,2023-06-14T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,21.6
414269,Shortlanesend Estate,2023-06-14T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.2
414269,Shortlanesend Estate,2023-06-14T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.9
414269,Shortlanesend Estate,2023-06-14T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.3
414269,Shortlanesend Estate,2023-06-14T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
414269,Shortlanesend Estate,2023-06-14T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-14T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
414269,Shortlanesend Estate,2023-06-14T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.35
414269,Shortlanesend Estate,2023-06-14T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.87
414269,Shortlanesend Estate,2023-06-14T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.04
414269,Shortlanesend Estate,2023-06-14T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.6
414269,Shortlanesend Estate,2023-06-14T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.5
414269,Shortlanesend Estate,2023-06-14T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-14T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.9
414269,Shortlanesend Estate,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.87
414269,Shortlanesend Estate,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
414269,Shortlanesend Estate,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.45
414269,Shortlanesend Estate,2023-06-14T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
414269,Shortlanesend Estate,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
414269,Shortlanesend Estate,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
414269,Shortlanesend Estate,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
414269,Shortlanesend Estate,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
414269,Shortlanesend Estate,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.97
414269,Shortlanesend Estate,2023-06-14T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
414269,Shortlanesend Estate,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
414269,Shortlanesend Estate,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.33
414269,Shortlanesend Estate,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.57
414269,Shortlanesend Estate,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
414269,Shortlanesend Estate,2023-06-14T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
414269,Shortlanesend Estate,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
414269,Shortlanesend Estate,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-14T11:50:00.000+00:00,transformer,,Temperature,C,39.0
414269,Shortlanesend Estate,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
414269,Shortlanesend Estate,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
414269,Shortlanesend Estate,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
414269,Shortlanesend Estate,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
414269,Shortlanesend Estate,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
414269,Shortlanesend Estate,2023-06-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
414269,Shortlanesend Estate,2023-06-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
414269,Shortlanesend Estate,2023-06-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.16
414269,Shortlanesend Estate,2023-06-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,1.73
414269,Shortlanesend Estate,2023-06-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,31.59
414269,Shortlanesend Estate,2023-06-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,118.5
414269,Shortlanesend Estate,2023-06-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
414269,Shortlanesend Estate,2023-06-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
414269,Shortlanesend Estate,2023-06-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
414269,Shortlanesend Estate,2023-06-14T11:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-14T11:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-14T11:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-14T11:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.1
414269,Shortlanesend Estate,2023-06-14T11:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,-3.49
414269,Shortlanesend Estate,2023-06-14T11:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.04
414269,Shortlanesend Estate,2023-06-14T11:40:00.000+00:00,feeder,60.0,N Current (RMS),A,41.3
414269,Shortlanesend Estate,2023-06-14T11:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,35.4
414269,Shortlanesend Estate,2023-06-14T11:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-14T11:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-14T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-14T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-14T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-14T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.75
414269,Shortlanesend Estate,2023-06-14T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.15
414269,Shortlanesend Estate,2023-06-14T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.79
414269,Shortlanesend Estate,2023-06-14T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,22.3
414269,Shortlanesend Estate,2023-06-14T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-14T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.1
414269,Shortlanesend Estate,2023-06-14T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.3
414269,Shortlanesend Estate,2023-06-14T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
414269,Shortlanesend Estate,2023-06-14T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-14T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-14T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.45
414269,Shortlanesend Estate,2023-06-14T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.58
414269,Shortlanesend Estate,2023-06-14T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.33
