Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-14T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
414269,Shortlanesend Estate,2023-06-14T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.1
414269,Shortlanesend Estate,2023-06-14T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
414269,Shortlanesend Estate,2023-06-14T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
414269,Shortlanesend Estate,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
414269,Shortlanesend Estate,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
414269,Shortlanesend Estate,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
414269,Shortlanesend Estate,2023-06-14T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
414269,Shortlanesend Estate,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
414269,Shortlanesend Estate,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
414269,Shortlanesend Estate,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
414269,Shortlanesend Estate,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
414269,Shortlanesend Estate,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
414269,Shortlanesend Estate,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
414269,Shortlanesend Estate,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.12
414269,Shortlanesend Estate,2023-06-14T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
414269,Shortlanesend Estate,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
414269,Shortlanesend Estate,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
414269,Shortlanesend Estate,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.63
414269,Shortlanesend Estate,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.11
414269,Shortlanesend Estate,2023-06-14T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
414269,Shortlanesend Estate,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
414269,Shortlanesend Estate,2023-06-14T11:40:00.000+00:00,transformer,,Temperature,C,38.8
414269,Shortlanesend Estate,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414269,Shortlanesend Estate,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
414269,Shortlanesend Estate,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
414269,Shortlanesend Estate,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
414269,Shortlanesend Estate,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
414269,Shortlanesend Estate,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
414269,Shortlanesend Estate,2023-06-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
414269,Shortlanesend Estate,2023-06-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
414269,Shortlanesend Estate,2023-06-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.8
414269,Shortlanesend Estate,2023-06-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,5.34
414269,Shortlanesend Estate,2023-06-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.25
414269,Shortlanesend Estate,2023-06-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,70.7
414269,Shortlanesend Estate,2023-06-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
414269,Shortlanesend Estate,2023-06-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
414269,Shortlanesend Estate,2023-06-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
414269,Shortlanesend Estate,2023-06-14T11:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-14T11:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-14T11:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-14T11:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.94
414269,Shortlanesend Estate,2023-06-14T11:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,-1.82
414269,Shortlanesend Estate,2023-06-14T11:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,2.9
414269,Shortlanesend Estate,2023-06-14T11:30:00.000+00:00,feeder,60.0,N Current (RMS),A,22.3
414269,Shortlanesend Estate,2023-06-14T11:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-14T11:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-14T11:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-06-14T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-06-14T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
414269,Shortlanesend Estate,2023-06-14T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-14T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.13
414269,Shortlanesend Estate,2023-06-14T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.99
414269,Shortlanesend Estate,2023-06-14T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.47
414269,Shortlanesend Estate,2023-06-14T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,26.3
414269,Shortlanesend Estate,2023-06-14T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.3
414269,Shortlanesend Estate,2023-06-14T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.3
414269,Shortlanesend Estate,2023-06-14T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.0
414269,Shortlanesend Estate,2023-06-14T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
414269,Shortlanesend Estate,2023-06-14T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-14T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
414269,Shortlanesend Estate,2023-06-14T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.12
414269,Shortlanesend Estate,2023-06-14T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.48
414269,Shortlanesend Estate,2023-06-14T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.77
414269,Shortlanesend Estate,2023-06-14T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
414269,Shortlanesend Estate,2023-06-14T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
414269,Shortlanesend Estate,2023-06-14T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-06-14T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
414269,Shortlanesend Estate,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
414269,Shortlanesend Estate,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
414269,Shortlanesend Estate,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
414269,Shortlanesend Estate,2023-06-14T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
414269,Shortlanesend Estate,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
414269,Shortlanesend Estate,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
414269,Shortlanesend Estate,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.55
414269,Shortlanesend Estate,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
414269,Shortlanesend Estate,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
414269,Shortlanesend Estate,2023-06-14T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
414269,Shortlanesend Estate,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
414269,Shortlanesend Estate,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.56
414269,Shortlanesend Estate,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.43
414269,Shortlanesend Estate,2023-06-14T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
414269,Shortlanesend Estate,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
414269,Shortlanesend Estate,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-14T11:30:00.000+00:00,transformer,,Temperature,C,38.7
414269,Shortlanesend Estate,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414269,Shortlanesend Estate,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
414269,Shortlanesend Estate,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
414269,Shortlanesend Estate,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
414269,Shortlanesend Estate,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
414269,Shortlanesend Estate,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
414269,Shortlanesend Estate,2023-06-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
414269,Shortlanesend Estate,2023-06-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
414269,Shortlanesend Estate,2023-06-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,6.01
414269,Shortlanesend Estate,2023-06-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,3.34
414269,Shortlanesend Estate,2023-06-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.03
414269,Shortlanesend Estate,2023-06-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
414269,Shortlanesend Estate,2023-06-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
414269,Shortlanesend Estate,2023-06-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
414269,Shortlanesend Estate,2023-06-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
414269,Shortlanesend Estate,2023-06-14T11:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-14T11:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.42
414269,Shortlanesend Estate,2023-06-14T11:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-14T11:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.39
414269,Shortlanesend Estate,2023-06-14T11:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,-2.47
414269,Shortlanesend Estate,2023-06-14T11:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.01
414269,Shortlanesend Estate,2023-06-14T11:20:00.000+00:00,feeder,60.0,N Current (RMS),A,32.5
414269,Shortlanesend Estate,2023-06-14T11:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,26.1
414269,Shortlanesend Estate,2023-06-14T11:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-14T11:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-14T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
414269,Shortlanesend Estate,2023-06-14T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-14T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-14T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.33
414269,Shortlanesend Estate,2023-06-14T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.22
414269,Shortlanesend Estate,2023-06-14T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.94
414269,Shortlanesend Estate,2023-06-14T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,29.2
414269,Shortlanesend Estate,2023-06-14T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.5
414269,Shortlanesend Estate,2023-06-14T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-14T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.7
414269,Shortlanesend Estate,2023-06-14T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
414269,Shortlanesend Estate,2023-06-14T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-14T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.72
414269,Shortlanesend Estate,2023-06-14T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.28
414269,Shortlanesend Estate,2023-06-14T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.04
414269,Shortlanesend Estate,2023-06-14T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.88
414269,Shortlanesend Estate,2023-06-14T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
414269,Shortlanesend Estate,2023-06-14T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-14T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-14T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.55
414269,Shortlanesend Estate,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
414269,Shortlanesend Estate,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
414269,Shortlanesend Estate,2023-06-14T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
414269,Shortlanesend Estate,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
414269,Shortlanesend Estate,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
414269,Shortlanesend Estate,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
414269,Shortlanesend Estate,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
414269,Shortlanesend Estate,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
414269,Shortlanesend Estate,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
414269,Shortlanesend Estate,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
414269,Shortlanesend Estate,2023-06-14T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
414269,Shortlanesend Estate,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
414269,Shortlanesend Estate,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
414269,Shortlanesend Estate,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
414269,Shortlanesend Estate,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.5
414269,Shortlanesend Estate,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.37
414269,Shortlanesend Estate,2023-06-14T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
414269,Shortlanesend Estate,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
414269,Shortlanesend Estate,2023-06-14T11:20:00.000+00:00,transformer,,Temperature,C,38.5
414269,Shortlanesend Estate,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414269,Shortlanesend Estate,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
414269,Shortlanesend Estate,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
414269,Shortlanesend Estate,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
414269,Shortlanesend Estate,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
414269,Shortlanesend Estate,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
414269,Shortlanesend Estate,2023-06-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
414269,Shortlanesend Estate,2023-06-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
414269,Shortlanesend Estate,2023-06-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
414269,Shortlanesend Estate,2023-06-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.2
414269,Shortlanesend Estate,2023-06-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,3.34
414269,Shortlanesend Estate,2023-06-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,16.63
414269,Shortlanesend Estate,2023-06-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
414269,Shortlanesend Estate,2023-06-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
414269,Shortlanesend Estate,2023-06-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
414269,Shortlanesend Estate,2023-06-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
414269,Shortlanesend Estate,2023-06-14T11:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.6
414269,Shortlanesend Estate,2023-06-14T11:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-14T11:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-14T11:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.94
414269,Shortlanesend Estate,2023-06-14T11:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,-2.15
414269,Shortlanesend Estate,2023-06-14T11:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.89
414269,Shortlanesend Estate,2023-06-14T11:10:00.000+00:00,feeder,60.0,N Current (RMS),A,35.7
414269,Shortlanesend Estate,2023-06-14T11:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,26.0
414269,Shortlanesend Estate,2023-06-14T11:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-14T11:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,22.7
414269,Shortlanesend Estate,2023-06-14T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
414269,Shortlanesend Estate,2023-06-14T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-14T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-14T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.42
414269,Shortlanesend Estate,2023-06-14T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.94
414269,Shortlanesend Estate,2023-06-14T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.41
414269,Shortlanesend Estate,2023-06-14T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,28.2
414269,Shortlanesend Estate,2023-06-14T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.4
414269,Shortlanesend Estate,2023-06-14T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.0
414269,Shortlanesend Estate,2023-06-14T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.5
414269,Shortlanesend Estate,2023-06-14T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
414269,Shortlanesend Estate,2023-06-14T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-14T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.03
414269,Shortlanesend Estate,2023-06-14T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.14
414269,Shortlanesend Estate,2023-06-14T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.87
414269,Shortlanesend Estate,2023-06-14T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.31
414269,Shortlanesend Estate,2023-06-14T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
414269,Shortlanesend Estate,2023-06-14T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-14T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-14T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
414269,Shortlanesend Estate,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.17
414269,Shortlanesend Estate,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
414269,Shortlanesend Estate,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
414269,Shortlanesend Estate,2023-06-14T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
414269,Shortlanesend Estate,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
414269,Shortlanesend Estate,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
414269,Shortlanesend Estate,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
414269,Shortlanesend Estate,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
414269,Shortlanesend Estate,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.52
414269,Shortlanesend Estate,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
414269,Shortlanesend Estate,2023-06-14T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
414269,Shortlanesend Estate,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
414269,Shortlanesend Estate,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
414269,Shortlanesend Estate,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
414269,Shortlanesend Estate,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
414269,Shortlanesend Estate,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.45
414269,Shortlanesend Estate,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.26
414269,Shortlanesend Estate,2023-06-14T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
414269,Shortlanesend Estate,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
414269,Shortlanesend Estate,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
414269,Shortlanesend Estate,2023-06-14T11:10:00.000+00:00,transformer,,Temperature,C,38.3
414269,Shortlanesend Estate,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414269,Shortlanesend Estate,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
414269,Shortlanesend Estate,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
414269,Shortlanesend Estate,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
414269,Shortlanesend Estate,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
414269,Shortlanesend Estate,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
414269,Shortlanesend Estate,2023-06-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
414269,Shortlanesend Estate,2023-06-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
414269,Shortlanesend Estate,2023-06-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.34
414269,Shortlanesend Estate,2023-06-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,6.43
414269,Shortlanesend Estate,2023-06-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,17.73
414269,Shortlanesend Estate,2023-06-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
414269,Shortlanesend Estate,2023-06-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
414269,Shortlanesend Estate,2023-06-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
414269,Shortlanesend Estate,2023-06-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
414269,Shortlanesend Estate,2023-06-14T11:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-14T11:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-14T11:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-14T11:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.39
414269,Shortlanesend Estate,2023-06-14T11:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,-2.76
414269,Shortlanesend Estate,2023-06-14T11:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.39
414269,Shortlanesend Estate,2023-06-14T11:00:00.000+00:00,feeder,60.0,N Current (RMS),A,32.0
414269,Shortlanesend Estate,2023-06-14T11:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-14T11:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-14T11:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,26.8
414269,Shortlanesend Estate,2023-06-14T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-06-14T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
414269,Shortlanesend Estate,2023-06-14T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-14T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.41
414269,Shortlanesend Estate,2023-06-14T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.44
414269,Shortlanesend Estate,2023-06-14T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.01
414269,Shortlanesend Estate,2023-06-14T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,32.8
414269,Shortlanesend Estate,2023-06-14T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.6
414269,Shortlanesend Estate,2023-06-14T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-06-14T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.8
414269,Shortlanesend Estate,2023-06-14T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
414269,Shortlanesend Estate,2023-06-14T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-14T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.18
414269,Shortlanesend Estate,2023-06-14T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.65
414269,Shortlanesend Estate,2023-06-14T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.26
414269,Shortlanesend Estate,2023-06-14T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
414269,Shortlanesend Estate,2023-06-14T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.5
414269,Shortlanesend Estate,2023-06-14T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-14T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
414269,Shortlanesend Estate,2023-06-14T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
414269,Shortlanesend Estate,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
414269,Shortlanesend Estate,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.24
414269,Shortlanesend Estate,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
414269,Shortlanesend Estate,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
414269,Shortlanesend Estate,2023-06-14T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
414269,Shortlanesend Estate,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
414269,Shortlanesend Estate,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
414269,Shortlanesend Estate,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.51
414269,Shortlanesend Estate,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.71
414269,Shortlanesend Estate,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.7
414269,Shortlanesend Estate,2023-06-14T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
414269,Shortlanesend Estate,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
414269,Shortlanesend Estate,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
414269,Shortlanesend Estate,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
414269,Shortlanesend Estate,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
414269,Shortlanesend Estate,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.48
414269,Shortlanesend Estate,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
414269,Shortlanesend Estate,2023-06-14T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
414269,Shortlanesend Estate,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
414269,Shortlanesend Estate,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
414269,Shortlanesend Estate,2023-06-14T11:00:00.000+00:00,transformer,,Temperature,C,38.1
414269,Shortlanesend Estate,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
414269,Shortlanesend Estate,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
414269,Shortlanesend Estate,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414269,Shortlanesend Estate,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
414269,Shortlanesend Estate,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
414269,Shortlanesend Estate,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
414269,Shortlanesend Estate,2023-06-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
414269,Shortlanesend Estate,2023-06-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
414269,Shortlanesend Estate,2023-06-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
414269,Shortlanesend Estate,2023-06-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.65
414269,Shortlanesend Estate,2023-06-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.92
414269,Shortlanesend Estate,2023-06-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,24.37
414269,Shortlanesend Estate,2023-06-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,82.3
414269,Shortlanesend Estate,2023-06-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
414269,Shortlanesend Estate,2023-06-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
414269,Shortlanesend Estate,2023-06-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
414269,Shortlanesend Estate,2023-06-14T10:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-14T10:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-14T10:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-14T10:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,1.87
414269,Shortlanesend Estate,2023-06-14T10:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,-3.54
414269,Shortlanesend Estate,2023-06-14T10:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.43
414269,Shortlanesend Estate,2023-06-14T10:50:00.000+00:00,feeder,60.0,N Current (RMS),A,33.2
414269,Shortlanesend Estate,2023-06-14T10:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-14T10:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-06-14T10:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,24.8
414269,Shortlanesend Estate,2023-06-14T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-14T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-14T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-14T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.27
414269,Shortlanesend Estate,2023-06-14T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.73
414269,Shortlanesend Estate,2023-06-14T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.34
414269,Shortlanesend Estate,2023-06-14T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,23.2
414269,Shortlanesend Estate,2023-06-14T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.8
414269,Shortlanesend Estate,2023-06-14T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-06-14T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.4
414269,Shortlanesend Estate,2023-06-14T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
414269,Shortlanesend Estate,2023-06-14T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-14T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.08
414269,Shortlanesend Estate,2023-06-14T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.93
414269,Shortlanesend Estate,2023-06-14T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.77
414269,Shortlanesend Estate,2023-06-14T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.59
414269,Shortlanesend Estate,2023-06-14T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.4
414269,Shortlanesend Estate,2023-06-14T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-14T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.8
414269,Shortlanesend Estate,2023-06-14T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
414269,Shortlanesend Estate,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
414269,Shortlanesend Estate,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
414269,Shortlanesend Estate,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
414269,Shortlanesend Estate,2023-06-14T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
414269,Shortlanesend Estate,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
414269,Shortlanesend Estate,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
414269,Shortlanesend Estate,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.9
414269,Shortlanesend Estate,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.76
414269,Shortlanesend Estate,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
414269,Shortlanesend Estate,2023-06-14T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
414269,Shortlanesend Estate,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
414269,Shortlanesend Estate,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
414269,Shortlanesend Estate,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
414269,Shortlanesend Estate,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
414269,Shortlanesend Estate,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.24
414269,Shortlanesend Estate,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.2
414269,Shortlanesend Estate,2023-06-14T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
414269,Shortlanesend Estate,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
414269,Shortlanesend Estate,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
414269,Shortlanesend Estate,2023-06-14T10:50:00.000+00:00,transformer,,Temperature,C,37.9
414269,Shortlanesend Estate,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
414269,Shortlanesend Estate,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
414269,Shortlanesend Estate,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414269,Shortlanesend Estate,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
414269,Shortlanesend Estate,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
414269,Shortlanesend Estate,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
414269,Shortlanesend Estate,2023-06-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
414269,Shortlanesend Estate,2023-06-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
414269,Shortlanesend Estate,2023-06-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.17
414269,Shortlanesend Estate,2023-06-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.4
414269,Shortlanesend Estate,2023-06-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.73
414269,Shortlanesend Estate,2023-06-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
414269,Shortlanesend Estate,2023-06-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
414269,Shortlanesend Estate,2023-06-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
414269,Shortlanesend Estate,2023-06-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
414269,Shortlanesend Estate,2023-06-14T10:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-14T10:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-14T10:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-14T10:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.35
414269,Shortlanesend Estate,2023-06-14T10:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,-3.42
414269,Shortlanesend Estate,2023-06-14T10:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.16
414269,Shortlanesend Estate,2023-06-14T10:40:00.000+00:00,feeder,60.0,N Current (RMS),A,30.6
414269,Shortlanesend Estate,2023-06-14T10:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-14T10:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-14T10:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,18.5
414269,Shortlanesend Estate,2023-06-14T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
414269,Shortlanesend Estate,2023-06-14T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-06-14T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-14T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.05
414269,Shortlanesend Estate,2023-06-14T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.84
414269,Shortlanesend Estate,2023-06-14T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.97
414269,Shortlanesend Estate,2023-06-14T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,25.2
414269,Shortlanesend Estate,2023-06-14T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.3
414269,Shortlanesend Estate,2023-06-14T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-14T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.9
414269,Shortlanesend Estate,2023-06-14T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
414269,Shortlanesend Estate,2023-06-14T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-14T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.38
414269,Shortlanesend Estate,2023-06-14T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.91
414269,Shortlanesend Estate,2023-06-14T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.64
414269,Shortlanesend Estate,2023-06-14T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.26
414269,Shortlanesend Estate,2023-06-14T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
414269,Shortlanesend Estate,2023-06-14T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-14T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-06-14T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
414269,Shortlanesend Estate,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
414269,Shortlanesend Estate,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
414269,Shortlanesend Estate,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.81
414269,Shortlanesend Estate,2023-06-14T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
414269,Shortlanesend Estate,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
414269,Shortlanesend Estate,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
414269,Shortlanesend Estate,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
414269,Shortlanesend Estate,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
414269,Shortlanesend Estate,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.06
414269,Shortlanesend Estate,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
414269,Shortlanesend Estate,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
414269,Shortlanesend Estate,2023-06-14T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
414269,Shortlanesend Estate,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
414269,Shortlanesend Estate,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
414269,Shortlanesend Estate,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
414269,Shortlanesend Estate,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
414269,Shortlanesend Estate,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.61
414269,Shortlanesend Estate,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.5
414269,Shortlanesend Estate,2023-06-14T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
414269,Shortlanesend Estate,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
414269,Shortlanesend Estate,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
414269,Shortlanesend Estate,2023-06-14T10:40:00.000+00:00,transformer,,Temperature,C,37.7
414269,Shortlanesend Estate,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
414269,Shortlanesend Estate,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
414269,Shortlanesend Estate,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
414269,Shortlanesend Estate,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
414269,Shortlanesend Estate,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
414269,Shortlanesend Estate,2023-06-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
