Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
414269,Shortlanesend Estate,2023-06-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-06-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.67
414269,Shortlanesend Estate,2023-06-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,1.81
414269,Shortlanesend Estate,2023-06-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.56
414269,Shortlanesend Estate,2023-06-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
414269,Shortlanesend Estate,2023-06-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
414269,Shortlanesend Estate,2023-06-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
414269,Shortlanesend Estate,2023-06-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
414269,Shortlanesend Estate,2023-06-14T10:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-14T10:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-14T10:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-14T10:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.45
414269,Shortlanesend Estate,2023-06-14T10:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,-1.91
414269,Shortlanesend Estate,2023-06-14T10:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.38
414269,Shortlanesend Estate,2023-06-14T10:30:00.000+00:00,feeder,60.0,N Current (RMS),A,22.6
414269,Shortlanesend Estate,2023-06-14T10:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-06-14T10:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-14T10:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,14.9
414269,Shortlanesend Estate,2023-06-14T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
414269,Shortlanesend Estate,2023-06-14T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-06-14T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-14T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.51
414269,Shortlanesend Estate,2023-06-14T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.53
414269,Shortlanesend Estate,2023-06-14T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.97
414269,Shortlanesend Estate,2023-06-14T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,25.9
414269,Shortlanesend Estate,2023-06-14T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.7
414269,Shortlanesend Estate,2023-06-14T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.5
414269,Shortlanesend Estate,2023-06-14T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.7
414269,Shortlanesend Estate,2023-06-14T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.73
414269,Shortlanesend Estate,2023-06-14T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-14T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.61
414269,Shortlanesend Estate,2023-06-14T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.61
414269,Shortlanesend Estate,2023-06-14T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.58
414269,Shortlanesend Estate,2023-06-14T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.67
414269,Shortlanesend Estate,2023-06-14T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
414269,Shortlanesend Estate,2023-06-14T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-14T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-14T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
414269,Shortlanesend Estate,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
414269,Shortlanesend Estate,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
414269,Shortlanesend Estate,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.98
414269,Shortlanesend Estate,2023-06-14T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
414269,Shortlanesend Estate,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
414269,Shortlanesend Estate,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
414269,Shortlanesend Estate,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
414269,Shortlanesend Estate,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
414269,Shortlanesend Estate,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
414269,Shortlanesend Estate,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.28
414269,Shortlanesend Estate,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.31
414269,Shortlanesend Estate,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
414269,Shortlanesend Estate,2023-06-14T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
414269,Shortlanesend Estate,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
414269,Shortlanesend Estate,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.9
414269,Shortlanesend Estate,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
414269,Shortlanesend Estate,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
414269,Shortlanesend Estate,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.33
414269,Shortlanesend Estate,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.23
414269,Shortlanesend Estate,2023-06-14T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
414269,Shortlanesend Estate,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
414269,Shortlanesend Estate,2023-06-14T10:30:00.000+00:00,transformer,,Temperature,C,37.6
414269,Shortlanesend Estate,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414269,Shortlanesend Estate,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
414269,Shortlanesend Estate,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414269,Shortlanesend Estate,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
414269,Shortlanesend Estate,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
414269,Shortlanesend Estate,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
414269,Shortlanesend Estate,2023-06-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
414269,Shortlanesend Estate,2023-06-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
414269,Shortlanesend Estate,2023-06-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
414269,Shortlanesend Estate,2023-06-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.66
414269,Shortlanesend Estate,2023-06-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.08
414269,Shortlanesend Estate,2023-06-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.84
414269,Shortlanesend Estate,2023-06-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
414269,Shortlanesend Estate,2023-06-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
414269,Shortlanesend Estate,2023-06-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
414269,Shortlanesend Estate,2023-06-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
414269,Shortlanesend Estate,2023-06-14T10:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-14T10:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-14T10:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-14T10:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,1.02
414269,Shortlanesend Estate,2023-06-14T10:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,-1.22
414269,Shortlanesend Estate,2023-06-14T10:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,2.56
414269,Shortlanesend Estate,2023-06-14T10:20:00.000+00:00,feeder,60.0,N Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-14T10:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-14T10:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-14T10:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-14T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-14T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
414269,Shortlanesend Estate,2023-06-14T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-14T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.35
414269,Shortlanesend Estate,2023-06-14T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.0
414269,Shortlanesend Estate,2023-06-14T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.46
414269,Shortlanesend Estate,2023-06-14T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,21.8
414269,Shortlanesend Estate,2023-06-14T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.8
414269,Shortlanesend Estate,2023-06-14T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.9
414269,Shortlanesend Estate,2023-06-14T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.0
414269,Shortlanesend Estate,2023-06-14T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.73
414269,Shortlanesend Estate,2023-06-14T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-14T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.07
414269,Shortlanesend Estate,2023-06-14T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.41
414269,Shortlanesend Estate,2023-06-14T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.5
414269,Shortlanesend Estate,2023-06-14T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.85
414269,Shortlanesend Estate,2023-06-14T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
414269,Shortlanesend Estate,2023-06-14T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-14T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
414269,Shortlanesend Estate,2023-06-14T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
414269,Shortlanesend Estate,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
414269,Shortlanesend Estate,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.24
414269,Shortlanesend Estate,2023-06-14T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
414269,Shortlanesend Estate,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
414269,Shortlanesend Estate,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
414269,Shortlanesend Estate,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
414269,Shortlanesend Estate,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.61
414269,Shortlanesend Estate,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.64
414269,Shortlanesend Estate,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
414269,Shortlanesend Estate,2023-06-14T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.3
414269,Shortlanesend Estate,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.0
414269,Shortlanesend Estate,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
414269,Shortlanesend Estate,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
414269,Shortlanesend Estate,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.34
414269,Shortlanesend Estate,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.12
414269,Shortlanesend Estate,2023-06-14T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
414269,Shortlanesend Estate,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
414269,Shortlanesend Estate,2023-06-14T10:20:00.000+00:00,transformer,,Temperature,C,37.4
414269,Shortlanesend Estate,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414269,Shortlanesend Estate,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
414269,Shortlanesend Estate,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
414269,Shortlanesend Estate,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
414269,Shortlanesend Estate,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
414269,Shortlanesend Estate,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
414269,Shortlanesend Estate,2023-06-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
414269,Shortlanesend Estate,2023-06-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
414269,Shortlanesend Estate,2023-06-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,6.29
414269,Shortlanesend Estate,2023-06-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.55
414269,Shortlanesend Estate,2023-06-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.09
414269,Shortlanesend Estate,2023-06-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
414269,Shortlanesend Estate,2023-06-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
414269,Shortlanesend Estate,2023-06-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
414269,Shortlanesend Estate,2023-06-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
414269,Shortlanesend Estate,2023-06-14T10:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-14T10:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-14T10:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-14T10:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,1.37
414269,Shortlanesend Estate,2023-06-14T10:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,-0.33
414269,Shortlanesend Estate,2023-06-14T10:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.03
414269,Shortlanesend Estate,2023-06-14T10:10:00.000+00:00,feeder,60.0,N Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-14T10:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-14T10:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-14T10:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-14T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-14T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
414269,Shortlanesend Estate,2023-06-14T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-14T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.32
414269,Shortlanesend Estate,2023-06-14T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.57
414269,Shortlanesend Estate,2023-06-14T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.6
414269,Shortlanesend Estate,2023-06-14T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,27.8
414269,Shortlanesend Estate,2023-06-14T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.8
414269,Shortlanesend Estate,2023-06-14T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.8
414269,Shortlanesend Estate,2023-06-14T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.4
414269,Shortlanesend Estate,2023-06-14T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
414269,Shortlanesend Estate,2023-06-14T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-14T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.91
414269,Shortlanesend Estate,2023-06-14T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.69
414269,Shortlanesend Estate,2023-06-14T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
414269,Shortlanesend Estate,2023-06-14T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.78
414269,Shortlanesend Estate,2023-06-14T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-14T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-14T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-14T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
414269,Shortlanesend Estate,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
414269,Shortlanesend Estate,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
414269,Shortlanesend Estate,2023-06-14T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
414269,Shortlanesend Estate,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
414269,Shortlanesend Estate,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
414269,Shortlanesend Estate,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.82
414269,Shortlanesend Estate,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.83
414269,Shortlanesend Estate,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
414269,Shortlanesend Estate,2023-06-14T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
414269,Shortlanesend Estate,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
414269,Shortlanesend Estate,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
414269,Shortlanesend Estate,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
414269,Shortlanesend Estate,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.34
414269,Shortlanesend Estate,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.44
414269,Shortlanesend Estate,2023-06-14T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
414269,Shortlanesend Estate,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
414269,Shortlanesend Estate,2023-06-14T10:10:00.000+00:00,transformer,,Temperature,C,37.2
414269,Shortlanesend Estate,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414269,Shortlanesend Estate,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
414269,Shortlanesend Estate,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
414269,Shortlanesend Estate,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
414269,Shortlanesend Estate,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
414269,Shortlanesend Estate,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
414269,Shortlanesend Estate,2023-06-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
414269,Shortlanesend Estate,2023-06-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
414269,Shortlanesend Estate,2023-06-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.88
414269,Shortlanesend Estate,2023-06-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.19
414269,Shortlanesend Estate,2023-06-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,15.1
414269,Shortlanesend Estate,2023-06-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
414269,Shortlanesend Estate,2023-06-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
414269,Shortlanesend Estate,2023-06-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
414269,Shortlanesend Estate,2023-06-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
414269,Shortlanesend Estate,2023-06-14T10:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-14T10:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-06-14T10:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-14T10:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.05
414269,Shortlanesend Estate,2023-06-14T10:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,-3.23
414269,Shortlanesend Estate,2023-06-14T10:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.5
414269,Shortlanesend Estate,2023-06-14T10:00:00.000+00:00,feeder,60.0,N Current (RMS),A,34.4
414269,Shortlanesend Estate,2023-06-14T10:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-14T10:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-14T10:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,24.2
414269,Shortlanesend Estate,2023-06-14T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-06-14T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.96
414269,Shortlanesend Estate,2023-06-14T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-14T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.31
414269,Shortlanesend Estate,2023-06-14T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.99
414269,Shortlanesend Estate,2023-06-14T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.89
414269,Shortlanesend Estate,2023-06-14T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,57.9
414269,Shortlanesend Estate,2023-06-14T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.1
414269,Shortlanesend Estate,2023-06-14T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-06-14T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.0
414269,Shortlanesend Estate,2023-06-14T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
414269,Shortlanesend Estate,2023-06-14T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-14T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
414269,Shortlanesend Estate,2023-06-14T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.04
414269,Shortlanesend Estate,2023-06-14T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
414269,Shortlanesend Estate,2023-06-14T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.55
414269,Shortlanesend Estate,2023-06-14T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-14T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-14T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-14T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
414269,Shortlanesend Estate,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
414269,Shortlanesend Estate,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.92
414269,Shortlanesend Estate,2023-06-14T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
414269,Shortlanesend Estate,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
414269,Shortlanesend Estate,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
414269,Shortlanesend Estate,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
414269,Shortlanesend Estate,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.55
414269,Shortlanesend Estate,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
414269,Shortlanesend Estate,2023-06-14T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
414269,Shortlanesend Estate,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
414269,Shortlanesend Estate,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.73
414269,Shortlanesend Estate,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.14
414269,Shortlanesend Estate,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.27
414269,Shortlanesend Estate,2023-06-14T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
414269,Shortlanesend Estate,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
414269,Shortlanesend Estate,2023-06-14T10:00:00.000+00:00,transformer,,Temperature,C,37.0
414269,Shortlanesend Estate,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414269,Shortlanesend Estate,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
414269,Shortlanesend Estate,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414269,Shortlanesend Estate,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
414269,Shortlanesend Estate,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
414269,Shortlanesend Estate,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
414269,Shortlanesend Estate,2023-06-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
414269,Shortlanesend Estate,2023-06-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
414269,Shortlanesend Estate,2023-06-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
414269,Shortlanesend Estate,2023-06-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.4
414269,Shortlanesend Estate,2023-06-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,4.67
414269,Shortlanesend Estate,2023-06-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,28.43
414269,Shortlanesend Estate,2023-06-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,102.4
414269,Shortlanesend Estate,2023-06-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
414269,Shortlanesend Estate,2023-06-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
414269,Shortlanesend Estate,2023-06-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
414269,Shortlanesend Estate,2023-06-14T09:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.67
414269,Shortlanesend Estate,2023-06-14T09:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-14T09:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-06-14T09:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.2
414269,Shortlanesend Estate,2023-06-14T09:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,-2.93
414269,Shortlanesend Estate,2023-06-14T09:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.44
414269,Shortlanesend Estate,2023-06-14T09:50:00.000+00:00,feeder,60.0,N Current (RMS),A,26.1
414269,Shortlanesend Estate,2023-06-14T09:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-14T09:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-06-14T09:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-06-14T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-06-14T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.05
414269,Shortlanesend Estate,2023-06-14T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.89
414269,Shortlanesend Estate,2023-06-14T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.43
414269,Shortlanesend Estate,2023-06-14T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.43
414269,Shortlanesend Estate,2023-06-14T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.96
414269,Shortlanesend Estate,2023-06-14T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,27.8
414269,Shortlanesend Estate,2023-06-14T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.3
414269,Shortlanesend Estate,2023-06-14T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-14T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.2
414269,Shortlanesend Estate,2023-06-14T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
414269,Shortlanesend Estate,2023-06-14T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-14T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.03
414269,Shortlanesend Estate,2023-06-14T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.9
414269,Shortlanesend Estate,2023-06-14T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
414269,Shortlanesend Estate,2023-06-14T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.87
414269,Shortlanesend Estate,2023-06-14T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-14T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-14T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
414269,Shortlanesend Estate,2023-06-14T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
414269,Shortlanesend Estate,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
414269,Shortlanesend Estate,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
414269,Shortlanesend Estate,2023-06-14T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
414269,Shortlanesend Estate,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
414269,Shortlanesend Estate,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
414269,Shortlanesend Estate,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
414269,Shortlanesend Estate,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.87
414269,Shortlanesend Estate,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
414269,Shortlanesend Estate,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
414269,Shortlanesend Estate,2023-06-14T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
414269,Shortlanesend Estate,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
414269,Shortlanesend Estate,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
414269,Shortlanesend Estate,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.37
414269,Shortlanesend Estate,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.52
414269,Shortlanesend Estate,2023-06-14T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
414269,Shortlanesend Estate,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
414269,Shortlanesend Estate,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
414269,Shortlanesend Estate,2023-06-14T09:50:00.000+00:00,transformer,,Temperature,C,36.8
414269,Shortlanesend Estate,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
414269,Shortlanesend Estate,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
414269,Shortlanesend Estate,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
414269,Shortlanesend Estate,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
414269,Shortlanesend Estate,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
414269,Shortlanesend Estate,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
414269,Shortlanesend Estate,2023-06-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
414269,Shortlanesend Estate,2023-06-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
414269,Shortlanesend Estate,2023-06-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
414269,Shortlanesend Estate,2023-06-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
414269,Shortlanesend Estate,2023-06-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,4.94
414269,Shortlanesend Estate,2023-06-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.68
414269,Shortlanesend Estate,2023-06-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
414269,Shortlanesend Estate,2023-06-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
414269,Shortlanesend Estate,2023-06-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
414269,Shortlanesend Estate,2023-06-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
414269,Shortlanesend Estate,2023-06-14T09:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-14T09:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-14T09:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-14T09:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.63
414269,Shortlanesend Estate,2023-06-14T09:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,-2.86
414269,Shortlanesend Estate,2023-06-14T09:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.9
414269,Shortlanesend Estate,2023-06-14T09:40:00.000+00:00,feeder,60.0,N Current (RMS),A,34.8
414269,Shortlanesend Estate,2023-06-14T09:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,21.9
414269,Shortlanesend Estate,2023-06-14T09:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-14T09:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,25.6
414269,Shortlanesend Estate,2023-06-14T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-14T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.8
414269,Shortlanesend Estate,2023-06-14T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-06-14T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.81
414269,Shortlanesend Estate,2023-06-14T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.85
414269,Shortlanesend Estate,2023-06-14T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.41
414269,Shortlanesend Estate,2023-06-14T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,23.6
414269,Shortlanesend Estate,2023-06-14T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.8
414269,Shortlanesend Estate,2023-06-14T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.7
414269,Shortlanesend Estate,2023-06-14T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.0
414269,Shortlanesend Estate,2023-06-14T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
414269,Shortlanesend Estate,2023-06-14T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-14T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.92
414269,Shortlanesend Estate,2023-06-14T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.89
414269,Shortlanesend Estate,2023-06-14T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
414269,Shortlanesend Estate,2023-06-14T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.46
414269,Shortlanesend Estate,2023-06-14T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-14T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-14T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
414269,Shortlanesend Estate,2023-06-14T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
414269,Shortlanesend Estate,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
414269,Shortlanesend Estate,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
414269,Shortlanesend Estate,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
414269,Shortlanesend Estate,2023-06-14T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
414269,Shortlanesend Estate,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
414269,Shortlanesend Estate,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.79
414269,Shortlanesend Estate,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.7
414269,Shortlanesend Estate,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
414269,Shortlanesend Estate,2023-06-14T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
414269,Shortlanesend Estate,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
414269,Shortlanesend Estate,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
414269,Shortlanesend Estate,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
414269,Shortlanesend Estate,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
414269,Shortlanesend Estate,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.46
414269,Shortlanesend Estate,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.32
414269,Shortlanesend Estate,2023-06-14T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
414269,Shortlanesend Estate,2023-06-14T09:40:00.000+00:00,transformer,,Temperature,C,36.7
414269,Shortlanesend Estate,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
414269,Shortlanesend Estate,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
414269,Shortlanesend Estate,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414269,Shortlanesend Estate,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
414269,Shortlanesend Estate,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
414269,Shortlanesend Estate,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
414269,Shortlanesend Estate,2023-06-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
414269,Shortlanesend Estate,2023-06-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
414269,Shortlanesend Estate,2023-06-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.34
414269,Shortlanesend Estate,2023-06-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.62
414269,Shortlanesend Estate,2023-06-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.56
414269,Shortlanesend Estate,2023-06-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
414269,Shortlanesend Estate,2023-06-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
414269,Shortlanesend Estate,2023-06-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
414269,Shortlanesend Estate,2023-06-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
414269,Shortlanesend Estate,2023-06-14T09:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-14T09:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.55
414269,Shortlanesend Estate,2023-06-14T09:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-14T09:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.92
414269,Shortlanesend Estate,2023-06-14T09:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,-3.12
414269,Shortlanesend Estate,2023-06-14T09:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.38
414269,Shortlanesend Estate,2023-06-14T09:30:00.000+00:00,feeder,60.0,N Current (RMS),A,38.2
414269,Shortlanesend Estate,2023-06-14T09:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,32.1
414269,Shortlanesend Estate,2023-06-14T09:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-06-14T09:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-14T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-14T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
414269,Shortlanesend Estate,2023-06-14T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-14T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.01
414269,Shortlanesend Estate,2023-06-14T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.43
414269,Shortlanesend Estate,2023-06-14T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.88
414269,Shortlanesend Estate,2023-06-14T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.5
414269,Shortlanesend Estate,2023-06-14T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-14T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.4
414269,Shortlanesend Estate,2023-06-14T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.8
414269,Shortlanesend Estate,2023-06-14T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
414269,Shortlanesend Estate,2023-06-14T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-14T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.1
414269,Shortlanesend Estate,2023-06-14T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.72
414269,Shortlanesend Estate,2023-06-14T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.91
414269,Shortlanesend Estate,2023-06-14T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.25
414269,Shortlanesend Estate,2023-06-14T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-14T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-14T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-14T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.78
414269,Shortlanesend Estate,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
