Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.43
414269,Shortlanesend Estate,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
414269,Shortlanesend Estate,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
414269,Shortlanesend Estate,2023-06-14T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
414269,Shortlanesend Estate,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
414269,Shortlanesend Estate,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
414269,Shortlanesend Estate,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
414269,Shortlanesend Estate,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.96
414269,Shortlanesend Estate,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
414269,Shortlanesend Estate,2023-06-14T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
414269,Shortlanesend Estate,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
414269,Shortlanesend Estate,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
414269,Shortlanesend Estate,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
414269,Shortlanesend Estate,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
414269,Shortlanesend Estate,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.34
414269,Shortlanesend Estate,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
414269,Shortlanesend Estate,2023-06-14T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
414269,Shortlanesend Estate,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
414269,Shortlanesend Estate,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
414269,Shortlanesend Estate,2023-06-14T09:30:00.000+00:00,transformer,,Temperature,C,36.5
414269,Shortlanesend Estate,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
414269,Shortlanesend Estate,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
414269,Shortlanesend Estate,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414269,Shortlanesend Estate,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
414269,Shortlanesend Estate,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
414269,Shortlanesend Estate,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
414269,Shortlanesend Estate,2023-06-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
414269,Shortlanesend Estate,2023-06-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
414269,Shortlanesend Estate,2023-06-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.57
414269,Shortlanesend Estate,2023-06-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.73
414269,Shortlanesend Estate,2023-06-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.36
414269,Shortlanesend Estate,2023-06-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
414269,Shortlanesend Estate,2023-06-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
414269,Shortlanesend Estate,2023-06-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
414269,Shortlanesend Estate,2023-06-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
414269,Shortlanesend Estate,2023-06-14T09:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.91
414269,Shortlanesend Estate,2023-06-14T09:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-06-14T09:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-14T09:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,1.79
414269,Shortlanesend Estate,2023-06-14T09:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,-2.47
414269,Shortlanesend Estate,2023-06-14T09:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.31
414269,Shortlanesend Estate,2023-06-14T09:20:00.000+00:00,feeder,60.0,N Current (RMS),A,30.0
414269,Shortlanesend Estate,2023-06-14T09:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-14T09:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-14T09:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,24.8
414269,Shortlanesend Estate,2023-06-14T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-14T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-14T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-14T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.02
414269,Shortlanesend Estate,2023-06-14T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.98
414269,Shortlanesend Estate,2023-06-14T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.84
414269,Shortlanesend Estate,2023-06-14T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-06-14T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.1
414269,Shortlanesend Estate,2023-06-14T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.1
414269,Shortlanesend Estate,2023-06-14T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-14T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
414269,Shortlanesend Estate,2023-06-14T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-14T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
414269,Shortlanesend Estate,2023-06-14T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.16
414269,Shortlanesend Estate,2023-06-14T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
414269,Shortlanesend Estate,2023-06-14T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.56
414269,Shortlanesend Estate,2023-06-14T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-14T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
414269,Shortlanesend Estate,2023-06-14T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-14T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.08
414269,Shortlanesend Estate,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.23
414269,Shortlanesend Estate,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
414269,Shortlanesend Estate,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
414269,Shortlanesend Estate,2023-06-14T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
414269,Shortlanesend Estate,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
414269,Shortlanesend Estate,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.51
414269,Shortlanesend Estate,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.64
414269,Shortlanesend Estate,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
414269,Shortlanesend Estate,2023-06-14T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
414269,Shortlanesend Estate,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
414269,Shortlanesend Estate,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
414269,Shortlanesend Estate,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
414269,Shortlanesend Estate,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
414269,Shortlanesend Estate,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
414269,Shortlanesend Estate,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.97
414269,Shortlanesend Estate,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.12
414269,Shortlanesend Estate,2023-06-14T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
414269,Shortlanesend Estate,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
414269,Shortlanesend Estate,2023-06-14T09:20:00.000+00:00,transformer,,Temperature,C,36.3
414269,Shortlanesend Estate,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
414269,Shortlanesend Estate,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
414269,Shortlanesend Estate,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414269,Shortlanesend Estate,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
414269,Shortlanesend Estate,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
414269,Shortlanesend Estate,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
414269,Shortlanesend Estate,2023-06-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
414269,Shortlanesend Estate,2023-06-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
414269,Shortlanesend Estate,2023-06-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.16
414269,Shortlanesend Estate,2023-06-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.55
414269,Shortlanesend Estate,2023-06-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.8
414269,Shortlanesend Estate,2023-06-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
414269,Shortlanesend Estate,2023-06-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
414269,Shortlanesend Estate,2023-06-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
414269,Shortlanesend Estate,2023-06-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
414269,Shortlanesend Estate,2023-06-14T09:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.18
414269,Shortlanesend Estate,2023-06-14T09:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-14T09:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-14T09:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,1.33
414269,Shortlanesend Estate,2023-06-14T09:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,-2.12
414269,Shortlanesend Estate,2023-06-14T09:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,10.24
414269,Shortlanesend Estate,2023-06-14T09:10:00.000+00:00,feeder,60.0,N Current (RMS),A,50.8
414269,Shortlanesend Estate,2023-06-14T09:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-14T09:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-14T09:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,49.1
414269,Shortlanesend Estate,2023-06-14T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-14T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
414269,Shortlanesend Estate,2023-06-14T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-14T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.15
414269,Shortlanesend Estate,2023-06-14T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.3
414269,Shortlanesend Estate,2023-06-14T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.04
414269,Shortlanesend Estate,2023-06-14T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,24.0
414269,Shortlanesend Estate,2023-06-14T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-14T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.0
414269,Shortlanesend Estate,2023-06-14T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.9
414269,Shortlanesend Estate,2023-06-14T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
414269,Shortlanesend Estate,2023-06-14T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-14T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-14T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.83
414269,Shortlanesend Estate,2023-06-14T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
414269,Shortlanesend Estate,2023-06-14T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.58
414269,Shortlanesend Estate,2023-06-14T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-14T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-14T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-14T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.33
414269,Shortlanesend Estate,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
414269,Shortlanesend Estate,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
414269,Shortlanesend Estate,2023-06-14T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
414269,Shortlanesend Estate,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
414269,Shortlanesend Estate,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
414269,Shortlanesend Estate,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
414269,Shortlanesend Estate,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.06
414269,Shortlanesend Estate,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.9
414269,Shortlanesend Estate,2023-06-14T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
414269,Shortlanesend Estate,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
414269,Shortlanesend Estate,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
414269,Shortlanesend Estate,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.95
414269,Shortlanesend Estate,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.73
414269,Shortlanesend Estate,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
414269,Shortlanesend Estate,2023-06-14T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
414269,Shortlanesend Estate,2023-06-14T09:10:00.000+00:00,transformer,,Temperature,C,36.2
414269,Shortlanesend Estate,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
414269,Shortlanesend Estate,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
414269,Shortlanesend Estate,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414269,Shortlanesend Estate,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
414269,Shortlanesend Estate,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
414269,Shortlanesend Estate,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
414269,Shortlanesend Estate,2023-06-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
414269,Shortlanesend Estate,2023-06-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
414269,Shortlanesend Estate,2023-06-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.09
414269,Shortlanesend Estate,2023-06-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,7.64
414269,Shortlanesend Estate,2023-06-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.75
414269,Shortlanesend Estate,2023-06-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,78.1
414269,Shortlanesend Estate,2023-06-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
414269,Shortlanesend Estate,2023-06-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
414269,Shortlanesend Estate,2023-06-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
414269,Shortlanesend Estate,2023-06-14T09:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.11
414269,Shortlanesend Estate,2023-06-14T09:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-14T09:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-14T09:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,1.26
414269,Shortlanesend Estate,2023-06-14T09:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,-0.79
414269,Shortlanesend Estate,2023-06-14T09:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,10.83
414269,Shortlanesend Estate,2023-06-14T09:00:00.000+00:00,feeder,60.0,N Current (RMS),A,50.6
414269,Shortlanesend Estate,2023-06-14T09:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-14T09:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,6.7
414269,Shortlanesend Estate,2023-06-14T09:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,51.2
414269,Shortlanesend Estate,2023-06-14T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-14T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.05
414269,Shortlanesend Estate,2023-06-14T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-14T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.69
414269,Shortlanesend Estate,2023-06-14T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.56
414269,Shortlanesend Estate,2023-06-14T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.55
414269,Shortlanesend Estate,2023-06-14T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.9
414269,Shortlanesend Estate,2023-06-14T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-14T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-14T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.5
414269,Shortlanesend Estate,2023-06-14T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
414269,Shortlanesend Estate,2023-06-14T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-14T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-14T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
414269,Shortlanesend Estate,2023-06-14T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
414269,Shortlanesend Estate,2023-06-14T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.96
414269,Shortlanesend Estate,2023-06-14T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
414269,Shortlanesend Estate,2023-06-14T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-14T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-14T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
414269,Shortlanesend Estate,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
414269,Shortlanesend Estate,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
414269,Shortlanesend Estate,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
414269,Shortlanesend Estate,2023-06-14T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
414269,Shortlanesend Estate,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
414269,Shortlanesend Estate,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
414269,Shortlanesend Estate,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.57
414269,Shortlanesend Estate,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
414269,Shortlanesend Estate,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
414269,Shortlanesend Estate,2023-06-14T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
414269,Shortlanesend Estate,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
414269,Shortlanesend Estate,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.14
414269,Shortlanesend Estate,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
414269,Shortlanesend Estate,2023-06-14T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
414269,Shortlanesend Estate,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
414269,Shortlanesend Estate,2023-06-14T09:00:00.000+00:00,transformer,,Temperature,C,36.0
414269,Shortlanesend Estate,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
414269,Shortlanesend Estate,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
414269,Shortlanesend Estate,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414269,Shortlanesend Estate,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
414269,Shortlanesend Estate,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
414269,Shortlanesend Estate,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
414269,Shortlanesend Estate,2023-06-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
414269,Shortlanesend Estate,2023-06-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
414269,Shortlanesend Estate,2023-06-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,7.49
414269,Shortlanesend Estate,2023-06-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,5.68
414269,Shortlanesend Estate,2023-06-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.76
414269,Shortlanesend Estate,2023-06-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,87.4
414269,Shortlanesend Estate,2023-06-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
414269,Shortlanesend Estate,2023-06-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
414269,Shortlanesend Estate,2023-06-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
414269,Shortlanesend Estate,2023-06-14T08:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.95
414269,Shortlanesend Estate,2023-06-14T08:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-06-14T08:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-14T08:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,1.78
414269,Shortlanesend Estate,2023-06-14T08:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,0.13
414269,Shortlanesend Estate,2023-06-14T08:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,14.93
414269,Shortlanesend Estate,2023-06-14T08:50:00.000+00:00,feeder,60.0,N Current (RMS),A,61.3
414269,Shortlanesend Estate,2023-06-14T08:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-14T08:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-14T08:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,63.6
414269,Shortlanesend Estate,2023-06-14T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-14T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-14T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-14T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.71
414269,Shortlanesend Estate,2023-06-14T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.81
414269,Shortlanesend Estate,2023-06-14T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.74
414269,Shortlanesend Estate,2023-06-14T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,23.1
414269,Shortlanesend Estate,2023-06-14T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-14T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.2
414269,Shortlanesend Estate,2023-06-14T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.9
414269,Shortlanesend Estate,2023-06-14T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
414269,Shortlanesend Estate,2023-06-14T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-14T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.64
414269,Shortlanesend Estate,2023-06-14T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.32
414269,Shortlanesend Estate,2023-06-14T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.16
414269,Shortlanesend Estate,2023-06-14T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.14
414269,Shortlanesend Estate,2023-06-14T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
414269,Shortlanesend Estate,2023-06-14T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-14T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-14T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
414269,Shortlanesend Estate,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
414269,Shortlanesend Estate,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
414269,Shortlanesend Estate,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
414269,Shortlanesend Estate,2023-06-14T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
414269,Shortlanesend Estate,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
414269,Shortlanesend Estate,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
414269,Shortlanesend Estate,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
414269,Shortlanesend Estate,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.86
414269,Shortlanesend Estate,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.71
414269,Shortlanesend Estate,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
414269,Shortlanesend Estate,2023-06-14T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
414269,Shortlanesend Estate,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.08
414269,Shortlanesend Estate,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
414269,Shortlanesend Estate,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.2
414269,Shortlanesend Estate,2023-06-14T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
414269,Shortlanesend Estate,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
414269,Shortlanesend Estate,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
414269,Shortlanesend Estate,2023-06-14T08:50:00.000+00:00,transformer,,Temperature,C,35.8
414269,Shortlanesend Estate,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414269,Shortlanesend Estate,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
414269,Shortlanesend Estate,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
414269,Shortlanesend Estate,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
414269,Shortlanesend Estate,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
414269,Shortlanesend Estate,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
414269,Shortlanesend Estate,2023-06-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
414269,Shortlanesend Estate,2023-06-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
414269,Shortlanesend Estate,2023-06-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.47
414269,Shortlanesend Estate,2023-06-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.54
414269,Shortlanesend Estate,2023-06-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.42
414269,Shortlanesend Estate,2023-06-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,90.3
414269,Shortlanesend Estate,2023-06-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
414269,Shortlanesend Estate,2023-06-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
414269,Shortlanesend Estate,2023-06-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
414269,Shortlanesend Estate,2023-06-14T08:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.91
414269,Shortlanesend Estate,2023-06-14T08:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-14T08:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-06-14T08:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.71
414269,Shortlanesend Estate,2023-06-14T08:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,-0.9
414269,Shortlanesend Estate,2023-06-14T08:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.0
414269,Shortlanesend Estate,2023-06-14T08:40:00.000+00:00,feeder,60.0,N Current (RMS),A,27.7
414269,Shortlanesend Estate,2023-06-14T08:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-14T08:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-14T08:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,23.2
414269,Shortlanesend Estate,2023-06-14T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-14T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-14T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-14T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.85
414269,Shortlanesend Estate,2023-06-14T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.21
414269,Shortlanesend Estate,2023-06-14T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.76
414269,Shortlanesend Estate,2023-06-14T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.9
414269,Shortlanesend Estate,2023-06-14T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-14T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.7
414269,Shortlanesend Estate,2023-06-14T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.4
414269,Shortlanesend Estate,2023-06-14T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
414269,Shortlanesend Estate,2023-06-14T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-14T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.67
414269,Shortlanesend Estate,2023-06-14T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.82
414269,Shortlanesend Estate,2023-06-14T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
414269,Shortlanesend Estate,2023-06-14T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.34
414269,Shortlanesend Estate,2023-06-14T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
414269,Shortlanesend Estate,2023-06-14T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-14T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-14T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.9
414269,Shortlanesend Estate,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
414269,Shortlanesend Estate,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
414269,Shortlanesend Estate,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.3
414269,Shortlanesend Estate,2023-06-14T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
414269,Shortlanesend Estate,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
414269,Shortlanesend Estate,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
414269,Shortlanesend Estate,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
414269,Shortlanesend Estate,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
414269,Shortlanesend Estate,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.67
414269,Shortlanesend Estate,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.59
414269,Shortlanesend Estate,2023-06-14T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
414269,Shortlanesend Estate,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.9
414269,Shortlanesend Estate,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
414269,Shortlanesend Estate,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
414269,Shortlanesend Estate,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
414269,Shortlanesend Estate,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.31
414269,Shortlanesend Estate,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.43
414269,Shortlanesend Estate,2023-06-14T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
414269,Shortlanesend Estate,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
414269,Shortlanesend Estate,2023-06-14T08:40:00.000+00:00,transformer,,Temperature,C,35.6
414269,Shortlanesend Estate,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414269,Shortlanesend Estate,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
414269,Shortlanesend Estate,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414269,Shortlanesend Estate,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
414269,Shortlanesend Estate,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
414269,Shortlanesend Estate,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
414269,Shortlanesend Estate,2023-06-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
414269,Shortlanesend Estate,2023-06-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
414269,Shortlanesend Estate,2023-06-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.29
414269,Shortlanesend Estate,2023-06-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.37
414269,Shortlanesend Estate,2023-06-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.43
414269,Shortlanesend Estate,2023-06-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
414269,Shortlanesend Estate,2023-06-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
414269,Shortlanesend Estate,2023-06-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
414269,Shortlanesend Estate,2023-06-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
414269,Shortlanesend Estate,2023-06-14T08:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.0
414269,Shortlanesend Estate,2023-06-14T08:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-14T08:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-14T08:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.5
414269,Shortlanesend Estate,2023-06-14T08:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,-2.02
414269,Shortlanesend Estate,2023-06-14T08:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.78
414269,Shortlanesend Estate,2023-06-14T08:30:00.000+00:00,feeder,60.0,N Current (RMS),A,29.0
414269,Shortlanesend Estate,2023-06-14T08:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-14T08:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-14T08:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,22.0
414269,Shortlanesend Estate,2023-06-14T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-06-14T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
414269,Shortlanesend Estate,2023-06-14T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-14T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.18
414269,Shortlanesend Estate,2023-06-14T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.08
414269,Shortlanesend Estate,2023-06-14T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.76
414269,Shortlanesend Estate,2023-06-14T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,23.7
414269,Shortlanesend Estate,2023-06-14T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-14T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-14T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.0
414269,Shortlanesend Estate,2023-06-14T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-14T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-14T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.41
414269,Shortlanesend Estate,2023-06-14T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.67
414269,Shortlanesend Estate,2023-06-14T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.21
414269,Shortlanesend Estate,2023-06-14T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.81
414269,Shortlanesend Estate,2023-06-14T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-14T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.3
414269,Shortlanesend Estate,2023-06-14T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-14T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
414269,Shortlanesend Estate,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
414269,Shortlanesend Estate,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
414269,Shortlanesend Estate,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
414269,Shortlanesend Estate,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
414269,Shortlanesend Estate,2023-06-14T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
414269,Shortlanesend Estate,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
414269,Shortlanesend Estate,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
414269,Shortlanesend Estate,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.99
414269,Shortlanesend Estate,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.1
414269,Shortlanesend Estate,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.12
414269,Shortlanesend Estate,2023-06-14T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
414269,Shortlanesend Estate,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
414269,Shortlanesend Estate,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
414269,Shortlanesend Estate,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
414269,Shortlanesend Estate,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
414269,Shortlanesend Estate,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
414269,Shortlanesend Estate,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
414269,Shortlanesend Estate,2023-06-14T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-06-14T08:30:00.000+00:00,transformer,,Temperature,C,35.5
414269,Shortlanesend Estate,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414269,Shortlanesend Estate,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
414269,Shortlanesend Estate,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414269,Shortlanesend Estate,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
414269,Shortlanesend Estate,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
414269,Shortlanesend Estate,2023-06-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
414269,Shortlanesend Estate,2023-06-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
414269,Shortlanesend Estate,2023-06-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.8
414269,Shortlanesend Estate,2023-06-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.74
414269,Shortlanesend Estate,2023-06-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,25.58
414269,Shortlanesend Estate,2023-06-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
