Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
414269,Shortlanesend Estate,2023-06-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
414269,Shortlanesend Estate,2023-06-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
414269,Shortlanesend Estate,2023-06-14T08:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.01
414269,Shortlanesend Estate,2023-06-14T08:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-14T08:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.74
414269,Shortlanesend Estate,2023-06-14T08:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.43
414269,Shortlanesend Estate,2023-06-14T08:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,-0.63
414269,Shortlanesend Estate,2023-06-14T08:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.27
414269,Shortlanesend Estate,2023-06-14T08:20:00.000+00:00,feeder,60.0,N Current (RMS),A,20.6
414269,Shortlanesend Estate,2023-06-14T08:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-14T08:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,4.7
414269,Shortlanesend Estate,2023-06-14T08:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,20.6
414269,Shortlanesend Estate,2023-06-14T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-14T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-14T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-14T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.42
414269,Shortlanesend Estate,2023-06-14T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.15
414269,Shortlanesend Estate,2023-06-14T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.92
414269,Shortlanesend Estate,2023-06-14T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.6
414269,Shortlanesend Estate,2023-06-14T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-14T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.9
414269,Shortlanesend Estate,2023-06-14T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.0
414269,Shortlanesend Estate,2023-06-14T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
414269,Shortlanesend Estate,2023-06-14T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-14T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.28
414269,Shortlanesend Estate,2023-06-14T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.65
414269,Shortlanesend Estate,2023-06-14T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.4
414269,Shortlanesend Estate,2023-06-14T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.19
414269,Shortlanesend Estate,2023-06-14T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-14T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-14T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-14T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
414269,Shortlanesend Estate,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
414269,Shortlanesend Estate,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
414269,Shortlanesend Estate,2023-06-14T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
414269,Shortlanesend Estate,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
414269,Shortlanesend Estate,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
414269,Shortlanesend Estate,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.94
414269,Shortlanesend Estate,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.76
414269,Shortlanesend Estate,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
414269,Shortlanesend Estate,2023-06-14T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
414269,Shortlanesend Estate,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
414269,Shortlanesend Estate,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
414269,Shortlanesend Estate,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.79
414269,Shortlanesend Estate,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.48
414269,Shortlanesend Estate,2023-06-14T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
414269,Shortlanesend Estate,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
414269,Shortlanesend Estate,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
414269,Shortlanesend Estate,2023-06-14T08:20:00.000+00:00,transformer,,Temperature,C,35.3
414269,Shortlanesend Estate,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
414269,Shortlanesend Estate,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
414269,Shortlanesend Estate,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414269,Shortlanesend Estate,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
414269,Shortlanesend Estate,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
414269,Shortlanesend Estate,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
414269,Shortlanesend Estate,2023-06-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
414269,Shortlanesend Estate,2023-06-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
414269,Shortlanesend Estate,2023-06-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.15
414269,Shortlanesend Estate,2023-06-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.62
414269,Shortlanesend Estate,2023-06-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.13
414269,Shortlanesend Estate,2023-06-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
414269,Shortlanesend Estate,2023-06-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
414269,Shortlanesend Estate,2023-06-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
414269,Shortlanesend Estate,2023-06-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
414269,Shortlanesend Estate,2023-06-14T08:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.98
414269,Shortlanesend Estate,2023-06-14T08:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-14T08:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-14T08:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.93
414269,Shortlanesend Estate,2023-06-14T08:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,0.03
414269,Shortlanesend Estate,2023-06-14T08:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.63
414269,Shortlanesend Estate,2023-06-14T08:10:00.000+00:00,feeder,60.0,N Current (RMS),A,35.0
414269,Shortlanesend Estate,2023-06-14T08:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,30.7
414269,Shortlanesend Estate,2023-06-14T08:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-14T08:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,36.5
414269,Shortlanesend Estate,2023-06-14T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-14T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-14T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-14T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.26
414269,Shortlanesend Estate,2023-06-14T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.41
414269,Shortlanesend Estate,2023-06-14T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.02
414269,Shortlanesend Estate,2023-06-14T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-14T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-14T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.8
414269,Shortlanesend Estate,2023-06-14T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.3
414269,Shortlanesend Estate,2023-06-14T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
414269,Shortlanesend Estate,2023-06-14T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-14T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.81
414269,Shortlanesend Estate,2023-06-14T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.6
414269,Shortlanesend Estate,2023-06-14T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.04
414269,Shortlanesend Estate,2023-06-14T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.18
414269,Shortlanesend Estate,2023-06-14T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-06-14T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-14T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-14T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
414269,Shortlanesend Estate,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.86
414269,Shortlanesend Estate,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
414269,Shortlanesend Estate,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
414269,Shortlanesend Estate,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
414269,Shortlanesend Estate,2023-06-14T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
414269,Shortlanesend Estate,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
414269,Shortlanesend Estate,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.1
414269,Shortlanesend Estate,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.71
414269,Shortlanesend Estate,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.46
414269,Shortlanesend Estate,2023-06-14T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
414269,Shortlanesend Estate,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
414269,Shortlanesend Estate,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
414269,Shortlanesend Estate,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
414269,Shortlanesend Estate,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
414269,Shortlanesend Estate,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.19
414269,Shortlanesend Estate,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
414269,Shortlanesend Estate,2023-06-14T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
414269,Shortlanesend Estate,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-14T08:10:00.000+00:00,transformer,,Temperature,C,35.1
414269,Shortlanesend Estate,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414269,Shortlanesend Estate,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
414269,Shortlanesend Estate,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
414269,Shortlanesend Estate,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
414269,Shortlanesend Estate,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
414269,Shortlanesend Estate,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
414269,Shortlanesend Estate,2023-06-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
414269,Shortlanesend Estate,2023-06-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
414269,Shortlanesend Estate,2023-06-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
414269,Shortlanesend Estate,2023-06-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.42
414269,Shortlanesend Estate,2023-06-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.46
414269,Shortlanesend Estate,2023-06-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,24.84
414269,Shortlanesend Estate,2023-06-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
414269,Shortlanesend Estate,2023-06-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
414269,Shortlanesend Estate,2023-06-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
414269,Shortlanesend Estate,2023-06-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
414269,Shortlanesend Estate,2023-06-14T08:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.03
414269,Shortlanesend Estate,2023-06-14T08:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-14T08:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-14T08:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,11.31
414269,Shortlanesend Estate,2023-06-14T08:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,0.08
414269,Shortlanesend Estate,2023-06-14T08:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,13.32
414269,Shortlanesend Estate,2023-06-14T08:00:00.000+00:00,feeder,60.0,N Current (RMS),A,54.1
414269,Shortlanesend Estate,2023-06-14T08:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,47.5
414269,Shortlanesend Estate,2023-06-14T08:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,3.0
414269,Shortlanesend Estate,2023-06-14T08:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,57.8
414269,Shortlanesend Estate,2023-06-14T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
414269,Shortlanesend Estate,2023-06-14T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-14T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-14T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.42
414269,Shortlanesend Estate,2023-06-14T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.63
414269,Shortlanesend Estate,2023-06-14T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.03
414269,Shortlanesend Estate,2023-06-14T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,23.3
414269,Shortlanesend Estate,2023-06-14T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-06-14T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.9
414269,Shortlanesend Estate,2023-06-14T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.9
414269,Shortlanesend Estate,2023-06-14T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
414269,Shortlanesend Estate,2023-06-14T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-14T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-14T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
414269,Shortlanesend Estate,2023-06-14T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.77
414269,Shortlanesend Estate,2023-06-14T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.36
414269,Shortlanesend Estate,2023-06-14T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-14T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-06-14T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-14T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.81
414269,Shortlanesend Estate,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
414269,Shortlanesend Estate,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
414269,Shortlanesend Estate,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.47
414269,Shortlanesend Estate,2023-06-14T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
414269,Shortlanesend Estate,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
414269,Shortlanesend Estate,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
414269,Shortlanesend Estate,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
414269,Shortlanesend Estate,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
414269,Shortlanesend Estate,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
414269,Shortlanesend Estate,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.2
414269,Shortlanesend Estate,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.76
414269,Shortlanesend Estate,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
414269,Shortlanesend Estate,2023-06-14T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
414269,Shortlanesend Estate,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
414269,Shortlanesend Estate,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
414269,Shortlanesend Estate,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
414269,Shortlanesend Estate,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
414269,Shortlanesend Estate,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
414269,Shortlanesend Estate,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
414269,Shortlanesend Estate,2023-06-14T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
414269,Shortlanesend Estate,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-06-14T08:00:00.000+00:00,transformer,,Temperature,C,34.9
414269,Shortlanesend Estate,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
414269,Shortlanesend Estate,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
414269,Shortlanesend Estate,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414269,Shortlanesend Estate,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
414269,Shortlanesend Estate,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
414269,Shortlanesend Estate,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
414269,Shortlanesend Estate,2023-06-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
414269,Shortlanesend Estate,2023-06-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
414269,Shortlanesend Estate,2023-06-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
414269,Shortlanesend Estate,2023-06-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,26.33
414269,Shortlanesend Estate,2023-06-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.3
414269,Shortlanesend Estate,2023-06-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,30.72
414269,Shortlanesend Estate,2023-06-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,79.6
414269,Shortlanesend Estate,2023-06-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
414269,Shortlanesend Estate,2023-06-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
414269,Shortlanesend Estate,2023-06-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
414269,Shortlanesend Estate,2023-06-14T07:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.34
414269,Shortlanesend Estate,2023-06-14T07:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-14T07:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-14T07:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.38
414269,Shortlanesend Estate,2023-06-14T07:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,-0.28
414269,Shortlanesend Estate,2023-06-14T07:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.52
414269,Shortlanesend Estate,2023-06-14T07:50:00.000+00:00,feeder,60.0,N Current (RMS),A,34.6
414269,Shortlanesend Estate,2023-06-14T07:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,33.1
414269,Shortlanesend Estate,2023-06-14T07:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,4.2
414269,Shortlanesend Estate,2023-06-14T07:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,31.7
414269,Shortlanesend Estate,2023-06-14T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-06-14T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-14T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-14T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.73
414269,Shortlanesend Estate,2023-06-14T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.04
414269,Shortlanesend Estate,2023-06-14T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.72
414269,Shortlanesend Estate,2023-06-14T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,42.1
414269,Shortlanesend Estate,2023-06-14T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-14T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.3
414269,Shortlanesend Estate,2023-06-14T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.6
414269,Shortlanesend Estate,2023-06-14T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
414269,Shortlanesend Estate,2023-06-14T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-14T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-06-14T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.3
414269,Shortlanesend Estate,2023-06-14T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.91
414269,Shortlanesend Estate,2023-06-14T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.16
414269,Shortlanesend Estate,2023-06-14T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-06-14T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-14T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-14T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.64
414269,Shortlanesend Estate,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
414269,Shortlanesend Estate,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.68
414269,Shortlanesend Estate,2023-06-14T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
414269,Shortlanesend Estate,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.01
414269,Shortlanesend Estate,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
414269,Shortlanesend Estate,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
414269,Shortlanesend Estate,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.0
414269,Shortlanesend Estate,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.47
414269,Shortlanesend Estate,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
414269,Shortlanesend Estate,2023-06-14T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
414269,Shortlanesend Estate,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
414269,Shortlanesend Estate,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.3
414269,Shortlanesend Estate,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
414269,Shortlanesend Estate,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.64
414269,Shortlanesend Estate,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
414269,Shortlanesend Estate,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.4
414269,Shortlanesend Estate,2023-06-14T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
414269,Shortlanesend Estate,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
414269,Shortlanesend Estate,2023-06-14T07:50:00.000+00:00,transformer,,Temperature,C,34.7
414269,Shortlanesend Estate,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414269,Shortlanesend Estate,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
414269,Shortlanesend Estate,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
414269,Shortlanesend Estate,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
414269,Shortlanesend Estate,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
414269,Shortlanesend Estate,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
414269,Shortlanesend Estate,2023-06-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
414269,Shortlanesend Estate,2023-06-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
414269,Shortlanesend Estate,2023-06-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
414269,Shortlanesend Estate,2023-06-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,25.7
414269,Shortlanesend Estate,2023-06-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.49
414269,Shortlanesend Estate,2023-06-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.85
414269,Shortlanesend Estate,2023-06-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
414269,Shortlanesend Estate,2023-06-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
414269,Shortlanesend Estate,2023-06-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
414269,Shortlanesend Estate,2023-06-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
414269,Shortlanesend Estate,2023-06-14T07:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.24
414269,Shortlanesend Estate,2023-06-14T07:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-14T07:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-14T07:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.69
414269,Shortlanesend Estate,2023-06-14T07:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,0.84
414269,Shortlanesend Estate,2023-06-14T07:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.85
414269,Shortlanesend Estate,2023-06-14T07:40:00.000+00:00,feeder,60.0,N Current (RMS),A,24.9
414269,Shortlanesend Estate,2023-06-14T07:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,20.5
414269,Shortlanesend Estate,2023-06-14T07:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-14T07:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,32.6
414269,Shortlanesend Estate,2023-06-14T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-14T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-14T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-14T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.58
414269,Shortlanesend Estate,2023-06-14T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.88
414269,Shortlanesend Estate,2023-06-14T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.71
414269,Shortlanesend Estate,2023-06-14T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.4
414269,Shortlanesend Estate,2023-06-14T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-14T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.5
414269,Shortlanesend Estate,2023-06-14T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.4
414269,Shortlanesend Estate,2023-06-14T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-14T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-14T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
414269,Shortlanesend Estate,2023-06-14T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.11
414269,Shortlanesend Estate,2023-06-14T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.23
414269,Shortlanesend Estate,2023-06-14T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.7
414269,Shortlanesend Estate,2023-06-14T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-14T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-14T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-14T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.37
414269,Shortlanesend Estate,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
414269,Shortlanesend Estate,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.77
414269,Shortlanesend Estate,2023-06-14T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
414269,Shortlanesend Estate,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
414269,Shortlanesend Estate,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
414269,Shortlanesend Estate,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
414269,Shortlanesend Estate,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
414269,Shortlanesend Estate,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.79
414269,Shortlanesend Estate,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
414269,Shortlanesend Estate,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
414269,Shortlanesend Estate,2023-06-14T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
414269,Shortlanesend Estate,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
414269,Shortlanesend Estate,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
414269,Shortlanesend Estate,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
414269,Shortlanesend Estate,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
414269,Shortlanesend Estate,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
414269,Shortlanesend Estate,2023-06-14T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
414269,Shortlanesend Estate,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
414269,Shortlanesend Estate,2023-06-14T07:40:00.000+00:00,transformer,,Temperature,C,34.6
414269,Shortlanesend Estate,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
414269,Shortlanesend Estate,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
414269,Shortlanesend Estate,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
414269,Shortlanesend Estate,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
414269,Shortlanesend Estate,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
414269,Shortlanesend Estate,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
414269,Shortlanesend Estate,2023-06-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
414269,Shortlanesend Estate,2023-06-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
414269,Shortlanesend Estate,2023-06-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.94
414269,Shortlanesend Estate,2023-06-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.92
414269,Shortlanesend Estate,2023-06-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.21
414269,Shortlanesend Estate,2023-06-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
414269,Shortlanesend Estate,2023-06-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
414269,Shortlanesend Estate,2023-06-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
414269,Shortlanesend Estate,2023-06-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
414269,Shortlanesend Estate,2023-06-14T07:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-06-14T07:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.48
414269,Shortlanesend Estate,2023-06-14T07:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-14T07:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.11
414269,Shortlanesend Estate,2023-06-14T07:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.08
414269,Shortlanesend Estate,2023-06-14T07:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.49
414269,Shortlanesend Estate,2023-06-14T07:30:00.000+00:00,feeder,60.0,N Current (RMS),A,27.3
414269,Shortlanesend Estate,2023-06-14T07:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,21.9
414269,Shortlanesend Estate,2023-06-14T07:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-14T07:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,35.5
414269,Shortlanesend Estate,2023-06-14T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-14T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
414269,Shortlanesend Estate,2023-06-14T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-14T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.53
414269,Shortlanesend Estate,2023-06-14T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.09
414269,Shortlanesend Estate,2023-06-14T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.73
414269,Shortlanesend Estate,2023-06-14T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.7
414269,Shortlanesend Estate,2023-06-14T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-14T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.1
414269,Shortlanesend Estate,2023-06-14T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.2
414269,Shortlanesend Estate,2023-06-14T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
414269,Shortlanesend Estate,2023-06-14T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-14T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.73
414269,Shortlanesend Estate,2023-06-14T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.92
414269,Shortlanesend Estate,2023-06-14T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.45
414269,Shortlanesend Estate,2023-06-14T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.28
414269,Shortlanesend Estate,2023-06-14T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.4
414269,Shortlanesend Estate,2023-06-14T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.6
414269,Shortlanesend Estate,2023-06-14T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-06-14T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.1
414269,Shortlanesend Estate,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
414269,Shortlanesend Estate,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
414269,Shortlanesend Estate,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
414269,Shortlanesend Estate,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
414269,Shortlanesend Estate,2023-06-14T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
414269,Shortlanesend Estate,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
414269,Shortlanesend Estate,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
414269,Shortlanesend Estate,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
414269,Shortlanesend Estate,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.47
414269,Shortlanesend Estate,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.58
414269,Shortlanesend Estate,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.18
414269,Shortlanesend Estate,2023-06-14T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
414269,Shortlanesend Estate,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
414269,Shortlanesend Estate,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
414269,Shortlanesend Estate,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
414269,Shortlanesend Estate,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
414269,Shortlanesend Estate,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
414269,Shortlanesend Estate,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.3
414269,Shortlanesend Estate,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
414269,Shortlanesend Estate,2023-06-14T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
414269,Shortlanesend Estate,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
414269,Shortlanesend Estate,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
414269,Shortlanesend Estate,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
414269,Shortlanesend Estate,2023-06-14T07:30:00.000+00:00,transformer,,Temperature,C,34.4
414269,Shortlanesend Estate,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
414269,Shortlanesend Estate,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
414269,Shortlanesend Estate,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
414269,Shortlanesend Estate,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
414269,Shortlanesend Estate,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
414269,Shortlanesend Estate,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
414269,Shortlanesend Estate,2023-06-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
414269,Shortlanesend Estate,2023-06-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
414269,Shortlanesend Estate,2023-06-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
414269,Shortlanesend Estate,2023-06-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,24.38
414269,Shortlanesend Estate,2023-06-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.94
414269,Shortlanesend Estate,2023-06-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,33.1
414269,Shortlanesend Estate,2023-06-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,79.8
414269,Shortlanesend Estate,2023-06-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
414269,Shortlanesend Estate,2023-06-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
414269,Shortlanesend Estate,2023-06-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
414269,Shortlanesend Estate,2023-06-14T07:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-14T07:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-14T07:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-14T07:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.3
414269,Shortlanesend Estate,2023-06-14T07:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,-0.25
414269,Shortlanesend Estate,2023-06-14T07:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,11.98
414269,Shortlanesend Estate,2023-06-14T07:20:00.000+00:00,feeder,60.0,N Current (RMS),A,45.2
414269,Shortlanesend Estate,2023-06-14T07:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,26.9
414269,Shortlanesend Estate,2023-06-14T07:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,2.9
414269,Shortlanesend Estate,2023-06-14T07:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,50.5
414269,Shortlanesend Estate,2023-06-14T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
414269,Shortlanesend Estate,2023-06-14T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
414269,Shortlanesend Estate,2023-06-14T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-14T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.26
414269,Shortlanesend Estate,2023-06-14T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.92
414269,Shortlanesend Estate,2023-06-14T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.82
414269,Shortlanesend Estate,2023-06-14T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.4
414269,Shortlanesend Estate,2023-06-14T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-14T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.0
414269,Shortlanesend Estate,2023-06-14T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.2
414269,Shortlanesend Estate,2023-06-14T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
414269,Shortlanesend Estate,2023-06-14T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
414269,Shortlanesend Estate,2023-06-14T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.64
414269,Shortlanesend Estate,2023-06-14T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.94
414269,Shortlanesend Estate,2023-06-14T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.81
414269,Shortlanesend Estate,2023-06-14T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.07
414269,Shortlanesend Estate,2023-06-14T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.2
414269,Shortlanesend Estate,2023-06-14T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.0
414269,Shortlanesend Estate,2023-06-14T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.2
414269,Shortlanesend Estate,2023-06-14T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
414269,Shortlanesend Estate,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
414269,Shortlanesend Estate,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
414269,Shortlanesend Estate,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
414269,Shortlanesend Estate,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.81
414269,Shortlanesend Estate,2023-06-14T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
