Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
414269,Shortlanesend Estate,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
414269,Shortlanesend Estate,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
414269,Shortlanesend Estate,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.31
414269,Shortlanesend Estate,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.11
414269,Shortlanesend Estate,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.76
414269,Shortlanesend Estate,2023-06-14T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
414269,Shortlanesend Estate,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
414269,Shortlanesend Estate,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
414269,Shortlanesend Estate,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
414269,Shortlanesend Estate,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
414269,Shortlanesend Estate,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
414269,Shortlanesend Estate,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
414269,Shortlanesend Estate,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
414269,Shortlanesend Estate,2023-06-14T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
414269,Shortlanesend Estate,2023-06-14T07:20:00.000+00:00,transformer,,Temperature,C,34.3
414269,Shortlanesend Estate,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
414269,Shortlanesend Estate,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
414269,Shortlanesend Estate,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
414269,Shortlanesend Estate,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
414269,Shortlanesend Estate,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
414269,Shortlanesend Estate,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
414269,Shortlanesend Estate,2023-06-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
414269,Shortlanesend Estate,2023-06-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
414269,Shortlanesend Estate,2023-06-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.52
414269,Shortlanesend Estate,2023-06-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.83
414269,Shortlanesend Estate,2023-06-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,32.45
414269,Shortlanesend Estate,2023-06-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
414269,Shortlanesend Estate,2023-06-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
414269,Shortlanesend Estate,2023-06-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
414269,Shortlanesend Estate,2023-06-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
414269,Shortlanesend Estate,2023-06-14T07:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-06-14T07:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-14T07:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.69
414269,Shortlanesend Estate,2023-06-14T07:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.11
414269,Shortlanesend Estate,2023-06-14T07:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.34
414269,Shortlanesend Estate,2023-06-14T07:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.84
414269,Shortlanesend Estate,2023-06-14T07:10:00.000+00:00,feeder,60.0,N Current (RMS),A,28.0
414269,Shortlanesend Estate,2023-06-14T07:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-14T07:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-14T07:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,33.8
414269,Shortlanesend Estate,2023-06-14T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-14T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-14T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-14T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.61
414269,Shortlanesend Estate,2023-06-14T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.87
414269,Shortlanesend Estate,2023-06-14T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.72
414269,Shortlanesend Estate,2023-06-14T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,23.8
414269,Shortlanesend Estate,2023-06-14T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-14T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.7
414269,Shortlanesend Estate,2023-06-14T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.0
414269,Shortlanesend Estate,2023-06-14T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
414269,Shortlanesend Estate,2023-06-14T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
414269,Shortlanesend Estate,2023-06-14T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.8
414269,Shortlanesend Estate,2023-06-14T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.2
414269,Shortlanesend Estate,2023-06-14T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.36
414269,Shortlanesend Estate,2023-06-14T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.75
414269,Shortlanesend Estate,2023-06-14T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.2
414269,Shortlanesend Estate,2023-06-14T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.7
414269,Shortlanesend Estate,2023-06-14T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.2
414269,Shortlanesend Estate,2023-06-14T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.1
414269,Shortlanesend Estate,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
414269,Shortlanesend Estate,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
414269,Shortlanesend Estate,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
414269,Shortlanesend Estate,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
414269,Shortlanesend Estate,2023-06-14T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
414269,Shortlanesend Estate,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
414269,Shortlanesend Estate,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
414269,Shortlanesend Estate,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
414269,Shortlanesend Estate,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
414269,Shortlanesend Estate,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.03
414269,Shortlanesend Estate,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.84
414269,Shortlanesend Estate,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.1
414269,Shortlanesend Estate,2023-06-14T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
414269,Shortlanesend Estate,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
414269,Shortlanesend Estate,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
414269,Shortlanesend Estate,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
414269,Shortlanesend Estate,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
414269,Shortlanesend Estate,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
414269,Shortlanesend Estate,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
414269,Shortlanesend Estate,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
414269,Shortlanesend Estate,2023-06-14T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
414269,Shortlanesend Estate,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
414269,Shortlanesend Estate,2023-06-14T07:10:00.000+00:00,transformer,,Temperature,C,34.2
414269,Shortlanesend Estate,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
414269,Shortlanesend Estate,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
414269,Shortlanesend Estate,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
414269,Shortlanesend Estate,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
414269,Shortlanesend Estate,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
414269,Shortlanesend Estate,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
414269,Shortlanesend Estate,2023-06-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
414269,Shortlanesend Estate,2023-06-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
414269,Shortlanesend Estate,2023-06-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.61
414269,Shortlanesend Estate,2023-06-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,25.79
414269,Shortlanesend Estate,2023-06-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,30.63
414269,Shortlanesend Estate,2023-06-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
414269,Shortlanesend Estate,2023-06-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
414269,Shortlanesend Estate,2023-06-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
414269,Shortlanesend Estate,2023-06-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
414269,Shortlanesend Estate,2023-06-14T07:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-06-14T07:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-14T07:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-14T07:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.88
414269,Shortlanesend Estate,2023-06-14T07:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,-0.09
414269,Shortlanesend Estate,2023-06-14T07:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.05
414269,Shortlanesend Estate,2023-06-14T07:00:00.000+00:00,feeder,60.0,N Current (RMS),A,23.4
414269,Shortlanesend Estate,2023-06-14T07:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,19.0
414269,Shortlanesend Estate,2023-06-14T07:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,3.0
414269,Shortlanesend Estate,2023-06-14T07:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,22.7
414269,Shortlanesend Estate,2023-06-14T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-14T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.45
414269,Shortlanesend Estate,2023-06-14T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-14T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.64
414269,Shortlanesend Estate,2023-06-14T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.6
414269,Shortlanesend Estate,2023-06-14T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.33
414269,Shortlanesend Estate,2023-06-14T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,37.9
414269,Shortlanesend Estate,2023-06-14T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-06-14T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.3
414269,Shortlanesend Estate,2023-06-14T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.6
414269,Shortlanesend Estate,2023-06-14T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
414269,Shortlanesend Estate,2023-06-14T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-14T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.53
414269,Shortlanesend Estate,2023-06-14T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.67
414269,Shortlanesend Estate,2023-06-14T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.01
414269,Shortlanesend Estate,2023-06-14T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.67
414269,Shortlanesend Estate,2023-06-14T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,38.7
414269,Shortlanesend Estate,2023-06-14T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-14T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.3
414269,Shortlanesend Estate,2023-06-14T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.8
414269,Shortlanesend Estate,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
414269,Shortlanesend Estate,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.52
414269,Shortlanesend Estate,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
414269,Shortlanesend Estate,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.7
414269,Shortlanesend Estate,2023-06-14T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
414269,Shortlanesend Estate,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
414269,Shortlanesend Estate,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.1
414269,Shortlanesend Estate,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.38
414269,Shortlanesend Estate,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.59
414269,Shortlanesend Estate,2023-06-14T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
414269,Shortlanesend Estate,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
414269,Shortlanesend Estate,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.7
414269,Shortlanesend Estate,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
414269,Shortlanesend Estate,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
414269,Shortlanesend Estate,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
414269,Shortlanesend Estate,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.91
414269,Shortlanesend Estate,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
414269,Shortlanesend Estate,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
414269,Shortlanesend Estate,2023-06-14T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
414269,Shortlanesend Estate,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
414269,Shortlanesend Estate,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-14T07:00:00.000+00:00,transformer,,Temperature,C,34.1
414269,Shortlanesend Estate,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
414269,Shortlanesend Estate,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
414269,Shortlanesend Estate,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
414269,Shortlanesend Estate,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
414269,Shortlanesend Estate,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
414269,Shortlanesend Estate,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
414269,Shortlanesend Estate,2023-06-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
414269,Shortlanesend Estate,2023-06-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
414269,Shortlanesend Estate,2023-06-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
414269,Shortlanesend Estate,2023-06-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.72
414269,Shortlanesend Estate,2023-06-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,30.09
414269,Shortlanesend Estate,2023-06-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,35.78
414269,Shortlanesend Estate,2023-06-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,87.2
414269,Shortlanesend Estate,2023-06-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
414269,Shortlanesend Estate,2023-06-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
414269,Shortlanesend Estate,2023-06-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
414269,Shortlanesend Estate,2023-06-14T06:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-14T06:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-14T06:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-14T06:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.05
414269,Shortlanesend Estate,2023-06-14T06:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.43
414269,Shortlanesend Estate,2023-06-14T06:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.07
414269,Shortlanesend Estate,2023-06-14T06:50:00.000+00:00,feeder,60.0,N Current (RMS),A,33.6
414269,Shortlanesend Estate,2023-06-14T06:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,23.9
414269,Shortlanesend Estate,2023-06-14T06:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,36.4
414269,Shortlanesend Estate,2023-06-14T06:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-14T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-14T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-14T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-14T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.8
414269,Shortlanesend Estate,2023-06-14T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.89
414269,Shortlanesend Estate,2023-06-14T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.62
414269,Shortlanesend Estate,2023-06-14T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,35.3
414269,Shortlanesend Estate,2023-06-14T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-14T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.0
414269,Shortlanesend Estate,2023-06-14T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.0
414269,Shortlanesend Estate,2023-06-14T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
414269,Shortlanesend Estate,2023-06-14T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-14T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.94
414269,Shortlanesend Estate,2023-06-14T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.53
414269,Shortlanesend Estate,2023-06-14T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.22
414269,Shortlanesend Estate,2023-06-14T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.28
414269,Shortlanesend Estate,2023-06-14T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.3
414269,Shortlanesend Estate,2023-06-14T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-14T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
414269,Shortlanesend Estate,2023-06-14T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.7
414269,Shortlanesend Estate,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
414269,Shortlanesend Estate,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
414269,Shortlanesend Estate,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
414269,Shortlanesend Estate,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
414269,Shortlanesend Estate,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.49
414269,Shortlanesend Estate,2023-06-14T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
414269,Shortlanesend Estate,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
414269,Shortlanesend Estate,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
414269,Shortlanesend Estate,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.11
414269,Shortlanesend Estate,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.41
414269,Shortlanesend Estate,2023-06-14T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,78.7
414269,Shortlanesend Estate,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,102.9
414269,Shortlanesend Estate,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
414269,Shortlanesend Estate,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
414269,Shortlanesend Estate,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.11
414269,Shortlanesend Estate,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
414269,Shortlanesend Estate,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
414269,Shortlanesend Estate,2023-06-14T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
414269,Shortlanesend Estate,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
414269,Shortlanesend Estate,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-14T06:50:00.000+00:00,transformer,,Temperature,C,33.9
414269,Shortlanesend Estate,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
414269,Shortlanesend Estate,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
414269,Shortlanesend Estate,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
414269,Shortlanesend Estate,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
414269,Shortlanesend Estate,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
414269,Shortlanesend Estate,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
414269,Shortlanesend Estate,2023-06-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
414269,Shortlanesend Estate,2023-06-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
414269,Shortlanesend Estate,2023-06-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.21
414269,Shortlanesend Estate,2023-06-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,47.29
414269,Shortlanesend Estate,2023-06-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,31.21
414269,Shortlanesend Estate,2023-06-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,106.3
414269,Shortlanesend Estate,2023-06-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
414269,Shortlanesend Estate,2023-06-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.4
414269,Shortlanesend Estate,2023-06-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
414269,Shortlanesend Estate,2023-06-14T06:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-14T06:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-14T06:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.59
414269,Shortlanesend Estate,2023-06-14T06:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.0
414269,Shortlanesend Estate,2023-06-14T06:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.64
414269,Shortlanesend Estate,2023-06-14T06:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.49
414269,Shortlanesend Estate,2023-06-14T06:40:00.000+00:00,feeder,60.0,N Current (RMS),A,21.1
414269,Shortlanesend Estate,2023-06-14T06:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-14T06:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-14T06:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,21.0
414269,Shortlanesend Estate,2023-06-14T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-06-14T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-14T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-06-14T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.53
414269,Shortlanesend Estate,2023-06-14T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.22
414269,Shortlanesend Estate,2023-06-14T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.58
414269,Shortlanesend Estate,2023-06-14T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,28.2
414269,Shortlanesend Estate,2023-06-14T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-14T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.5
414269,Shortlanesend Estate,2023-06-14T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.2
414269,Shortlanesend Estate,2023-06-14T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
414269,Shortlanesend Estate,2023-06-14T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-14T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.81
414269,Shortlanesend Estate,2023-06-14T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.81
414269,Shortlanesend Estate,2023-06-14T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.6
414269,Shortlanesend Estate,2023-06-14T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.39
414269,Shortlanesend Estate,2023-06-14T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
414269,Shortlanesend Estate,2023-06-14T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-14T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
414269,Shortlanesend Estate,2023-06-14T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.2
414269,Shortlanesend Estate,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
414269,Shortlanesend Estate,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.67
414269,Shortlanesend Estate,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
414269,Shortlanesend Estate,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.62
414269,Shortlanesend Estate,2023-06-14T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
414269,Shortlanesend Estate,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
414269,Shortlanesend Estate,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
414269,Shortlanesend Estate,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.87
414269,Shortlanesend Estate,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.15
414269,Shortlanesend Estate,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
414269,Shortlanesend Estate,2023-06-14T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
414269,Shortlanesend Estate,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
414269,Shortlanesend Estate,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.9
414269,Shortlanesend Estate,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
414269,Shortlanesend Estate,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
414269,Shortlanesend Estate,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.5
414269,Shortlanesend Estate,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
414269,Shortlanesend Estate,2023-06-14T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
414269,Shortlanesend Estate,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
414269,Shortlanesend Estate,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
414269,Shortlanesend Estate,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-06-14T06:40:00.000+00:00,transformer,,Temperature,C,33.8
414269,Shortlanesend Estate,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
414269,Shortlanesend Estate,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
414269,Shortlanesend Estate,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
414269,Shortlanesend Estate,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
414269,Shortlanesend Estate,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
414269,Shortlanesend Estate,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
414269,Shortlanesend Estate,2023-06-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
414269,Shortlanesend Estate,2023-06-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
414269,Shortlanesend Estate,2023-06-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
414269,Shortlanesend Estate,2023-06-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.94
414269,Shortlanesend Estate,2023-06-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,25.55
414269,Shortlanesend Estate,2023-06-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,29.4
414269,Shortlanesend Estate,2023-06-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
414269,Shortlanesend Estate,2023-06-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
414269,Shortlanesend Estate,2023-06-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
414269,Shortlanesend Estate,2023-06-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
414269,Shortlanesend Estate,2023-06-14T06:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.8
414269,Shortlanesend Estate,2023-06-14T06:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-14T06:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-14T06:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,1.75
414269,Shortlanesend Estate,2023-06-14T06:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.92
414269,Shortlanesend Estate,2023-06-14T06:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.54
414269,Shortlanesend Estate,2023-06-14T06:30:00.000+00:00,feeder,60.0,N Current (RMS),A,27.2
414269,Shortlanesend Estate,2023-06-14T06:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-14T06:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,13.3
414269,Shortlanesend Estate,2023-06-14T06:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,29.9
414269,Shortlanesend Estate,2023-06-14T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-14T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-14T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.6
414269,Shortlanesend Estate,2023-06-14T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.62
414269,Shortlanesend Estate,2023-06-14T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.05
414269,Shortlanesend Estate,2023-06-14T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.91
414269,Shortlanesend Estate,2023-06-14T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,29.9
414269,Shortlanesend Estate,2023-06-14T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-14T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.5
414269,Shortlanesend Estate,2023-06-14T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.5
414269,Shortlanesend Estate,2023-06-14T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-14T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
414269,Shortlanesend Estate,2023-06-14T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
414269,Shortlanesend Estate,2023-06-14T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.35
414269,Shortlanesend Estate,2023-06-14T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.33
414269,Shortlanesend Estate,2023-06-14T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.04
414269,Shortlanesend Estate,2023-06-14T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-14T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.6
414269,Shortlanesend Estate,2023-06-14T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-14T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
414269,Shortlanesend Estate,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
414269,Shortlanesend Estate,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.87
414269,Shortlanesend Estate,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.6
414269,Shortlanesend Estate,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
414269,Shortlanesend Estate,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.39
414269,Shortlanesend Estate,2023-06-14T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
414269,Shortlanesend Estate,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.7
414269,Shortlanesend Estate,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
414269,Shortlanesend Estate,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
414269,Shortlanesend Estate,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
414269,Shortlanesend Estate,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.31
414269,Shortlanesend Estate,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.69
414269,Shortlanesend Estate,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.95
414269,Shortlanesend Estate,2023-06-14T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
414269,Shortlanesend Estate,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
414269,Shortlanesend Estate,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.7
414269,Shortlanesend Estate,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
414269,Shortlanesend Estate,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.62
414269,Shortlanesend Estate,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.55
414269,Shortlanesend Estate,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.31
414269,Shortlanesend Estate,2023-06-14T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
414269,Shortlanesend Estate,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.1
414269,Shortlanesend Estate,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
414269,Shortlanesend Estate,2023-06-14T06:30:00.000+00:00,transformer,,Temperature,C,33.7
414269,Shortlanesend Estate,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
414269,Shortlanesend Estate,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
414269,Shortlanesend Estate,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
414269,Shortlanesend Estate,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
414269,Shortlanesend Estate,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
414269,Shortlanesend Estate,2023-06-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
414269,Shortlanesend Estate,2023-06-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
414269,Shortlanesend Estate,2023-06-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
414269,Shortlanesend Estate,2023-06-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,32.26
414269,Shortlanesend Estate,2023-06-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.18
414269,Shortlanesend Estate,2023-06-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,37.16
414269,Shortlanesend Estate,2023-06-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
414269,Shortlanesend Estate,2023-06-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
414269,Shortlanesend Estate,2023-06-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
414269,Shortlanesend Estate,2023-06-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
414269,Shortlanesend Estate,2023-06-14T06:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-06-14T06:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-14T06:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-06-14T06:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.45
414269,Shortlanesend Estate,2023-06-14T06:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.39
414269,Shortlanesend Estate,2023-06-14T06:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.24
414269,Shortlanesend Estate,2023-06-14T06:20:00.000+00:00,feeder,60.0,N Current (RMS),A,21.1
414269,Shortlanesend Estate,2023-06-14T06:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-14T06:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-14T06:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,27.8
414269,Shortlanesend Estate,2023-06-14T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-14T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-06-14T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-06-14T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.87
414269,Shortlanesend Estate,2023-06-14T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.49
414269,Shortlanesend Estate,2023-06-14T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.66
414269,Shortlanesend Estate,2023-06-14T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,31.5
414269,Shortlanesend Estate,2023-06-14T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-14T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.1
414269,Shortlanesend Estate,2023-06-14T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.3
414269,Shortlanesend Estate,2023-06-14T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
414269,Shortlanesend Estate,2023-06-14T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-14T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
414269,Shortlanesend Estate,2023-06-14T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.19
414269,Shortlanesend Estate,2023-06-14T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.93
414269,Shortlanesend Estate,2023-06-14T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.18
414269,Shortlanesend Estate,2023-06-14T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
414269,Shortlanesend Estate,2023-06-14T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.9
414269,Shortlanesend Estate,2023-06-14T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-14T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.2
414269,Shortlanesend Estate,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.88
414269,Shortlanesend Estate,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
414269,Shortlanesend Estate,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.46
414269,Shortlanesend Estate,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
414269,Shortlanesend Estate,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.84
414269,Shortlanesend Estate,2023-06-14T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
414269,Shortlanesend Estate,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.5
414269,Shortlanesend Estate,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.5
414269,Shortlanesend Estate,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
414269,Shortlanesend Estate,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.4
414269,Shortlanesend Estate,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.22
414269,Shortlanesend Estate,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.39
414269,Shortlanesend Estate,2023-06-14T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
414269,Shortlanesend Estate,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
414269,Shortlanesend Estate,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.3
414269,Shortlanesend Estate,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
414269,Shortlanesend Estate,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
414269,Shortlanesend Estate,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
414269,Shortlanesend Estate,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.11
414269,Shortlanesend Estate,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
414269,Shortlanesend Estate,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.18
414269,Shortlanesend Estate,2023-06-14T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,51.0
414269,Shortlanesend Estate,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.4
414269,Shortlanesend Estate,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.7
414269,Shortlanesend Estate,2023-06-14T06:20:00.000+00:00,transformer,,Temperature,C,33.6
414269,Shortlanesend Estate,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
414269,Shortlanesend Estate,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
414269,Shortlanesend Estate,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
414269,Shortlanesend Estate,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
414269,Shortlanesend Estate,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
414269,Shortlanesend Estate,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
414269,Shortlanesend Estate,2023-06-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
414269,Shortlanesend Estate,2023-06-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
414269,Shortlanesend Estate,2023-06-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
414269,Shortlanesend Estate,2023-06-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,32.48
414269,Shortlanesend Estate,2023-06-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,28.67
414269,Shortlanesend Estate,2023-06-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,49.5
414269,Shortlanesend Estate,2023-06-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,93.9
414269,Shortlanesend Estate,2023-06-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
414269,Shortlanesend Estate,2023-06-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
414269,Shortlanesend Estate,2023-06-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
414269,Shortlanesend Estate,2023-06-14T06:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.45
414269,Shortlanesend Estate,2023-06-14T06:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-14T06:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.82
