Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-14T06:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.95
414269,Shortlanesend Estate,2023-06-14T06:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.69
414269,Shortlanesend Estate,2023-06-14T06:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.94
414269,Shortlanesend Estate,2023-06-14T06:10:00.000+00:00,feeder,60.0,N Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-14T06:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,18.5
414269,Shortlanesend Estate,2023-06-14T06:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-14T06:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,21.6
414269,Shortlanesend Estate,2023-06-14T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
414269,Shortlanesend Estate,2023-06-14T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.26
414269,Shortlanesend Estate,2023-06-14T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-14T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.35
414269,Shortlanesend Estate,2023-06-14T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.1
414269,Shortlanesend Estate,2023-06-14T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.62
414269,Shortlanesend Estate,2023-06-14T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,47.9
414269,Shortlanesend Estate,2023-06-14T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-14T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.6
414269,Shortlanesend Estate,2023-06-14T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.1
414269,Shortlanesend Estate,2023-06-14T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
414269,Shortlanesend Estate,2023-06-14T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-14T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
414269,Shortlanesend Estate,2023-06-14T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.39
414269,Shortlanesend Estate,2023-06-14T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
414269,Shortlanesend Estate,2023-06-14T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.53
414269,Shortlanesend Estate,2023-06-14T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,55.0
414269,Shortlanesend Estate,2023-06-14T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.5
414269,Shortlanesend Estate,2023-06-14T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-06-14T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.4
414269,Shortlanesend Estate,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.05
414269,Shortlanesend Estate,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.11
414269,Shortlanesend Estate,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
414269,Shortlanesend Estate,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.06
414269,Shortlanesend Estate,2023-06-14T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
414269,Shortlanesend Estate,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
414269,Shortlanesend Estate,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.4
414269,Shortlanesend Estate,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
414269,Shortlanesend Estate,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
414269,Shortlanesend Estate,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.47
414269,Shortlanesend Estate,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.42
414269,Shortlanesend Estate,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
414269,Shortlanesend Estate,2023-06-14T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
414269,Shortlanesend Estate,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
414269,Shortlanesend Estate,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.4
414269,Shortlanesend Estate,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
414269,Shortlanesend Estate,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.58
414269,Shortlanesend Estate,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
414269,Shortlanesend Estate,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.47
414269,Shortlanesend Estate,2023-06-14T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
414269,Shortlanesend Estate,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
414269,Shortlanesend Estate,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
414269,Shortlanesend Estate,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.2
414269,Shortlanesend Estate,2023-06-14T06:10:00.000+00:00,transformer,,Temperature,C,33.5
414269,Shortlanesend Estate,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414269,Shortlanesend Estate,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
414269,Shortlanesend Estate,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
414269,Shortlanesend Estate,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
414269,Shortlanesend Estate,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
414269,Shortlanesend Estate,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
414269,Shortlanesend Estate,2023-06-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
414269,Shortlanesend Estate,2023-06-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
414269,Shortlanesend Estate,2023-06-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,36.86
414269,Shortlanesend Estate,2023-06-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,36.99
414269,Shortlanesend Estate,2023-06-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,55.33
414269,Shortlanesend Estate,2023-06-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,103.2
414269,Shortlanesend Estate,2023-06-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
414269,Shortlanesend Estate,2023-06-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
414269,Shortlanesend Estate,2023-06-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.4
414269,Shortlanesend Estate,2023-06-14T06:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-14T06:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-14T06:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-14T06:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.43
414269,Shortlanesend Estate,2023-06-14T06:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.0
414269,Shortlanesend Estate,2023-06-14T06:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.55
414269,Shortlanesend Estate,2023-06-14T06:00:00.000+00:00,feeder,60.0,N Current (RMS),A,32.2
414269,Shortlanesend Estate,2023-06-14T06:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-14T06:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,21.4
414269,Shortlanesend Estate,2023-06-14T06:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,40.6
414269,Shortlanesend Estate,2023-06-14T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
414269,Shortlanesend Estate,2023-06-14T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.92
414269,Shortlanesend Estate,2023-06-14T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-14T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.74
414269,Shortlanesend Estate,2023-06-14T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.2
414269,Shortlanesend Estate,2023-06-14T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.73
414269,Shortlanesend Estate,2023-06-14T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,42.5
414269,Shortlanesend Estate,2023-06-14T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-14T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.0
414269,Shortlanesend Estate,2023-06-14T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-06-14T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
414269,Shortlanesend Estate,2023-06-14T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.51
414269,Shortlanesend Estate,2023-06-14T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
414269,Shortlanesend Estate,2023-06-14T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.31
414269,Shortlanesend Estate,2023-06-14T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
414269,Shortlanesend Estate,2023-06-14T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.01
414269,Shortlanesend Estate,2023-06-14T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.9
414269,Shortlanesend Estate,2023-06-14T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.7
414269,Shortlanesend Estate,2023-06-14T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-14T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.1
414269,Shortlanesend Estate,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.6
414269,Shortlanesend Estate,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.32
414269,Shortlanesend Estate,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
414269,Shortlanesend Estate,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.43
414269,Shortlanesend Estate,2023-06-14T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
414269,Shortlanesend Estate,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
414269,Shortlanesend Estate,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
414269,Shortlanesend Estate,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.2
414269,Shortlanesend Estate,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
414269,Shortlanesend Estate,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.27
414269,Shortlanesend Estate,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.28
414269,Shortlanesend Estate,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
414269,Shortlanesend Estate,2023-06-14T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
414269,Shortlanesend Estate,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
414269,Shortlanesend Estate,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.9
414269,Shortlanesend Estate,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
414269,Shortlanesend Estate,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.74
414269,Shortlanesend Estate,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.39
414269,Shortlanesend Estate,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
414269,Shortlanesend Estate,2023-06-14T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
414269,Shortlanesend Estate,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
414269,Shortlanesend Estate,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
414269,Shortlanesend Estate,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-14T06:00:00.000+00:00,transformer,,Temperature,C,33.5
414269,Shortlanesend Estate,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414269,Shortlanesend Estate,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
414269,Shortlanesend Estate,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
414269,Shortlanesend Estate,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
414269,Shortlanesend Estate,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
414269,Shortlanesend Estate,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
414269,Shortlanesend Estate,2023-06-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
414269,Shortlanesend Estate,2023-06-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
414269,Shortlanesend Estate,2023-06-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
414269,Shortlanesend Estate,2023-06-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,34.81
414269,Shortlanesend Estate,2023-06-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,30.23
414269,Shortlanesend Estate,2023-06-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,40.02
414269,Shortlanesend Estate,2023-06-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
414269,Shortlanesend Estate,2023-06-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
414269,Shortlanesend Estate,2023-06-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
414269,Shortlanesend Estate,2023-06-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
414269,Shortlanesend Estate,2023-06-14T05:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-14T05:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-06-14T05:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-14T05:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.55
414269,Shortlanesend Estate,2023-06-14T05:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.71
414269,Shortlanesend Estate,2023-06-14T05:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.99
414269,Shortlanesend Estate,2023-06-14T05:50:00.000+00:00,feeder,60.0,N Current (RMS),A,32.4
414269,Shortlanesend Estate,2023-06-14T05:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-14T05:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,38.8
414269,Shortlanesend Estate,2023-06-14T05:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,22.8
414269,Shortlanesend Estate,2023-06-14T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-14T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-14T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-14T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.96
414269,Shortlanesend Estate,2023-06-14T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.46
414269,Shortlanesend Estate,2023-06-14T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.13
414269,Shortlanesend Estate,2023-06-14T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,45.5
414269,Shortlanesend Estate,2023-06-14T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-14T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.0
414269,Shortlanesend Estate,2023-06-14T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-14T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
414269,Shortlanesend Estate,2023-06-14T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-14T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.73
414269,Shortlanesend Estate,2023-06-14T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.94
414269,Shortlanesend Estate,2023-06-14T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
414269,Shortlanesend Estate,2023-06-14T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.04
414269,Shortlanesend Estate,2023-06-14T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
414269,Shortlanesend Estate,2023-06-14T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.0
414269,Shortlanesend Estate,2023-06-14T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
414269,Shortlanesend Estate,2023-06-14T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.7
414269,Shortlanesend Estate,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.2
414269,Shortlanesend Estate,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.7
414269,Shortlanesend Estate,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.54
414269,Shortlanesend Estate,2023-06-14T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
414269,Shortlanesend Estate,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
414269,Shortlanesend Estate,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
414269,Shortlanesend Estate,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
414269,Shortlanesend Estate,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.22
414269,Shortlanesend Estate,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.56
414269,Shortlanesend Estate,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.55
414269,Shortlanesend Estate,2023-06-14T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
414269,Shortlanesend Estate,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
414269,Shortlanesend Estate,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.3
414269,Shortlanesend Estate,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
414269,Shortlanesend Estate,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
414269,Shortlanesend Estate,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
414269,Shortlanesend Estate,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
414269,Shortlanesend Estate,2023-06-14T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
414269,Shortlanesend Estate,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
414269,Shortlanesend Estate,2023-06-14T05:50:00.000+00:00,transformer,,Temperature,C,33.4
414269,Shortlanesend Estate,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
414269,Shortlanesend Estate,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
414269,Shortlanesend Estate,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414269,Shortlanesend Estate,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
414269,Shortlanesend Estate,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
414269,Shortlanesend Estate,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
414269,Shortlanesend Estate,2023-06-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
414269,Shortlanesend Estate,2023-06-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
414269,Shortlanesend Estate,2023-06-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
414269,Shortlanesend Estate,2023-06-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,25.1
414269,Shortlanesend Estate,2023-06-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,35.59
414269,Shortlanesend Estate,2023-06-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,31.69
414269,Shortlanesend Estate,2023-06-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
414269,Shortlanesend Estate,2023-06-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
414269,Shortlanesend Estate,2023-06-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
414269,Shortlanesend Estate,2023-06-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
414269,Shortlanesend Estate,2023-06-14T05:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.91
414269,Shortlanesend Estate,2023-06-14T05:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-14T05:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-14T05:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.74
414269,Shortlanesend Estate,2023-06-14T05:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.24
414269,Shortlanesend Estate,2023-06-14T05:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.32
414269,Shortlanesend Estate,2023-06-14T05:40:00.000+00:00,feeder,60.0,N Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-14T05:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,21.9
414269,Shortlanesend Estate,2023-06-14T05:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,22.8
414269,Shortlanesend Estate,2023-06-14T05:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,23.2
414269,Shortlanesend Estate,2023-06-14T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
414269,Shortlanesend Estate,2023-06-14T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
414269,Shortlanesend Estate,2023-06-14T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-14T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.29
414269,Shortlanesend Estate,2023-06-14T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.21
414269,Shortlanesend Estate,2023-06-14T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.72
414269,Shortlanesend Estate,2023-06-14T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,35.4
414269,Shortlanesend Estate,2023-06-14T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-14T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.0
414269,Shortlanesend Estate,2023-06-14T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-14T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
414269,Shortlanesend Estate,2023-06-14T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-14T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.65
414269,Shortlanesend Estate,2023-06-14T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.95
414269,Shortlanesend Estate,2023-06-14T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
414269,Shortlanesend Estate,2023-06-14T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.49
414269,Shortlanesend Estate,2023-06-14T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,41.5
414269,Shortlanesend Estate,2023-06-14T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.4
414269,Shortlanesend Estate,2023-06-14T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
414269,Shortlanesend Estate,2023-06-14T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.2
414269,Shortlanesend Estate,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
414269,Shortlanesend Estate,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
414269,Shortlanesend Estate,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.77
414269,Shortlanesend Estate,2023-06-14T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
414269,Shortlanesend Estate,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
414269,Shortlanesend Estate,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
414269,Shortlanesend Estate,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
414269,Shortlanesend Estate,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.1
414269,Shortlanesend Estate,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.63
414269,Shortlanesend Estate,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
414269,Shortlanesend Estate,2023-06-14T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
414269,Shortlanesend Estate,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.5
414269,Shortlanesend Estate,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
414269,Shortlanesend Estate,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
414269,Shortlanesend Estate,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
414269,Shortlanesend Estate,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
414269,Shortlanesend Estate,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.77
414269,Shortlanesend Estate,2023-06-14T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
414269,Shortlanesend Estate,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
414269,Shortlanesend Estate,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
414269,Shortlanesend Estate,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
414269,Shortlanesend Estate,2023-06-14T05:40:00.000+00:00,transformer,,Temperature,C,33.4
414269,Shortlanesend Estate,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
414269,Shortlanesend Estate,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
414269,Shortlanesend Estate,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414269,Shortlanesend Estate,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
414269,Shortlanesend Estate,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414269,Shortlanesend Estate,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
414269,Shortlanesend Estate,2023-06-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
414269,Shortlanesend Estate,2023-06-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
414269,Shortlanesend Estate,2023-06-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-06-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,24.26
414269,Shortlanesend Estate,2023-06-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,28.44
414269,Shortlanesend Estate,2023-06-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,34.99
414269,Shortlanesend Estate,2023-06-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
414269,Shortlanesend Estate,2023-06-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
414269,Shortlanesend Estate,2023-06-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
414269,Shortlanesend Estate,2023-06-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
414269,Shortlanesend Estate,2023-06-14T05:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-06-14T05:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-14T05:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.4
414269,Shortlanesend Estate,2023-06-14T05:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,10.15
414269,Shortlanesend Estate,2023-06-14T05:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.39
414269,Shortlanesend Estate,2023-06-14T05:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,11.4
414269,Shortlanesend Estate,2023-06-14T05:30:00.000+00:00,feeder,60.0,N Current (RMS),A,44.5
414269,Shortlanesend Estate,2023-06-14T05:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,51.6
414269,Shortlanesend Estate,2023-06-14T05:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-14T05:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,51.5
414269,Shortlanesend Estate,2023-06-14T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-14T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.01
414269,Shortlanesend Estate,2023-06-14T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-14T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.78
414269,Shortlanesend Estate,2023-06-14T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.6
414269,Shortlanesend Estate,2023-06-14T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.94
414269,Shortlanesend Estate,2023-06-14T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,22.9
414269,Shortlanesend Estate,2023-06-14T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.9
414269,Shortlanesend Estate,2023-06-14T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.0
414269,Shortlanesend Estate,2023-06-14T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-14T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
414269,Shortlanesend Estate,2023-06-14T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-14T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
414269,Shortlanesend Estate,2023-06-14T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.29
414269,Shortlanesend Estate,2023-06-14T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
414269,Shortlanesend Estate,2023-06-14T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.19
414269,Shortlanesend Estate,2023-06-14T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,48.3
414269,Shortlanesend Estate,2023-06-14T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.6
414269,Shortlanesend Estate,2023-06-14T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
414269,Shortlanesend Estate,2023-06-14T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.1
414269,Shortlanesend Estate,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
414269,Shortlanesend Estate,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.57
414269,Shortlanesend Estate,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.47
414269,Shortlanesend Estate,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.37
414269,Shortlanesend Estate,2023-06-14T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
414269,Shortlanesend Estate,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
414269,Shortlanesend Estate,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.6
414269,Shortlanesend Estate,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
414269,Shortlanesend Estate,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
414269,Shortlanesend Estate,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
414269,Shortlanesend Estate,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
414269,Shortlanesend Estate,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.56
414269,Shortlanesend Estate,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
414269,Shortlanesend Estate,2023-06-14T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
414269,Shortlanesend Estate,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.1
414269,Shortlanesend Estate,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
414269,Shortlanesend Estate,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
414269,Shortlanesend Estate,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.46
414269,Shortlanesend Estate,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
414269,Shortlanesend Estate,2023-06-14T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-06-14T05:30:00.000+00:00,transformer,,Temperature,C,33.4
414269,Shortlanesend Estate,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414269,Shortlanesend Estate,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
414269,Shortlanesend Estate,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
414269,Shortlanesend Estate,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
414269,Shortlanesend Estate,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
414269,Shortlanesend Estate,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
414269,Shortlanesend Estate,2023-06-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
414269,Shortlanesend Estate,2023-06-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
414269,Shortlanesend Estate,2023-06-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,30.66
414269,Shortlanesend Estate,2023-06-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,29.24
414269,Shortlanesend Estate,2023-06-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,37.86
414269,Shortlanesend Estate,2023-06-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,65.7
414269,Shortlanesend Estate,2023-06-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
414269,Shortlanesend Estate,2023-06-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
414269,Shortlanesend Estate,2023-06-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
414269,Shortlanesend Estate,2023-06-14T05:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-14T05:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-14T05:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-14T05:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.9
414269,Shortlanesend Estate,2023-06-14T05:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.92
414269,Shortlanesend Estate,2023-06-14T05:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,10.82
414269,Shortlanesend Estate,2023-06-14T05:20:00.000+00:00,feeder,60.0,N Current (RMS),A,42.0
414269,Shortlanesend Estate,2023-06-14T05:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,21.0
414269,Shortlanesend Estate,2023-06-14T05:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,20.1
414269,Shortlanesend Estate,2023-06-14T05:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,46.7
414269,Shortlanesend Estate,2023-06-14T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-06-14T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.46
414269,Shortlanesend Estate,2023-06-14T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-14T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.41
414269,Shortlanesend Estate,2023-06-14T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.61
414269,Shortlanesend Estate,2023-06-14T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.26
414269,Shortlanesend Estate,2023-06-14T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,30.1
414269,Shortlanesend Estate,2023-06-14T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.6
414269,Shortlanesend Estate,2023-06-14T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.8
414269,Shortlanesend Estate,2023-06-14T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-14T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
414269,Shortlanesend Estate,2023-06-14T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-14T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-14T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.19
414269,Shortlanesend Estate,2023-06-14T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.66
414269,Shortlanesend Estate,2023-06-14T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.69
414269,Shortlanesend Estate,2023-06-14T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,40.9
414269,Shortlanesend Estate,2023-06-14T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.6
414269,Shortlanesend Estate,2023-06-14T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
414269,Shortlanesend Estate,2023-06-14T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.2
414269,Shortlanesend Estate,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.18
414269,Shortlanesend Estate,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
414269,Shortlanesend Estate,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
414269,Shortlanesend Estate,2023-06-14T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
414269,Shortlanesend Estate,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
414269,Shortlanesend Estate,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
414269,Shortlanesend Estate,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
414269,Shortlanesend Estate,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.09
414269,Shortlanesend Estate,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.2
414269,Shortlanesend Estate,2023-06-14T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,55.0
414269,Shortlanesend Estate,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.1
414269,Shortlanesend Estate,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
414269,Shortlanesend Estate,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
414269,Shortlanesend Estate,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.51
414269,Shortlanesend Estate,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
414269,Shortlanesend Estate,2023-06-14T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
414269,Shortlanesend Estate,2023-06-14T05:20:00.000+00:00,transformer,,Temperature,C,33.4
414269,Shortlanesend Estate,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
414269,Shortlanesend Estate,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
414269,Shortlanesend Estate,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
414269,Shortlanesend Estate,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
414269,Shortlanesend Estate,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
414269,Shortlanesend Estate,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
414269,Shortlanesend Estate,2023-06-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
414269,Shortlanesend Estate,2023-06-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
414269,Shortlanesend Estate,2023-06-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
414269,Shortlanesend Estate,2023-06-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,33.11
414269,Shortlanesend Estate,2023-06-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,28.64
414269,Shortlanesend Estate,2023-06-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,30.17
414269,Shortlanesend Estate,2023-06-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
414269,Shortlanesend Estate,2023-06-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
414269,Shortlanesend Estate,2023-06-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
414269,Shortlanesend Estate,2023-06-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
414269,Shortlanesend Estate,2023-06-14T05:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-06-14T05:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-14T05:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-14T05:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,1.87
414269,Shortlanesend Estate,2023-06-14T05:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.94
414269,Shortlanesend Estate,2023-06-14T05:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.04
414269,Shortlanesend Estate,2023-06-14T05:10:00.000+00:00,feeder,60.0,N Current (RMS),A,32.1
414269,Shortlanesend Estate,2023-06-14T05:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-14T05:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,28.2
414269,Shortlanesend Estate,2023-06-14T05:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,33.5
414269,Shortlanesend Estate,2023-06-14T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-14T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.26
414269,Shortlanesend Estate,2023-06-14T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-14T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.59
414269,Shortlanesend Estate,2023-06-14T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.67
414269,Shortlanesend Estate,2023-06-14T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.91
414269,Shortlanesend Estate,2023-06-14T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,56.7
414269,Shortlanesend Estate,2023-06-14T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.5
414269,Shortlanesend Estate,2023-06-14T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.2
414269,Shortlanesend Estate,2023-06-14T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-14T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
414269,Shortlanesend Estate,2023-06-14T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
414269,Shortlanesend Estate,2023-06-14T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-14T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.71
414269,Shortlanesend Estate,2023-06-14T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.63
414269,Shortlanesend Estate,2023-06-14T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.72
414269,Shortlanesend Estate,2023-06-14T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,49.1
414269,Shortlanesend Estate,2023-06-14T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.8
414269,Shortlanesend Estate,2023-06-14T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
414269,Shortlanesend Estate,2023-06-14T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
414269,Shortlanesend Estate,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
414269,Shortlanesend Estate,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.46
414269,Shortlanesend Estate,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.98
414269,Shortlanesend Estate,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
414269,Shortlanesend Estate,2023-06-14T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
414269,Shortlanesend Estate,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
414269,Shortlanesend Estate,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
414269,Shortlanesend Estate,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
414269,Shortlanesend Estate,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
414269,Shortlanesend Estate,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
