Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.18
414269,Shortlanesend Estate,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
414269,Shortlanesend Estate,2023-06-14T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
414269,Shortlanesend Estate,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.9
414269,Shortlanesend Estate,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
414269,Shortlanesend Estate,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
414269,Shortlanesend Estate,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
414269,Shortlanesend Estate,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
414269,Shortlanesend Estate,2023-06-14T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-06-14T05:10:00.000+00:00,transformer,,Temperature,C,33.4
414269,Shortlanesend Estate,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414269,Shortlanesend Estate,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
414269,Shortlanesend Estate,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
414269,Shortlanesend Estate,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
414269,Shortlanesend Estate,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
414269,Shortlanesend Estate,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
414269,Shortlanesend Estate,2023-06-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
414269,Shortlanesend Estate,2023-06-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
414269,Shortlanesend Estate,2023-06-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
414269,Shortlanesend Estate,2023-06-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,35.54
414269,Shortlanesend Estate,2023-06-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,37.13
414269,Shortlanesend Estate,2023-06-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.51
414269,Shortlanesend Estate,2023-06-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
414269,Shortlanesend Estate,2023-06-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
414269,Shortlanesend Estate,2023-06-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
414269,Shortlanesend Estate,2023-06-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
414269,Shortlanesend Estate,2023-06-14T05:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.45
414269,Shortlanesend Estate,2023-06-14T05:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-14T05:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-14T05:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.08
414269,Shortlanesend Estate,2023-06-14T05:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.41
414269,Shortlanesend Estate,2023-06-14T05:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.35
414269,Shortlanesend Estate,2023-06-14T05:00:00.000+00:00,feeder,60.0,N Current (RMS),A,30.7
414269,Shortlanesend Estate,2023-06-14T05:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,31.3
414269,Shortlanesend Estate,2023-06-14T05:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,37.6
414269,Shortlanesend Estate,2023-06-14T05:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,27.2
414269,Shortlanesend Estate,2023-06-14T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
414269,Shortlanesend Estate,2023-06-14T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.14
414269,Shortlanesend Estate,2023-06-14T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-14T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.77
414269,Shortlanesend Estate,2023-06-14T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.49
414269,Shortlanesend Estate,2023-06-14T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.88
414269,Shortlanesend Estate,2023-06-14T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,19.3
414269,Shortlanesend Estate,2023-06-14T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.1
414269,Shortlanesend Estate,2023-06-14T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.1
414269,Shortlanesend Estate,2023-06-14T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.0
414269,Shortlanesend Estate,2023-06-14T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
414269,Shortlanesend Estate,2023-06-14T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.71
414269,Shortlanesend Estate,2023-06-14T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.61
414269,Shortlanesend Estate,2023-06-14T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.2
414269,Shortlanesend Estate,2023-06-14T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.68
414269,Shortlanesend Estate,2023-06-14T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.21
414269,Shortlanesend Estate,2023-06-14T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,53.3
414269,Shortlanesend Estate,2023-06-14T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.8
414269,Shortlanesend Estate,2023-06-14T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
414269,Shortlanesend Estate,2023-06-14T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.6
414269,Shortlanesend Estate,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
414269,Shortlanesend Estate,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
414269,Shortlanesend Estate,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
414269,Shortlanesend Estate,2023-06-14T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
414269,Shortlanesend Estate,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
414269,Shortlanesend Estate,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
414269,Shortlanesend Estate,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
414269,Shortlanesend Estate,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
414269,Shortlanesend Estate,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.4
414269,Shortlanesend Estate,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
414269,Shortlanesend Estate,2023-06-14T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
414269,Shortlanesend Estate,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.8
414269,Shortlanesend Estate,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
414269,Shortlanesend Estate,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
414269,Shortlanesend Estate,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
414269,Shortlanesend Estate,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
414269,Shortlanesend Estate,2023-06-14T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-14T05:00:00.000+00:00,transformer,,Temperature,C,33.4
414269,Shortlanesend Estate,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
414269,Shortlanesend Estate,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
414269,Shortlanesend Estate,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
414269,Shortlanesend Estate,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
414269,Shortlanesend Estate,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
414269,Shortlanesend Estate,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
414269,Shortlanesend Estate,2023-06-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
414269,Shortlanesend Estate,2023-06-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
414269,Shortlanesend Estate,2023-06-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
414269,Shortlanesend Estate,2023-06-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,36.2
414269,Shortlanesend Estate,2023-06-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,30.92
414269,Shortlanesend Estate,2023-06-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,28.89
414269,Shortlanesend Estate,2023-06-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
414269,Shortlanesend Estate,2023-06-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
414269,Shortlanesend Estate,2023-06-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
414269,Shortlanesend Estate,2023-06-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
414269,Shortlanesend Estate,2023-06-14T04:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-06-14T04:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-14T04:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-06-14T04:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.95
414269,Shortlanesend Estate,2023-06-14T04:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.45
414269,Shortlanesend Estate,2023-06-14T04:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.76
414269,Shortlanesend Estate,2023-06-14T04:50:00.000+00:00,feeder,60.0,N Current (RMS),A,22.2
414269,Shortlanesend Estate,2023-06-14T04:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,25.9
414269,Shortlanesend Estate,2023-06-14T04:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-14T04:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,24.6
414269,Shortlanesend Estate,2023-06-14T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-14T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.05
414269,Shortlanesend Estate,2023-06-14T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-14T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.53
414269,Shortlanesend Estate,2023-06-14T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.51
414269,Shortlanesend Estate,2023-06-14T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.85
414269,Shortlanesend Estate,2023-06-14T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-14T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-06-14T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-14T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-14T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
414269,Shortlanesend Estate,2023-06-14T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
414269,Shortlanesend Estate,2023-06-14T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-14T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.01
414269,Shortlanesend Estate,2023-06-14T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
414269,Shortlanesend Estate,2023-06-14T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.51
414269,Shortlanesend Estate,2023-06-14T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.5
414269,Shortlanesend Estate,2023-06-14T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.4
414269,Shortlanesend Estate,2023-06-14T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
414269,Shortlanesend Estate,2023-06-14T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.4
414269,Shortlanesend Estate,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
414269,Shortlanesend Estate,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
414269,Shortlanesend Estate,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
414269,Shortlanesend Estate,2023-06-14T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
414269,Shortlanesend Estate,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
414269,Shortlanesend Estate,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
414269,Shortlanesend Estate,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
414269,Shortlanesend Estate,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
414269,Shortlanesend Estate,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.61
414269,Shortlanesend Estate,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.33
414269,Shortlanesend Estate,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
414269,Shortlanesend Estate,2023-06-14T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
414269,Shortlanesend Estate,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.7
414269,Shortlanesend Estate,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
414269,Shortlanesend Estate,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.48
414269,Shortlanesend Estate,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
414269,Shortlanesend Estate,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
414269,Shortlanesend Estate,2023-06-14T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-14T04:50:00.000+00:00,transformer,,Temperature,C,33.4
414269,Shortlanesend Estate,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
414269,Shortlanesend Estate,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
414269,Shortlanesend Estate,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
414269,Shortlanesend Estate,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
414269,Shortlanesend Estate,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
414269,Shortlanesend Estate,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
414269,Shortlanesend Estate,2023-06-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
414269,Shortlanesend Estate,2023-06-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
414269,Shortlanesend Estate,2023-06-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
414269,Shortlanesend Estate,2023-06-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,24.47
414269,Shortlanesend Estate,2023-06-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.37
414269,Shortlanesend Estate,2023-06-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,24.05
414269,Shortlanesend Estate,2023-06-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
414269,Shortlanesend Estate,2023-06-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
414269,Shortlanesend Estate,2023-06-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
414269,Shortlanesend Estate,2023-06-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
414269,Shortlanesend Estate,2023-06-14T04:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.93
414269,Shortlanesend Estate,2023-06-14T04:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-14T04:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-14T04:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.5
414269,Shortlanesend Estate,2023-06-14T04:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,0.9
414269,Shortlanesend Estate,2023-06-14T04:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.67
414269,Shortlanesend Estate,2023-06-14T04:40:00.000+00:00,feeder,60.0,N Current (RMS),A,22.3
414269,Shortlanesend Estate,2023-06-14T04:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-06-14T04:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,4.3
414269,Shortlanesend Estate,2023-06-14T04:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,29.5
414269,Shortlanesend Estate,2023-06-14T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-06-14T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.35
414269,Shortlanesend Estate,2023-06-14T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-14T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.85
414269,Shortlanesend Estate,2023-06-14T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.1
414269,Shortlanesend Estate,2023-06-14T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.8
414269,Shortlanesend Estate,2023-06-14T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-14T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-14T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-14T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-14T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
414269,Shortlanesend Estate,2023-06-14T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
414269,Shortlanesend Estate,2023-06-14T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
414269,Shortlanesend Estate,2023-06-14T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.39
414269,Shortlanesend Estate,2023-06-14T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
414269,Shortlanesend Estate,2023-06-14T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.71
414269,Shortlanesend Estate,2023-06-14T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.4
414269,Shortlanesend Estate,2023-06-14T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.9
414269,Shortlanesend Estate,2023-06-14T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-14T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
414269,Shortlanesend Estate,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.24
414269,Shortlanesend Estate,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
414269,Shortlanesend Estate,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
414269,Shortlanesend Estate,2023-06-14T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
414269,Shortlanesend Estate,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
414269,Shortlanesend Estate,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
414269,Shortlanesend Estate,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
414269,Shortlanesend Estate,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
414269,Shortlanesend Estate,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
414269,Shortlanesend Estate,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.71
414269,Shortlanesend Estate,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
414269,Shortlanesend Estate,2023-06-14T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
414269,Shortlanesend Estate,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
414269,Shortlanesend Estate,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
414269,Shortlanesend Estate,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
414269,Shortlanesend Estate,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
414269,Shortlanesend Estate,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
414269,Shortlanesend Estate,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
414269,Shortlanesend Estate,2023-06-14T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
414269,Shortlanesend Estate,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-14T04:40:00.000+00:00,transformer,,Temperature,C,33.4
414269,Shortlanesend Estate,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
414269,Shortlanesend Estate,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
414269,Shortlanesend Estate,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
414269,Shortlanesend Estate,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
414269,Shortlanesend Estate,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
414269,Shortlanesend Estate,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
414269,Shortlanesend Estate,2023-06-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
414269,Shortlanesend Estate,2023-06-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
414269,Shortlanesend Estate,2023-06-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
414269,Shortlanesend Estate,2023-06-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.19
414269,Shortlanesend Estate,2023-06-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.69
414269,Shortlanesend Estate,2023-06-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,22.21
414269,Shortlanesend Estate,2023-06-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
414269,Shortlanesend Estate,2023-06-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
414269,Shortlanesend Estate,2023-06-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
414269,Shortlanesend Estate,2023-06-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
414269,Shortlanesend Estate,2023-06-14T04:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-06-14T04:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-14T04:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-06-14T04:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.67
414269,Shortlanesend Estate,2023-06-14T04:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.0
414269,Shortlanesend Estate,2023-06-14T04:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.16
414269,Shortlanesend Estate,2023-06-14T04:30:00.000+00:00,feeder,60.0,N Current (RMS),A,25.7
414269,Shortlanesend Estate,2023-06-14T04:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-14T04:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,4.6
414269,Shortlanesend Estate,2023-06-14T04:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,31.8
414269,Shortlanesend Estate,2023-06-14T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
414269,Shortlanesend Estate,2023-06-14T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.22
414269,Shortlanesend Estate,2023-06-14T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.59
414269,Shortlanesend Estate,2023-06-14T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.89
414269,Shortlanesend Estate,2023-06-14T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.73
414269,Shortlanesend Estate,2023-06-14T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.28
414269,Shortlanesend Estate,2023-06-14T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-14T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-14T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-14T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-14T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
414269,Shortlanesend Estate,2023-06-14T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-14T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-14T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.85
414269,Shortlanesend Estate,2023-06-14T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.7
414269,Shortlanesend Estate,2023-06-14T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.1
414269,Shortlanesend Estate,2023-06-14T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
414269,Shortlanesend Estate,2023-06-14T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.8
414269,Shortlanesend Estate,2023-06-14T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-14T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.1
414269,Shortlanesend Estate,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
414269,Shortlanesend Estate,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
414269,Shortlanesend Estate,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
414269,Shortlanesend Estate,2023-06-14T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
414269,Shortlanesend Estate,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
414269,Shortlanesend Estate,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
414269,Shortlanesend Estate,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
414269,Shortlanesend Estate,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
414269,Shortlanesend Estate,2023-06-14T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
414269,Shortlanesend Estate,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
414269,Shortlanesend Estate,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.48
414269,Shortlanesend Estate,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
414269,Shortlanesend Estate,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
414269,Shortlanesend Estate,2023-06-14T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
414269,Shortlanesend Estate,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-14T04:30:00.000+00:00,transformer,,Temperature,C,33.5
414269,Shortlanesend Estate,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
414269,Shortlanesend Estate,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
414269,Shortlanesend Estate,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
414269,Shortlanesend Estate,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
414269,Shortlanesend Estate,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
414269,Shortlanesend Estate,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
414269,Shortlanesend Estate,2023-06-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
414269,Shortlanesend Estate,2023-06-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
414269,Shortlanesend Estate,2023-06-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
414269,Shortlanesend Estate,2023-06-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,25.06
414269,Shortlanesend Estate,2023-06-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.26
414269,Shortlanesend Estate,2023-06-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,23.31
414269,Shortlanesend Estate,2023-06-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
414269,Shortlanesend Estate,2023-06-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
414269,Shortlanesend Estate,2023-06-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
414269,Shortlanesend Estate,2023-06-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
414269,Shortlanesend Estate,2023-06-14T04:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-14T04:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-14T04:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.74
414269,Shortlanesend Estate,2023-06-14T04:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.97
414269,Shortlanesend Estate,2023-06-14T04:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.48
414269,Shortlanesend Estate,2023-06-14T04:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,2.65
414269,Shortlanesend Estate,2023-06-14T04:20:00.000+00:00,feeder,60.0,N Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-14T04:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,20.5
414269,Shortlanesend Estate,2023-06-14T04:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-14T04:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-14T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-14T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
414269,Shortlanesend Estate,2023-06-14T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-14T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.81
414269,Shortlanesend Estate,2023-06-14T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.93
414269,Shortlanesend Estate,2023-06-14T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.65
414269,Shortlanesend Estate,2023-06-14T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.9
414269,Shortlanesend Estate,2023-06-14T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-14T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-14T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.5
414269,Shortlanesend Estate,2023-06-14T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
414269,Shortlanesend Estate,2023-06-14T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-14T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-14T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.56
414269,Shortlanesend Estate,2023-06-14T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
414269,Shortlanesend Estate,2023-06-14T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.75
414269,Shortlanesend Estate,2023-06-14T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.0
414269,Shortlanesend Estate,2023-06-14T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.0
414269,Shortlanesend Estate,2023-06-14T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-14T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.5
414269,Shortlanesend Estate,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
414269,Shortlanesend Estate,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
414269,Shortlanesend Estate,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
414269,Shortlanesend Estate,2023-06-14T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
414269,Shortlanesend Estate,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
414269,Shortlanesend Estate,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
414269,Shortlanesend Estate,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.53
414269,Shortlanesend Estate,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
414269,Shortlanesend Estate,2023-06-14T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
414269,Shortlanesend Estate,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
414269,Shortlanesend Estate,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
414269,Shortlanesend Estate,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
414269,Shortlanesend Estate,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.28
414269,Shortlanesend Estate,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.55
414269,Shortlanesend Estate,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
414269,Shortlanesend Estate,2023-06-14T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
414269,Shortlanesend Estate,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
414269,Shortlanesend Estate,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-14T04:20:00.000+00:00,transformer,,Temperature,C,33.5
414269,Shortlanesend Estate,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
414269,Shortlanesend Estate,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
414269,Shortlanesend Estate,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
414269,Shortlanesend Estate,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
414269,Shortlanesend Estate,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
414269,Shortlanesend Estate,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
414269,Shortlanesend Estate,2023-06-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
414269,Shortlanesend Estate,2023-06-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
414269,Shortlanesend Estate,2023-06-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
414269,Shortlanesend Estate,2023-06-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,27.35
414269,Shortlanesend Estate,2023-06-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.39
414269,Shortlanesend Estate,2023-06-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,22.5
414269,Shortlanesend Estate,2023-06-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
414269,Shortlanesend Estate,2023-06-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
414269,Shortlanesend Estate,2023-06-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
414269,Shortlanesend Estate,2023-06-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
414269,Shortlanesend Estate,2023-06-14T04:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-14T04:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-14T04:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-14T04:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.42
414269,Shortlanesend Estate,2023-06-14T04:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.74
414269,Shortlanesend Estate,2023-06-14T04:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.18
414269,Shortlanesend Estate,2023-06-14T04:10:00.000+00:00,feeder,60.0,N Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-14T04:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,22.3
414269,Shortlanesend Estate,2023-06-14T04:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-14T04:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,22.8
414269,Shortlanesend Estate,2023-06-14T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-14T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-06-14T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-06-14T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.97
414269,Shortlanesend Estate,2023-06-14T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.25
414269,Shortlanesend Estate,2023-06-14T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.77
414269,Shortlanesend Estate,2023-06-14T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-14T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.3
414269,Shortlanesend Estate,2023-06-14T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-14T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-14T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.77
414269,Shortlanesend Estate,2023-06-14T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-14T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-14T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.88
414269,Shortlanesend Estate,2023-06-14T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.92
414269,Shortlanesend Estate,2023-06-14T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.2
414269,Shortlanesend Estate,2023-06-14T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
414269,Shortlanesend Estate,2023-06-14T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.3
414269,Shortlanesend Estate,2023-06-14T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-14T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
414269,Shortlanesend Estate,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
414269,Shortlanesend Estate,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
414269,Shortlanesend Estate,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
414269,Shortlanesend Estate,2023-06-14T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
414269,Shortlanesend Estate,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
414269,Shortlanesend Estate,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
414269,Shortlanesend Estate,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
414269,Shortlanesend Estate,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.8
414269,Shortlanesend Estate,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.11
414269,Shortlanesend Estate,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
414269,Shortlanesend Estate,2023-06-14T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
414269,Shortlanesend Estate,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
414269,Shortlanesend Estate,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
414269,Shortlanesend Estate,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.67
414269,Shortlanesend Estate,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
414269,Shortlanesend Estate,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
414269,Shortlanesend Estate,2023-06-14T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
414269,Shortlanesend Estate,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-14T04:10:00.000+00:00,transformer,,Temperature,C,33.5
414269,Shortlanesend Estate,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
414269,Shortlanesend Estate,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
414269,Shortlanesend Estate,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
414269,Shortlanesend Estate,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
414269,Shortlanesend Estate,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
414269,Shortlanesend Estate,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
414269,Shortlanesend Estate,2023-06-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
414269,Shortlanesend Estate,2023-06-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
414269,Shortlanesend Estate,2023-06-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
414269,Shortlanesend Estate,2023-06-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,25.61
414269,Shortlanesend Estate,2023-06-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.42
414269,Shortlanesend Estate,2023-06-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.77
414269,Shortlanesend Estate,2023-06-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
414269,Shortlanesend Estate,2023-06-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
414269,Shortlanesend Estate,2023-06-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
414269,Shortlanesend Estate,2023-06-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
414269,Shortlanesend Estate,2023-06-14T04:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-14T04:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-14T04:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.97
414269,Shortlanesend Estate,2023-06-14T04:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.44
414269,Shortlanesend Estate,2023-06-14T04:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.78
414269,Shortlanesend Estate,2023-06-14T04:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.24
414269,Shortlanesend Estate,2023-06-14T04:00:00.000+00:00,feeder,60.0,N Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-14T04:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,22.6
414269,Shortlanesend Estate,2023-06-14T04:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,15.3
