Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-14T04:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,21.8
414269,Shortlanesend Estate,2023-06-14T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-14T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
414269,Shortlanesend Estate,2023-06-14T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-06-14T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.91
414269,Shortlanesend Estate,2023-06-14T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.88
414269,Shortlanesend Estate,2023-06-14T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.34
414269,Shortlanesend Estate,2023-06-14T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-14T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.1
414269,Shortlanesend Estate,2023-06-14T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-14T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-14T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
414269,Shortlanesend Estate,2023-06-14T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-14T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-14T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.3
414269,Shortlanesend Estate,2023-06-14T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.2
414269,Shortlanesend Estate,2023-06-14T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.34
414269,Shortlanesend Estate,2023-06-14T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.7
414269,Shortlanesend Estate,2023-06-14T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.8
414269,Shortlanesend Estate,2023-06-14T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-14T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.0
414269,Shortlanesend Estate,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
414269,Shortlanesend Estate,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
414269,Shortlanesend Estate,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
414269,Shortlanesend Estate,2023-06-14T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
414269,Shortlanesend Estate,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
414269,Shortlanesend Estate,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
414269,Shortlanesend Estate,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
414269,Shortlanesend Estate,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
414269,Shortlanesend Estate,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.62
414269,Shortlanesend Estate,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
414269,Shortlanesend Estate,2023-06-14T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
414269,Shortlanesend Estate,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
414269,Shortlanesend Estate,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.14
414269,Shortlanesend Estate,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
414269,Shortlanesend Estate,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
414269,Shortlanesend Estate,2023-06-14T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
414269,Shortlanesend Estate,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
414269,Shortlanesend Estate,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-14T04:00:00.000+00:00,transformer,,Temperature,C,33.6
414269,Shortlanesend Estate,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
414269,Shortlanesend Estate,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
414269,Shortlanesend Estate,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
414269,Shortlanesend Estate,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
414269,Shortlanesend Estate,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
414269,Shortlanesend Estate,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
414269,Shortlanesend Estate,2023-06-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
414269,Shortlanesend Estate,2023-06-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
414269,Shortlanesend Estate,2023-06-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
414269,Shortlanesend Estate,2023-06-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,26.9
414269,Shortlanesend Estate,2023-06-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.94
414269,Shortlanesend Estate,2023-06-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,22.29
414269,Shortlanesend Estate,2023-06-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
414269,Shortlanesend Estate,2023-06-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
414269,Shortlanesend Estate,2023-06-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
414269,Shortlanesend Estate,2023-06-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
414269,Shortlanesend Estate,2023-06-14T03:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-14T03:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-14T03:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-14T03:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.21
414269,Shortlanesend Estate,2023-06-14T03:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.04
414269,Shortlanesend Estate,2023-06-14T03:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.38
414269,Shortlanesend Estate,2023-06-14T03:50:00.000+00:00,feeder,60.0,N Current (RMS),A,19.4
414269,Shortlanesend Estate,2023-06-14T03:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,22.3
414269,Shortlanesend Estate,2023-06-14T03:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-14T03:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,22.1
414269,Shortlanesend Estate,2023-06-14T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-14T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-14T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-14T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.47
414269,Shortlanesend Estate,2023-06-14T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.85
414269,Shortlanesend Estate,2023-06-14T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.25
414269,Shortlanesend Estate,2023-06-14T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-14T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.6
414269,Shortlanesend Estate,2023-06-14T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-14T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-14T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
414269,Shortlanesend Estate,2023-06-14T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
414269,Shortlanesend Estate,2023-06-14T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-14T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.42
414269,Shortlanesend Estate,2023-06-14T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
414269,Shortlanesend Estate,2023-06-14T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.6
414269,Shortlanesend Estate,2023-06-14T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
414269,Shortlanesend Estate,2023-06-14T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.7
414269,Shortlanesend Estate,2023-06-14T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
414269,Shortlanesend Estate,2023-06-14T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
414269,Shortlanesend Estate,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
414269,Shortlanesend Estate,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
414269,Shortlanesend Estate,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
414269,Shortlanesend Estate,2023-06-14T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
414269,Shortlanesend Estate,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
414269,Shortlanesend Estate,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
414269,Shortlanesend Estate,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
414269,Shortlanesend Estate,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
414269,Shortlanesend Estate,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.4
414269,Shortlanesend Estate,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
414269,Shortlanesend Estate,2023-06-14T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
414269,Shortlanesend Estate,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
414269,Shortlanesend Estate,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
414269,Shortlanesend Estate,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
414269,Shortlanesend Estate,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
414269,Shortlanesend Estate,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
414269,Shortlanesend Estate,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
414269,Shortlanesend Estate,2023-06-14T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
414269,Shortlanesend Estate,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
414269,Shortlanesend Estate,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-14T03:50:00.000+00:00,transformer,,Temperature,C,33.6
414269,Shortlanesend Estate,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
414269,Shortlanesend Estate,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
414269,Shortlanesend Estate,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
414269,Shortlanesend Estate,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
414269,Shortlanesend Estate,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
414269,Shortlanesend Estate,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
414269,Shortlanesend Estate,2023-06-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
414269,Shortlanesend Estate,2023-06-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
414269,Shortlanesend Estate,2023-06-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,23.6
414269,Shortlanesend Estate,2023-06-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.35
414269,Shortlanesend Estate,2023-06-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.82
414269,Shortlanesend Estate,2023-06-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
414269,Shortlanesend Estate,2023-06-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
414269,Shortlanesend Estate,2023-06-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
414269,Shortlanesend Estate,2023-06-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
414269,Shortlanesend Estate,2023-06-14T03:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.6
414269,Shortlanesend Estate,2023-06-14T03:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-14T03:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-14T03:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.48
414269,Shortlanesend Estate,2023-06-14T03:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.73
414269,Shortlanesend Estate,2023-06-14T03:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.0
414269,Shortlanesend Estate,2023-06-14T03:40:00.000+00:00,feeder,60.0,N Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-14T03:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,19.4
414269,Shortlanesend Estate,2023-06-14T03:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-14T03:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-14T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-14T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.92
414269,Shortlanesend Estate,2023-06-14T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.55
414269,Shortlanesend Estate,2023-06-14T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.5
414269,Shortlanesend Estate,2023-06-14T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.27
414269,Shortlanesend Estate,2023-06-14T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.35
414269,Shortlanesend Estate,2023-06-14T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-14T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-06-14T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-06-14T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-14T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
414269,Shortlanesend Estate,2023-06-14T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-14T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
414269,Shortlanesend Estate,2023-06-14T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.09
414269,Shortlanesend Estate,2023-06-14T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
414269,Shortlanesend Estate,2023-06-14T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.46
414269,Shortlanesend Estate,2023-06-14T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-14T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.6
414269,Shortlanesend Estate,2023-06-14T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
414269,Shortlanesend Estate,2023-06-14T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
414269,Shortlanesend Estate,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
414269,Shortlanesend Estate,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
414269,Shortlanesend Estate,2023-06-14T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
414269,Shortlanesend Estate,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
414269,Shortlanesend Estate,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
414269,Shortlanesend Estate,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
414269,Shortlanesend Estate,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
414269,Shortlanesend Estate,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.85
414269,Shortlanesend Estate,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.25
414269,Shortlanesend Estate,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
414269,Shortlanesend Estate,2023-06-14T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
414269,Shortlanesend Estate,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
414269,Shortlanesend Estate,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
414269,Shortlanesend Estate,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.26
414269,Shortlanesend Estate,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.48
414269,Shortlanesend Estate,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
414269,Shortlanesend Estate,2023-06-14T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
414269,Shortlanesend Estate,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
414269,Shortlanesend Estate,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-14T03:40:00.000+00:00,transformer,,Temperature,C,33.6
414269,Shortlanesend Estate,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
414269,Shortlanesend Estate,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
414269,Shortlanesend Estate,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
414269,Shortlanesend Estate,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
414269,Shortlanesend Estate,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
414269,Shortlanesend Estate,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
414269,Shortlanesend Estate,2023-06-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
414269,Shortlanesend Estate,2023-06-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
414269,Shortlanesend Estate,2023-06-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
414269,Shortlanesend Estate,2023-06-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,22.92
414269,Shortlanesend Estate,2023-06-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.14
414269,Shortlanesend Estate,2023-06-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.55
414269,Shortlanesend Estate,2023-06-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
414269,Shortlanesend Estate,2023-06-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
414269,Shortlanesend Estate,2023-06-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
414269,Shortlanesend Estate,2023-06-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
414269,Shortlanesend Estate,2023-06-14T03:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.9
414269,Shortlanesend Estate,2023-06-14T03:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-06-14T03:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-14T03:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.8
414269,Shortlanesend Estate,2023-06-14T03:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.0
414269,Shortlanesend Estate,2023-06-14T03:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.27
414269,Shortlanesend Estate,2023-06-14T03:30:00.000+00:00,feeder,60.0,N Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-14T03:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-14T03:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,4.6
414269,Shortlanesend Estate,2023-06-14T03:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-14T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-14T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
414269,Shortlanesend Estate,2023-06-14T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-14T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.63
414269,Shortlanesend Estate,2023-06-14T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.79
414269,Shortlanesend Estate,2023-06-14T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.46
414269,Shortlanesend Estate,2023-06-14T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-14T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-14T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-14T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-14T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
414269,Shortlanesend Estate,2023-06-14T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-14T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-14T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.3
414269,Shortlanesend Estate,2023-06-14T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.69
414269,Shortlanesend Estate,2023-06-14T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.33
414269,Shortlanesend Estate,2023-06-14T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
414269,Shortlanesend Estate,2023-06-14T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.4
414269,Shortlanesend Estate,2023-06-14T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-14T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
414269,Shortlanesend Estate,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
414269,Shortlanesend Estate,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
414269,Shortlanesend Estate,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
414269,Shortlanesend Estate,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
414269,Shortlanesend Estate,2023-06-14T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
414269,Shortlanesend Estate,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
414269,Shortlanesend Estate,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
414269,Shortlanesend Estate,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
414269,Shortlanesend Estate,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
414269,Shortlanesend Estate,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.78
414269,Shortlanesend Estate,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.06
414269,Shortlanesend Estate,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
414269,Shortlanesend Estate,2023-06-14T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
414269,Shortlanesend Estate,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
414269,Shortlanesend Estate,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.2
414269,Shortlanesend Estate,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
414269,Shortlanesend Estate,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
414269,Shortlanesend Estate,2023-06-14T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
414269,Shortlanesend Estate,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
414269,Shortlanesend Estate,2023-06-14T03:30:00.000+00:00,transformer,,Temperature,C,33.7
414269,Shortlanesend Estate,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
414269,Shortlanesend Estate,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
414269,Shortlanesend Estate,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
414269,Shortlanesend Estate,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
414269,Shortlanesend Estate,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
414269,Shortlanesend Estate,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
414269,Shortlanesend Estate,2023-06-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
414269,Shortlanesend Estate,2023-06-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
414269,Shortlanesend Estate,2023-06-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
414269,Shortlanesend Estate,2023-06-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.61
414269,Shortlanesend Estate,2023-06-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.97
414269,Shortlanesend Estate,2023-06-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.75
414269,Shortlanesend Estate,2023-06-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
414269,Shortlanesend Estate,2023-06-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
414269,Shortlanesend Estate,2023-06-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
414269,Shortlanesend Estate,2023-06-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
414269,Shortlanesend Estate,2023-06-14T03:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.8
414269,Shortlanesend Estate,2023-06-14T03:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-14T03:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-14T03:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.34
414269,Shortlanesend Estate,2023-06-14T03:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.15
414269,Shortlanesend Estate,2023-06-14T03:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,2.98
414269,Shortlanesend Estate,2023-06-14T03:20:00.000+00:00,feeder,60.0,N Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-06-14T03:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-06-14T03:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,4.9
414269,Shortlanesend Estate,2023-06-14T03:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-14T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-14T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.95
414269,Shortlanesend Estate,2023-06-14T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-14T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.35
414269,Shortlanesend Estate,2023-06-14T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.98
414269,Shortlanesend Estate,2023-06-14T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.54
414269,Shortlanesend Estate,2023-06-14T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-14T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-14T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-14T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-14T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
414269,Shortlanesend Estate,2023-06-14T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-14T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-14T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.5
414269,Shortlanesend Estate,2023-06-14T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.11
414269,Shortlanesend Estate,2023-06-14T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.13
414269,Shortlanesend Estate,2023-06-14T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
414269,Shortlanesend Estate,2023-06-14T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.6
414269,Shortlanesend Estate,2023-06-14T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
414269,Shortlanesend Estate,2023-06-14T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
414269,Shortlanesend Estate,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
414269,Shortlanesend Estate,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
414269,Shortlanesend Estate,2023-06-14T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
414269,Shortlanesend Estate,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
414269,Shortlanesend Estate,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
414269,Shortlanesend Estate,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
414269,Shortlanesend Estate,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
414269,Shortlanesend Estate,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
414269,Shortlanesend Estate,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.38
414269,Shortlanesend Estate,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
414269,Shortlanesend Estate,2023-06-14T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
414269,Shortlanesend Estate,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
414269,Shortlanesend Estate,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
414269,Shortlanesend Estate,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
414269,Shortlanesend Estate,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
414269,Shortlanesend Estate,2023-06-14T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
414269,Shortlanesend Estate,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-14T03:20:00.000+00:00,transformer,,Temperature,C,33.8
414269,Shortlanesend Estate,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
414269,Shortlanesend Estate,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
414269,Shortlanesend Estate,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
414269,Shortlanesend Estate,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
414269,Shortlanesend Estate,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
414269,Shortlanesend Estate,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
414269,Shortlanesend Estate,2023-06-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
414269,Shortlanesend Estate,2023-06-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
414269,Shortlanesend Estate,2023-06-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
414269,Shortlanesend Estate,2023-06-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.65
414269,Shortlanesend Estate,2023-06-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.56
414269,Shortlanesend Estate,2023-06-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.83
414269,Shortlanesend Estate,2023-06-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
414269,Shortlanesend Estate,2023-06-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
414269,Shortlanesend Estate,2023-06-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
414269,Shortlanesend Estate,2023-06-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
414269,Shortlanesend Estate,2023-06-14T03:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.05
414269,Shortlanesend Estate,2023-06-14T03:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-14T03:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-14T03:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.64
414269,Shortlanesend Estate,2023-06-14T03:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.93
414269,Shortlanesend Estate,2023-06-14T03:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.12
414269,Shortlanesend Estate,2023-06-14T03:10:00.000+00:00,feeder,60.0,N Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-14T03:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-14T03:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-14T03:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,22.3
414269,Shortlanesend Estate,2023-06-14T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-14T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.86
414269,Shortlanesend Estate,2023-06-14T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-14T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.48
414269,Shortlanesend Estate,2023-06-14T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.37
414269,Shortlanesend Estate,2023-06-14T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.71
414269,Shortlanesend Estate,2023-06-14T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-14T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.7
414269,Shortlanesend Estate,2023-06-14T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-14T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-14T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.95
414269,Shortlanesend Estate,2023-06-14T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-14T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
414269,Shortlanesend Estate,2023-06-14T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.88
414269,Shortlanesend Estate,2023-06-14T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.07
414269,Shortlanesend Estate,2023-06-14T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.79
414269,Shortlanesend Estate,2023-06-14T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-14T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.6
414269,Shortlanesend Estate,2023-06-14T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
414269,Shortlanesend Estate,2023-06-14T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
414269,Shortlanesend Estate,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
414269,Shortlanesend Estate,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
414269,Shortlanesend Estate,2023-06-14T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
414269,Shortlanesend Estate,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
414269,Shortlanesend Estate,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.67
414269,Shortlanesend Estate,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
414269,Shortlanesend Estate,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
414269,Shortlanesend Estate,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
414269,Shortlanesend Estate,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.81
414269,Shortlanesend Estate,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
414269,Shortlanesend Estate,2023-06-14T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
414269,Shortlanesend Estate,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
414269,Shortlanesend Estate,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
414269,Shortlanesend Estate,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
414269,Shortlanesend Estate,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
414269,Shortlanesend Estate,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
414269,Shortlanesend Estate,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
414269,Shortlanesend Estate,2023-06-14T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
414269,Shortlanesend Estate,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
414269,Shortlanesend Estate,2023-06-14T03:10:00.000+00:00,transformer,,Temperature,C,33.8
414269,Shortlanesend Estate,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
414269,Shortlanesend Estate,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
414269,Shortlanesend Estate,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
414269,Shortlanesend Estate,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
414269,Shortlanesend Estate,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
414269,Shortlanesend Estate,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
414269,Shortlanesend Estate,2023-06-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
414269,Shortlanesend Estate,2023-06-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
414269,Shortlanesend Estate,2023-06-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
414269,Shortlanesend Estate,2023-06-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,22.03
414269,Shortlanesend Estate,2023-06-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.01
414269,Shortlanesend Estate,2023-06-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.1
414269,Shortlanesend Estate,2023-06-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
414269,Shortlanesend Estate,2023-06-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
414269,Shortlanesend Estate,2023-06-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
414269,Shortlanesend Estate,2023-06-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
414269,Shortlanesend Estate,2023-06-14T03:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.9
414269,Shortlanesend Estate,2023-06-14T03:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-14T03:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-14T03:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.82
414269,Shortlanesend Estate,2023-06-14T03:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.46
414269,Shortlanesend Estate,2023-06-14T03:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.26
414269,Shortlanesend Estate,2023-06-14T03:00:00.000+00:00,feeder,60.0,N Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-06-14T03:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-14T03:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,20.8
414269,Shortlanesend Estate,2023-06-14T03:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,19.4
414269,Shortlanesend Estate,2023-06-14T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-14T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-06-14T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-14T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.15
414269,Shortlanesend Estate,2023-06-14T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.79
414269,Shortlanesend Estate,2023-06-14T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.32
414269,Shortlanesend Estate,2023-06-14T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-14T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-14T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-14T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-14T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.87
414269,Shortlanesend Estate,2023-06-14T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-14T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-14T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.69
414269,Shortlanesend Estate,2023-06-14T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
414269,Shortlanesend Estate,2023-06-14T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.41
414269,Shortlanesend Estate,2023-06-14T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-14T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.4
414269,Shortlanesend Estate,2023-06-14T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
414269,Shortlanesend Estate,2023-06-14T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
414269,Shortlanesend Estate,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
414269,Shortlanesend Estate,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
414269,Shortlanesend Estate,2023-06-14T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
414269,Shortlanesend Estate,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
414269,Shortlanesend Estate,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
414269,Shortlanesend Estate,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.42
414269,Shortlanesend Estate,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.95
414269,Shortlanesend Estate,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
414269,Shortlanesend Estate,2023-06-14T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
414269,Shortlanesend Estate,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
414269,Shortlanesend Estate,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
