Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
414269,Shortlanesend Estate,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
414269,Shortlanesend Estate,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
414269,Shortlanesend Estate,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
414269,Shortlanesend Estate,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
414269,Shortlanesend Estate,2023-06-14T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
414269,Shortlanesend Estate,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
414269,Shortlanesend Estate,2023-06-14T03:00:00.000+00:00,transformer,,Temperature,C,33.8
414269,Shortlanesend Estate,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
414269,Shortlanesend Estate,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
414269,Shortlanesend Estate,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
414269,Shortlanesend Estate,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
414269,Shortlanesend Estate,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
414269,Shortlanesend Estate,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
414269,Shortlanesend Estate,2023-06-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
414269,Shortlanesend Estate,2023-06-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
414269,Shortlanesend Estate,2023-06-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
414269,Shortlanesend Estate,2023-06-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.99
414269,Shortlanesend Estate,2023-06-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.38
414269,Shortlanesend Estate,2023-06-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.83
414269,Shortlanesend Estate,2023-06-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
414269,Shortlanesend Estate,2023-06-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
414269,Shortlanesend Estate,2023-06-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
414269,Shortlanesend Estate,2023-06-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
414269,Shortlanesend Estate,2023-06-14T02:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.01
414269,Shortlanesend Estate,2023-06-14T02:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-06-14T02:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-14T02:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,1.83
414269,Shortlanesend Estate,2023-06-14T02:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.0
414269,Shortlanesend Estate,2023-06-14T02:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,2.68
414269,Shortlanesend Estate,2023-06-14T02:50:00.000+00:00,feeder,60.0,N Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-14T02:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-14T02:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-14T02:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-14T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-14T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.92
414269,Shortlanesend Estate,2023-06-14T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-14T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.68
414269,Shortlanesend Estate,2023-06-14T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.67
414269,Shortlanesend Estate,2023-06-14T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.96
414269,Shortlanesend Estate,2023-06-14T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-06-14T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.0
414269,Shortlanesend Estate,2023-06-14T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.8
414269,Shortlanesend Estate,2023-06-14T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-06-14T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
414269,Shortlanesend Estate,2023-06-14T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-14T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
414269,Shortlanesend Estate,2023-06-14T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.88
414269,Shortlanesend Estate,2023-06-14T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.68
414269,Shortlanesend Estate,2023-06-14T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.52
414269,Shortlanesend Estate,2023-06-14T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-14T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.2
414269,Shortlanesend Estate,2023-06-14T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-14T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
414269,Shortlanesend Estate,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
414269,Shortlanesend Estate,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
414269,Shortlanesend Estate,2023-06-14T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
414269,Shortlanesend Estate,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
414269,Shortlanesend Estate,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
414269,Shortlanesend Estate,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
414269,Shortlanesend Estate,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
414269,Shortlanesend Estate,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
414269,Shortlanesend Estate,2023-06-14T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
414269,Shortlanesend Estate,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.01
414269,Shortlanesend Estate,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
414269,Shortlanesend Estate,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
414269,Shortlanesend Estate,2023-06-14T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
414269,Shortlanesend Estate,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
414269,Shortlanesend Estate,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
414269,Shortlanesend Estate,2023-06-14T02:50:00.000+00:00,transformer,,Temperature,C,33.9
414269,Shortlanesend Estate,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
414269,Shortlanesend Estate,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
414269,Shortlanesend Estate,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
414269,Shortlanesend Estate,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
414269,Shortlanesend Estate,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
414269,Shortlanesend Estate,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
414269,Shortlanesend Estate,2023-06-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
414269,Shortlanesend Estate,2023-06-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
414269,Shortlanesend Estate,2023-06-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
414269,Shortlanesend Estate,2023-06-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,25.53
414269,Shortlanesend Estate,2023-06-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.54
414269,Shortlanesend Estate,2023-06-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.85
414269,Shortlanesend Estate,2023-06-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
414269,Shortlanesend Estate,2023-06-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
414269,Shortlanesend Estate,2023-06-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
414269,Shortlanesend Estate,2023-06-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
414269,Shortlanesend Estate,2023-06-14T02:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.91
414269,Shortlanesend Estate,2023-06-14T02:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-14T02:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-14T02:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,1.95
414269,Shortlanesend Estate,2023-06-14T02:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,0.98
414269,Shortlanesend Estate,2023-06-14T02:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.21
414269,Shortlanesend Estate,2023-06-14T02:40:00.000+00:00,feeder,60.0,N Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-14T02:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-14T02:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,4.5
414269,Shortlanesend Estate,2023-06-14T02:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,14.1
414269,Shortlanesend Estate,2023-06-14T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-14T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
414269,Shortlanesend Estate,2023-06-14T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-14T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.88
414269,Shortlanesend Estate,2023-06-14T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.97
414269,Shortlanesend Estate,2023-06-14T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.16
414269,Shortlanesend Estate,2023-06-14T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-14T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.9
414269,Shortlanesend Estate,2023-06-14T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.1
414269,Shortlanesend Estate,2023-06-14T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-14T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
414269,Shortlanesend Estate,2023-06-14T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-14T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.63
414269,Shortlanesend Estate,2023-06-14T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.94
414269,Shortlanesend Estate,2023-06-14T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.24
414269,Shortlanesend Estate,2023-06-14T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.71
414269,Shortlanesend Estate,2023-06-14T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-14T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.5
414269,Shortlanesend Estate,2023-06-14T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-14T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
414269,Shortlanesend Estate,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
414269,Shortlanesend Estate,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
414269,Shortlanesend Estate,2023-06-14T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
414269,Shortlanesend Estate,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
414269,Shortlanesend Estate,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
414269,Shortlanesend Estate,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
414269,Shortlanesend Estate,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
414269,Shortlanesend Estate,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.68
414269,Shortlanesend Estate,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.32
414269,Shortlanesend Estate,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
414269,Shortlanesend Estate,2023-06-14T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
414269,Shortlanesend Estate,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
414269,Shortlanesend Estate,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.69
414269,Shortlanesend Estate,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
414269,Shortlanesend Estate,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
414269,Shortlanesend Estate,2023-06-14T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
414269,Shortlanesend Estate,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
414269,Shortlanesend Estate,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
414269,Shortlanesend Estate,2023-06-14T02:40:00.000+00:00,transformer,,Temperature,C,33.9
414269,Shortlanesend Estate,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
414269,Shortlanesend Estate,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
414269,Shortlanesend Estate,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
414269,Shortlanesend Estate,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
414269,Shortlanesend Estate,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
414269,Shortlanesend Estate,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
414269,Shortlanesend Estate,2023-06-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
414269,Shortlanesend Estate,2023-06-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
414269,Shortlanesend Estate,2023-06-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
414269,Shortlanesend Estate,2023-06-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,25.86
414269,Shortlanesend Estate,2023-06-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.95
414269,Shortlanesend Estate,2023-06-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.38
414269,Shortlanesend Estate,2023-06-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
414269,Shortlanesend Estate,2023-06-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
414269,Shortlanesend Estate,2023-06-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
414269,Shortlanesend Estate,2023-06-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
414269,Shortlanesend Estate,2023-06-14T02:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.18
414269,Shortlanesend Estate,2023-06-14T02:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-14T02:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-14T02:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.59
414269,Shortlanesend Estate,2023-06-14T02:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.89
414269,Shortlanesend Estate,2023-06-14T02:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.03
414269,Shortlanesend Estate,2023-06-14T02:30:00.000+00:00,feeder,60.0,N Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-14T02:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,16.9
414269,Shortlanesend Estate,2023-06-14T02:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-14T02:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-14T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-14T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
414269,Shortlanesend Estate,2023-06-14T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-14T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.72
414269,Shortlanesend Estate,2023-06-14T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.03
414269,Shortlanesend Estate,2023-06-14T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.89
414269,Shortlanesend Estate,2023-06-14T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-14T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.1
414269,Shortlanesend Estate,2023-06-14T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.7
414269,Shortlanesend Estate,2023-06-14T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.1
414269,Shortlanesend Estate,2023-06-14T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.0
414269,Shortlanesend Estate,2023-06-14T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-14T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-14T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.61
414269,Shortlanesend Estate,2023-06-14T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
414269,Shortlanesend Estate,2023-06-14T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.78
414269,Shortlanesend Estate,2023-06-14T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-14T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.4
414269,Shortlanesend Estate,2023-06-14T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
414269,Shortlanesend Estate,2023-06-14T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
414269,Shortlanesend Estate,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
414269,Shortlanesend Estate,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
414269,Shortlanesend Estate,2023-06-14T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
414269,Shortlanesend Estate,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
414269,Shortlanesend Estate,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.8
414269,Shortlanesend Estate,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
414269,Shortlanesend Estate,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
414269,Shortlanesend Estate,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.38
414269,Shortlanesend Estate,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.94
414269,Shortlanesend Estate,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
414269,Shortlanesend Estate,2023-06-14T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
414269,Shortlanesend Estate,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
414269,Shortlanesend Estate,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
414269,Shortlanesend Estate,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
414269,Shortlanesend Estate,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.12
414269,Shortlanesend Estate,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
414269,Shortlanesend Estate,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.86
414269,Shortlanesend Estate,2023-06-14T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
414269,Shortlanesend Estate,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
414269,Shortlanesend Estate,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
414269,Shortlanesend Estate,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
414269,Shortlanesend Estate,2023-06-14T02:30:00.000+00:00,transformer,,Temperature,C,33.9
414269,Shortlanesend Estate,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
414269,Shortlanesend Estate,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
414269,Shortlanesend Estate,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
414269,Shortlanesend Estate,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
414269,Shortlanesend Estate,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
414269,Shortlanesend Estate,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
414269,Shortlanesend Estate,2023-06-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
414269,Shortlanesend Estate,2023-06-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
414269,Shortlanesend Estate,2023-06-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
414269,Shortlanesend Estate,2023-06-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,32.08
414269,Shortlanesend Estate,2023-06-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,22.77
414269,Shortlanesend Estate,2023-06-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.63
414269,Shortlanesend Estate,2023-06-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
414269,Shortlanesend Estate,2023-06-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
414269,Shortlanesend Estate,2023-06-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
414269,Shortlanesend Estate,2023-06-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
414269,Shortlanesend Estate,2023-06-14T02:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.05
414269,Shortlanesend Estate,2023-06-14T02:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-14T02:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-06-14T02:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.77
414269,Shortlanesend Estate,2023-06-14T02:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,0.97
414269,Shortlanesend Estate,2023-06-14T02:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.1
414269,Shortlanesend Estate,2023-06-14T02:20:00.000+00:00,feeder,60.0,N Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-14T02:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,20.5
414269,Shortlanesend Estate,2023-06-14T02:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,4.4
414269,Shortlanesend Estate,2023-06-14T02:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-14T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-14T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.92
414269,Shortlanesend Estate,2023-06-14T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-14T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.71
414269,Shortlanesend Estate,2023-06-14T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.93
414269,Shortlanesend Estate,2023-06-14T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.62
414269,Shortlanesend Estate,2023-06-14T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-14T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.1
414269,Shortlanesend Estate,2023-06-14T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.9
414269,Shortlanesend Estate,2023-06-14T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.2
414269,Shortlanesend Estate,2023-06-14T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
414269,Shortlanesend Estate,2023-06-14T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-14T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-14T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.83
414269,Shortlanesend Estate,2023-06-14T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.12
414269,Shortlanesend Estate,2023-06-14T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.8
414269,Shortlanesend Estate,2023-06-14T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
414269,Shortlanesend Estate,2023-06-14T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.0
414269,Shortlanesend Estate,2023-06-14T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-14T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
414269,Shortlanesend Estate,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
414269,Shortlanesend Estate,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.01
414269,Shortlanesend Estate,2023-06-14T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
414269,Shortlanesend Estate,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
414269,Shortlanesend Estate,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
414269,Shortlanesend Estate,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
414269,Shortlanesend Estate,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.68
414269,Shortlanesend Estate,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.58
414269,Shortlanesend Estate,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
414269,Shortlanesend Estate,2023-06-14T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
414269,Shortlanesend Estate,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
414269,Shortlanesend Estate,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
414269,Shortlanesend Estate,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.65
414269,Shortlanesend Estate,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
414269,Shortlanesend Estate,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
414269,Shortlanesend Estate,2023-06-14T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
414269,Shortlanesend Estate,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
414269,Shortlanesend Estate,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
414269,Shortlanesend Estate,2023-06-14T02:20:00.000+00:00,transformer,,Temperature,C,34.0
414269,Shortlanesend Estate,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
414269,Shortlanesend Estate,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
414269,Shortlanesend Estate,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
414269,Shortlanesend Estate,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
414269,Shortlanesend Estate,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
414269,Shortlanesend Estate,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
414269,Shortlanesend Estate,2023-06-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
414269,Shortlanesend Estate,2023-06-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
414269,Shortlanesend Estate,2023-06-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
414269,Shortlanesend Estate,2023-06-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,35.42
414269,Shortlanesend Estate,2023-06-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,20.49
414269,Shortlanesend Estate,2023-06-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.25
414269,Shortlanesend Estate,2023-06-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
414269,Shortlanesend Estate,2023-06-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
414269,Shortlanesend Estate,2023-06-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
414269,Shortlanesend Estate,2023-06-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
414269,Shortlanesend Estate,2023-06-14T02:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.99
414269,Shortlanesend Estate,2023-06-14T02:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-14T02:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.63
414269,Shortlanesend Estate,2023-06-14T02:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.93
414269,Shortlanesend Estate,2023-06-14T02:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.99
414269,Shortlanesend Estate,2023-06-14T02:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.44
414269,Shortlanesend Estate,2023-06-14T02:10:00.000+00:00,feeder,60.0,N Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-06-14T02:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-14T02:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-14T02:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,20.7
414269,Shortlanesend Estate,2023-06-14T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-14T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-06-14T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-14T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.87
414269,Shortlanesend Estate,2023-06-14T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.59
414269,Shortlanesend Estate,2023-06-14T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.13
414269,Shortlanesend Estate,2023-06-14T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-14T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-06-14T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.2
414269,Shortlanesend Estate,2023-06-14T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-14T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
414269,Shortlanesend Estate,2023-06-14T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
414269,Shortlanesend Estate,2023-06-14T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
414269,Shortlanesend Estate,2023-06-14T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.64
414269,Shortlanesend Estate,2023-06-14T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.13
414269,Shortlanesend Estate,2023-06-14T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.0
414269,Shortlanesend Estate,2023-06-14T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
414269,Shortlanesend Estate,2023-06-14T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.4
414269,Shortlanesend Estate,2023-06-14T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
414269,Shortlanesend Estate,2023-06-14T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
414269,Shortlanesend Estate,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.21
414269,Shortlanesend Estate,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
414269,Shortlanesend Estate,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.33
414269,Shortlanesend Estate,2023-06-14T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
414269,Shortlanesend Estate,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
414269,Shortlanesend Estate,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.86
414269,Shortlanesend Estate,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
414269,Shortlanesend Estate,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
414269,Shortlanesend Estate,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
414269,Shortlanesend Estate,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
414269,Shortlanesend Estate,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
414269,Shortlanesend Estate,2023-06-14T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
414269,Shortlanesend Estate,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
414269,Shortlanesend Estate,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.76
414269,Shortlanesend Estate,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
414269,Shortlanesend Estate,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
414269,Shortlanesend Estate,2023-06-14T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
414269,Shortlanesend Estate,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
414269,Shortlanesend Estate,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
414269,Shortlanesend Estate,2023-06-14T02:10:00.000+00:00,transformer,,Temperature,C,34.0
414269,Shortlanesend Estate,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
414269,Shortlanesend Estate,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
414269,Shortlanesend Estate,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
414269,Shortlanesend Estate,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
414269,Shortlanesend Estate,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
414269,Shortlanesend Estate,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
414269,Shortlanesend Estate,2023-06-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
414269,Shortlanesend Estate,2023-06-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
414269,Shortlanesend Estate,2023-06-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
414269,Shortlanesend Estate,2023-06-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,30.42
414269,Shortlanesend Estate,2023-06-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.35
414269,Shortlanesend Estate,2023-06-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.84
414269,Shortlanesend Estate,2023-06-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
414269,Shortlanesend Estate,2023-06-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
414269,Shortlanesend Estate,2023-06-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
414269,Shortlanesend Estate,2023-06-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
414269,Shortlanesend Estate,2023-06-14T02:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.89
414269,Shortlanesend Estate,2023-06-14T02:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-14T02:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.6
414269,Shortlanesend Estate,2023-06-14T02:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.75
414269,Shortlanesend Estate,2023-06-14T02:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.16
414269,Shortlanesend Estate,2023-06-14T02:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.29
414269,Shortlanesend Estate,2023-06-14T02:00:00.000+00:00,feeder,60.0,N Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-14T02:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-14T02:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-14T02:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,22.7
414269,Shortlanesend Estate,2023-06-14T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-14T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-14T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-14T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.79
414269,Shortlanesend Estate,2023-06-14T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.17
414269,Shortlanesend Estate,2023-06-14T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.65
414269,Shortlanesend Estate,2023-06-14T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.2
414269,Shortlanesend Estate,2023-06-14T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.5
414269,Shortlanesend Estate,2023-06-14T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.3
414269,Shortlanesend Estate,2023-06-14T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-14T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.71
414269,Shortlanesend Estate,2023-06-14T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-14T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-14T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.76
414269,Shortlanesend Estate,2023-06-14T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.55
414269,Shortlanesend Estate,2023-06-14T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.98
414269,Shortlanesend Estate,2023-06-14T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-06-14T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.5
414269,Shortlanesend Estate,2023-06-14T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-14T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
414269,Shortlanesend Estate,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.6
414269,Shortlanesend Estate,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
414269,Shortlanesend Estate,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
414269,Shortlanesend Estate,2023-06-14T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
414269,Shortlanesend Estate,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
414269,Shortlanesend Estate,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.89
414269,Shortlanesend Estate,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
414269,Shortlanesend Estate,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
414269,Shortlanesend Estate,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.96
414269,Shortlanesend Estate,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
414269,Shortlanesend Estate,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
414269,Shortlanesend Estate,2023-06-14T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
414269,Shortlanesend Estate,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
414269,Shortlanesend Estate,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
414269,Shortlanesend Estate,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
414269,Shortlanesend Estate,2023-06-14T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
414269,Shortlanesend Estate,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
414269,Shortlanesend Estate,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
414269,Shortlanesend Estate,2023-06-14T02:00:00.000+00:00,transformer,,Temperature,C,34.0
414269,Shortlanesend Estate,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
414269,Shortlanesend Estate,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
414269,Shortlanesend Estate,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
414269,Shortlanesend Estate,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
414269,Shortlanesend Estate,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
414269,Shortlanesend Estate,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
414269,Shortlanesend Estate,2023-06-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
414269,Shortlanesend Estate,2023-06-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
414269,Shortlanesend Estate,2023-06-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
414269,Shortlanesend Estate,2023-06-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,27.28
414269,Shortlanesend Estate,2023-06-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.12
414269,Shortlanesend Estate,2023-06-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
414269,Shortlanesend Estate,2023-06-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
414269,Shortlanesend Estate,2023-06-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
414269,Shortlanesend Estate,2023-06-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
414269,Shortlanesend Estate,2023-06-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
414269,Shortlanesend Estate,2023-06-14T01:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.18
414269,Shortlanesend Estate,2023-06-14T01:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-14T01:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-14T01:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.06
414269,Shortlanesend Estate,2023-06-14T01:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.41
414269,Shortlanesend Estate,2023-06-14T01:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.58
414269,Shortlanesend Estate,2023-06-14T01:50:00.000+00:00,feeder,60.0,N Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-14T01:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,21.2
414269,Shortlanesend Estate,2023-06-14T01:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-14T01:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,19.5
414269,Shortlanesend Estate,2023-06-14T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-14T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-14T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-14T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.96
414269,Shortlanesend Estate,2023-06-14T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.49
