Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-14T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.1
414269,Shortlanesend Estate,2023-06-14T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.8
414269,Shortlanesend Estate,2023-06-14T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-14T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.5
414269,Shortlanesend Estate,2023-06-14T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.9
414269,Shortlanesend Estate,2023-06-14T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
414269,Shortlanesend Estate,2023-06-14T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-14T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-14T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.24
414269,Shortlanesend Estate,2023-06-14T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.67
414269,Shortlanesend Estate,2023-06-14T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.06
414269,Shortlanesend Estate,2023-06-14T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
414269,Shortlanesend Estate,2023-06-14T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.9
414269,Shortlanesend Estate,2023-06-14T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-14T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.4
414269,Shortlanesend Estate,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
414269,Shortlanesend Estate,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.57
414269,Shortlanesend Estate,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
414269,Shortlanesend Estate,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
414269,Shortlanesend Estate,2023-06-14T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
414269,Shortlanesend Estate,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
414269,Shortlanesend Estate,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
414269,Shortlanesend Estate,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
414269,Shortlanesend Estate,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
414269,Shortlanesend Estate,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
414269,Shortlanesend Estate,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.05
414269,Shortlanesend Estate,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.99
414269,Shortlanesend Estate,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
414269,Shortlanesend Estate,2023-06-14T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
414269,Shortlanesend Estate,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
414269,Shortlanesend Estate,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
414269,Shortlanesend Estate,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
414269,Shortlanesend Estate,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.64
414269,Shortlanesend Estate,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.49
414269,Shortlanesend Estate,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
414269,Shortlanesend Estate,2023-06-14T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
414269,Shortlanesend Estate,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
414269,Shortlanesend Estate,2023-06-14T01:50:00.000+00:00,transformer,,Temperature,C,34.0
414269,Shortlanesend Estate,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
414269,Shortlanesend Estate,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
414269,Shortlanesend Estate,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
414269,Shortlanesend Estate,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
414269,Shortlanesend Estate,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
414269,Shortlanesend Estate,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
414269,Shortlanesend Estate,2023-06-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
414269,Shortlanesend Estate,2023-06-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
414269,Shortlanesend Estate,2023-06-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
414269,Shortlanesend Estate,2023-06-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,32.53
414269,Shortlanesend Estate,2023-06-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.44
414269,Shortlanesend Estate,2023-06-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,25.43
414269,Shortlanesend Estate,2023-06-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
414269,Shortlanesend Estate,2023-06-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
414269,Shortlanesend Estate,2023-06-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
414269,Shortlanesend Estate,2023-06-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
414269,Shortlanesend Estate,2023-06-14T01:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.26
414269,Shortlanesend Estate,2023-06-14T01:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-14T01:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-14T01:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.61
414269,Shortlanesend Estate,2023-06-14T01:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.51
414269,Shortlanesend Estate,2023-06-14T01:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.54
414269,Shortlanesend Estate,2023-06-14T01:40:00.000+00:00,feeder,60.0,N Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-14T01:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,23.5
414269,Shortlanesend Estate,2023-06-14T01:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-06-14T01:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,23.3
414269,Shortlanesend Estate,2023-06-14T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-14T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
414269,Shortlanesend Estate,2023-06-14T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-14T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.8
414269,Shortlanesend Estate,2023-06-14T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.19
414269,Shortlanesend Estate,2023-06-14T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.84
414269,Shortlanesend Estate,2023-06-14T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,38.2
414269,Shortlanesend Estate,2023-06-14T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-14T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.5
414269,Shortlanesend Estate,2023-06-14T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.9
414269,Shortlanesend Estate,2023-06-14T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.01
414269,Shortlanesend Estate,2023-06-14T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-14T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-14T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.33
414269,Shortlanesend Estate,2023-06-14T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
414269,Shortlanesend Estate,2023-06-14T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.91
414269,Shortlanesend Estate,2023-06-14T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.4
414269,Shortlanesend Estate,2023-06-14T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.0
414269,Shortlanesend Estate,2023-06-14T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
414269,Shortlanesend Estate,2023-06-14T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.3
414269,Shortlanesend Estate,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
414269,Shortlanesend Estate,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.84
414269,Shortlanesend Estate,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
414269,Shortlanesend Estate,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
414269,Shortlanesend Estate,2023-06-14T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
414269,Shortlanesend Estate,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
414269,Shortlanesend Estate,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
414269,Shortlanesend Estate,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
414269,Shortlanesend Estate,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.3
414269,Shortlanesend Estate,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.98
414269,Shortlanesend Estate,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
414269,Shortlanesend Estate,2023-06-14T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
414269,Shortlanesend Estate,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
414269,Shortlanesend Estate,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
414269,Shortlanesend Estate,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
414269,Shortlanesend Estate,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.46
414269,Shortlanesend Estate,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.49
414269,Shortlanesend Estate,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
414269,Shortlanesend Estate,2023-06-14T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
414269,Shortlanesend Estate,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
414269,Shortlanesend Estate,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
414269,Shortlanesend Estate,2023-06-14T01:40:00.000+00:00,transformer,,Temperature,C,34.1
414269,Shortlanesend Estate,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
414269,Shortlanesend Estate,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
414269,Shortlanesend Estate,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
414269,Shortlanesend Estate,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
414269,Shortlanesend Estate,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
414269,Shortlanesend Estate,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
414269,Shortlanesend Estate,2023-06-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
414269,Shortlanesend Estate,2023-06-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
414269,Shortlanesend Estate,2023-06-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
414269,Shortlanesend Estate,2023-06-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,32.35
414269,Shortlanesend Estate,2023-06-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.06
414269,Shortlanesend Estate,2023-06-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,31.57
414269,Shortlanesend Estate,2023-06-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
414269,Shortlanesend Estate,2023-06-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
414269,Shortlanesend Estate,2023-06-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
414269,Shortlanesend Estate,2023-06-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
414269,Shortlanesend Estate,2023-06-14T01:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.04
414269,Shortlanesend Estate,2023-06-14T01:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-06-14T01:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.9
414269,Shortlanesend Estate,2023-06-14T01:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.35
414269,Shortlanesend Estate,2023-06-14T01:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.99
414269,Shortlanesend Estate,2023-06-14T01:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.43
414269,Shortlanesend Estate,2023-06-14T01:30:00.000+00:00,feeder,60.0,N Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-14T01:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-06-14T01:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-14T01:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-14T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-14T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
414269,Shortlanesend Estate,2023-06-14T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.59
414269,Shortlanesend Estate,2023-06-14T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.97
414269,Shortlanesend Estate,2023-06-14T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.67
414269,Shortlanesend Estate,2023-06-14T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.21
414269,Shortlanesend Estate,2023-06-14T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,28.8
414269,Shortlanesend Estate,2023-06-14T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-14T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.4
414269,Shortlanesend Estate,2023-06-14T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.1
414269,Shortlanesend Estate,2023-06-14T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.05
414269,Shortlanesend Estate,2023-06-14T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-14T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
414269,Shortlanesend Estate,2023-06-14T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.21
414269,Shortlanesend Estate,2023-06-14T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.65
414269,Shortlanesend Estate,2023-06-14T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.25
414269,Shortlanesend Estate,2023-06-14T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
414269,Shortlanesend Estate,2023-06-14T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.8
414269,Shortlanesend Estate,2023-06-14T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-14T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.4
414269,Shortlanesend Estate,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
414269,Shortlanesend Estate,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.37
414269,Shortlanesend Estate,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
414269,Shortlanesend Estate,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
414269,Shortlanesend Estate,2023-06-14T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
414269,Shortlanesend Estate,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
414269,Shortlanesend Estate,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
414269,Shortlanesend Estate,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.53
414269,Shortlanesend Estate,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.79
414269,Shortlanesend Estate,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
414269,Shortlanesend Estate,2023-06-14T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
414269,Shortlanesend Estate,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
414269,Shortlanesend Estate,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
414269,Shortlanesend Estate,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
414269,Shortlanesend Estate,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
414269,Shortlanesend Estate,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.46
414269,Shortlanesend Estate,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
414269,Shortlanesend Estate,2023-06-14T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
414269,Shortlanesend Estate,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-14T01:30:00.000+00:00,transformer,,Temperature,C,34.1
414269,Shortlanesend Estate,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
414269,Shortlanesend Estate,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
414269,Shortlanesend Estate,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
414269,Shortlanesend Estate,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
414269,Shortlanesend Estate,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
414269,Shortlanesend Estate,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
414269,Shortlanesend Estate,2023-06-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
414269,Shortlanesend Estate,2023-06-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
414269,Shortlanesend Estate,2023-06-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
414269,Shortlanesend Estate,2023-06-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,29.86
414269,Shortlanesend Estate,2023-06-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.24
414269,Shortlanesend Estate,2023-06-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,27.01
414269,Shortlanesend Estate,2023-06-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
414269,Shortlanesend Estate,2023-06-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
414269,Shortlanesend Estate,2023-06-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
414269,Shortlanesend Estate,2023-06-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
414269,Shortlanesend Estate,2023-06-14T01:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.98
414269,Shortlanesend Estate,2023-06-14T01:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-14T01:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.9
414269,Shortlanesend Estate,2023-06-14T01:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.35
414269,Shortlanesend Estate,2023-06-14T01:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.06
414269,Shortlanesend Estate,2023-06-14T01:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.28
414269,Shortlanesend Estate,2023-06-14T01:20:00.000+00:00,feeder,60.0,N Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-14T01:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-14T01:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,24.9
414269,Shortlanesend Estate,2023-06-14T01:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-14T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-14T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
414269,Shortlanesend Estate,2023-06-14T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-14T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.01
414269,Shortlanesend Estate,2023-06-14T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.57
414269,Shortlanesend Estate,2023-06-14T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.53
414269,Shortlanesend Estate,2023-06-14T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.9
414269,Shortlanesend Estate,2023-06-14T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-14T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.0
414269,Shortlanesend Estate,2023-06-14T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.0
414269,Shortlanesend Estate,2023-06-14T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.87
414269,Shortlanesend Estate,2023-06-14T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-14T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
414269,Shortlanesend Estate,2023-06-14T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.41
414269,Shortlanesend Estate,2023-06-14T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.89
414269,Shortlanesend Estate,2023-06-14T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.56
414269,Shortlanesend Estate,2023-06-14T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
414269,Shortlanesend Estate,2023-06-14T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.8
414269,Shortlanesend Estate,2023-06-14T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-06-14T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.3
414269,Shortlanesend Estate,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.87
414269,Shortlanesend Estate,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.93
414269,Shortlanesend Estate,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
414269,Shortlanesend Estate,2023-06-14T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
414269,Shortlanesend Estate,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
414269,Shortlanesend Estate,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
414269,Shortlanesend Estate,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
414269,Shortlanesend Estate,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.95
414269,Shortlanesend Estate,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
414269,Shortlanesend Estate,2023-06-14T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
414269,Shortlanesend Estate,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
414269,Shortlanesend Estate,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
414269,Shortlanesend Estate,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.2
414269,Shortlanesend Estate,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
414269,Shortlanesend Estate,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
414269,Shortlanesend Estate,2023-06-14T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
414269,Shortlanesend Estate,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-14T01:20:00.000+00:00,transformer,,Temperature,C,34.1
414269,Shortlanesend Estate,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
414269,Shortlanesend Estate,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
414269,Shortlanesend Estate,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
414269,Shortlanesend Estate,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
414269,Shortlanesend Estate,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
414269,Shortlanesend Estate,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
414269,Shortlanesend Estate,2023-06-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
414269,Shortlanesend Estate,2023-06-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
414269,Shortlanesend Estate,2023-06-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
414269,Shortlanesend Estate,2023-06-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,27.47
414269,Shortlanesend Estate,2023-06-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,24.35
414269,Shortlanesend Estate,2023-06-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,26.33
414269,Shortlanesend Estate,2023-06-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
414269,Shortlanesend Estate,2023-06-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
414269,Shortlanesend Estate,2023-06-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
414269,Shortlanesend Estate,2023-06-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
414269,Shortlanesend Estate,2023-06-14T01:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.2
414269,Shortlanesend Estate,2023-06-14T01:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-14T01:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-14T01:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,8.27
414269,Shortlanesend Estate,2023-06-14T01:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.16
414269,Shortlanesend Estate,2023-06-14T01:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.44
414269,Shortlanesend Estate,2023-06-14T01:10:00.000+00:00,feeder,60.0,N Current (RMS),A,17.9
414269,Shortlanesend Estate,2023-06-14T01:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,34.2
414269,Shortlanesend Estate,2023-06-14T01:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-14T01:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,19.4
414269,Shortlanesend Estate,2023-06-14T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-14T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-14T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-14T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.01
414269,Shortlanesend Estate,2023-06-14T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.59
414269,Shortlanesend Estate,2023-06-14T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.3
414269,Shortlanesend Estate,2023-06-14T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.3
414269,Shortlanesend Estate,2023-06-14T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-14T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.0
414269,Shortlanesend Estate,2023-06-14T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.9
414269,Shortlanesend Estate,2023-06-14T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
414269,Shortlanesend Estate,2023-06-14T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
414269,Shortlanesend Estate,2023-06-14T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-14T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.62
414269,Shortlanesend Estate,2023-06-14T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
414269,Shortlanesend Estate,2023-06-14T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.11
414269,Shortlanesend Estate,2023-06-14T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
414269,Shortlanesend Estate,2023-06-14T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.3
414269,Shortlanesend Estate,2023-06-14T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-14T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.5
414269,Shortlanesend Estate,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
414269,Shortlanesend Estate,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
414269,Shortlanesend Estate,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
414269,Shortlanesend Estate,2023-06-14T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
414269,Shortlanesend Estate,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
414269,Shortlanesend Estate,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
414269,Shortlanesend Estate,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
414269,Shortlanesend Estate,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.24
414269,Shortlanesend Estate,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.55
414269,Shortlanesend Estate,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
414269,Shortlanesend Estate,2023-06-14T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
414269,Shortlanesend Estate,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
414269,Shortlanesend Estate,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
414269,Shortlanesend Estate,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
414269,Shortlanesend Estate,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
414269,Shortlanesend Estate,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
414269,Shortlanesend Estate,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
414269,Shortlanesend Estate,2023-06-14T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
414269,Shortlanesend Estate,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
414269,Shortlanesend Estate,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
414269,Shortlanesend Estate,2023-06-14T01:10:00.000+00:00,transformer,,Temperature,C,34.1
414269,Shortlanesend Estate,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
414269,Shortlanesend Estate,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
414269,Shortlanesend Estate,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
414269,Shortlanesend Estate,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
414269,Shortlanesend Estate,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
414269,Shortlanesend Estate,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
414269,Shortlanesend Estate,2023-06-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
414269,Shortlanesend Estate,2023-06-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
414269,Shortlanesend Estate,2023-06-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
414269,Shortlanesend Estate,2023-06-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,31.62
414269,Shortlanesend Estate,2023-06-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.43
414269,Shortlanesend Estate,2023-06-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,22.45
414269,Shortlanesend Estate,2023-06-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
414269,Shortlanesend Estate,2023-06-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
414269,Shortlanesend Estate,2023-06-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
414269,Shortlanesend Estate,2023-06-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
414269,Shortlanesend Estate,2023-06-14T01:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.28
414269,Shortlanesend Estate,2023-06-14T01:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-14T01:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-14T01:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,8.09
414269,Shortlanesend Estate,2023-06-14T01:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.21
414269,Shortlanesend Estate,2023-06-14T01:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.1
414269,Shortlanesend Estate,2023-06-14T01:00:00.000+00:00,feeder,60.0,N Current (RMS),A,19.5
414269,Shortlanesend Estate,2023-06-14T01:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,35.0
414269,Shortlanesend Estate,2023-06-14T01:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-14T01:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,23.7
414269,Shortlanesend Estate,2023-06-14T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-14T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.95
414269,Shortlanesend Estate,2023-06-14T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-14T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.92
414269,Shortlanesend Estate,2023-06-14T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.17
414269,Shortlanesend Estate,2023-06-14T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.03
414269,Shortlanesend Estate,2023-06-14T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-14T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-14T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.4
414269,Shortlanesend Estate,2023-06-14T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.6
414269,Shortlanesend Estate,2023-06-14T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.71
414269,Shortlanesend Estate,2023-06-14T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-14T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-14T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.19
414269,Shortlanesend Estate,2023-06-14T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.5
414269,Shortlanesend Estate,2023-06-14T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.75
414269,Shortlanesend Estate,2023-06-14T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
414269,Shortlanesend Estate,2023-06-14T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.7
414269,Shortlanesend Estate,2023-06-14T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-14T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
414269,Shortlanesend Estate,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
414269,Shortlanesend Estate,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.45
414269,Shortlanesend Estate,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.81
414269,Shortlanesend Estate,2023-06-14T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
414269,Shortlanesend Estate,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
414269,Shortlanesend Estate,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
414269,Shortlanesend Estate,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
414269,Shortlanesend Estate,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
414269,Shortlanesend Estate,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
414269,Shortlanesend Estate,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
414269,Shortlanesend Estate,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.74
414269,Shortlanesend Estate,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
414269,Shortlanesend Estate,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
414269,Shortlanesend Estate,2023-06-14T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
414269,Shortlanesend Estate,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
414269,Shortlanesend Estate,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
414269,Shortlanesend Estate,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
414269,Shortlanesend Estate,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.55
414269,Shortlanesend Estate,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
414269,Shortlanesend Estate,2023-06-14T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-06-14T01:00:00.000+00:00,transformer,,Temperature,C,34.1
414269,Shortlanesend Estate,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
414269,Shortlanesend Estate,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
414269,Shortlanesend Estate,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
414269,Shortlanesend Estate,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
414269,Shortlanesend Estate,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
414269,Shortlanesend Estate,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
414269,Shortlanesend Estate,2023-06-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
414269,Shortlanesend Estate,2023-06-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
414269,Shortlanesend Estate,2023-06-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
414269,Shortlanesend Estate,2023-06-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,25.13
414269,Shortlanesend Estate,2023-06-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.93
414269,Shortlanesend Estate,2023-06-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,25.63
414269,Shortlanesend Estate,2023-06-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
414269,Shortlanesend Estate,2023-06-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
414269,Shortlanesend Estate,2023-06-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
414269,Shortlanesend Estate,2023-06-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
414269,Shortlanesend Estate,2023-06-14T00:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.22
414269,Shortlanesend Estate,2023-06-14T00:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-14T00:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-06-14T00:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,8.96
414269,Shortlanesend Estate,2023-06-14T00:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.36
414269,Shortlanesend Estate,2023-06-14T00:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.62
414269,Shortlanesend Estate,2023-06-14T00:50:00.000+00:00,feeder,60.0,N Current (RMS),A,18.7
414269,Shortlanesend Estate,2023-06-14T00:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,36.7
414269,Shortlanesend Estate,2023-06-14T00:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-06-14T00:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,28.7
414269,Shortlanesend Estate,2023-06-14T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-14T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
414269,Shortlanesend Estate,2023-06-14T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-14T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.98
414269,Shortlanesend Estate,2023-06-14T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.67
414269,Shortlanesend Estate,2023-06-14T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.68
414269,Shortlanesend Estate,2023-06-14T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,30.8
414269,Shortlanesend Estate,2023-06-14T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-14T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.3
414269,Shortlanesend Estate,2023-06-14T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.6
414269,Shortlanesend Estate,2023-06-14T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.94
414269,Shortlanesend Estate,2023-06-14T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-14T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-14T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.93
414269,Shortlanesend Estate,2023-06-14T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
414269,Shortlanesend Estate,2023-06-14T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.19
414269,Shortlanesend Estate,2023-06-14T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.3
414269,Shortlanesend Estate,2023-06-14T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.5
414269,Shortlanesend Estate,2023-06-14T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
414269,Shortlanesend Estate,2023-06-14T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
414269,Shortlanesend Estate,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
414269,Shortlanesend Estate,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.86
414269,Shortlanesend Estate,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.3
414269,Shortlanesend Estate,2023-06-14T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
414269,Shortlanesend Estate,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
414269,Shortlanesend Estate,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
414269,Shortlanesend Estate,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
414269,Shortlanesend Estate,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
414269,Shortlanesend Estate,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.67
414269,Shortlanesend Estate,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.23
414269,Shortlanesend Estate,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
414269,Shortlanesend Estate,2023-06-14T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
414269,Shortlanesend Estate,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
414269,Shortlanesend Estate,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
414269,Shortlanesend Estate,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.45
414269,Shortlanesend Estate,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
