Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-14T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-06-14T00:50:00.000+00:00,transformer,,Temperature,C,34.2
414269,Shortlanesend Estate,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
414269,Shortlanesend Estate,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
414269,Shortlanesend Estate,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
414269,Shortlanesend Estate,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
414269,Shortlanesend Estate,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
414269,Shortlanesend Estate,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
414269,Shortlanesend Estate,2023-06-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
414269,Shortlanesend Estate,2023-06-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
414269,Shortlanesend Estate,2023-06-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
414269,Shortlanesend Estate,2023-06-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,25.36
414269,Shortlanesend Estate,2023-06-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,24.47
414269,Shortlanesend Estate,2023-06-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,27.16
414269,Shortlanesend Estate,2023-06-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
414269,Shortlanesend Estate,2023-06-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
414269,Shortlanesend Estate,2023-06-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
414269,Shortlanesend Estate,2023-06-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
414269,Shortlanesend Estate,2023-06-14T00:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.05
414269,Shortlanesend Estate,2023-06-14T00:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-14T00:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-14T00:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,9.71
414269,Shortlanesend Estate,2023-06-14T00:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.64
414269,Shortlanesend Estate,2023-06-14T00:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.04
414269,Shortlanesend Estate,2023-06-14T00:40:00.000+00:00,feeder,60.0,N Current (RMS),A,20.9
414269,Shortlanesend Estate,2023-06-14T00:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,39.8
414269,Shortlanesend Estate,2023-06-14T00:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,19.0
414269,Shortlanesend Estate,2023-06-14T00:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,29.7
414269,Shortlanesend Estate,2023-06-14T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-14T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
414269,Shortlanesend Estate,2023-06-14T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-14T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.86
414269,Shortlanesend Estate,2023-06-14T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.22
414269,Shortlanesend Estate,2023-06-14T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.19
414269,Shortlanesend Estate,2023-06-14T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,39.9
414269,Shortlanesend Estate,2023-06-14T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-14T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.1
414269,Shortlanesend Estate,2023-06-14T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.7
414269,Shortlanesend Estate,2023-06-14T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.73
414269,Shortlanesend Estate,2023-06-14T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
414269,Shortlanesend Estate,2023-06-14T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-14T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.99
414269,Shortlanesend Estate,2023-06-14T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.32
414269,Shortlanesend Estate,2023-06-14T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.49
414269,Shortlanesend Estate,2023-06-14T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.4
414269,Shortlanesend Estate,2023-06-14T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.2
414269,Shortlanesend Estate,2023-06-14T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-14T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
414269,Shortlanesend Estate,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.62
414269,Shortlanesend Estate,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
414269,Shortlanesend Estate,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.58
414269,Shortlanesend Estate,2023-06-14T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
414269,Shortlanesend Estate,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
414269,Shortlanesend Estate,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
414269,Shortlanesend Estate,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
414269,Shortlanesend Estate,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.36
414269,Shortlanesend Estate,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
414269,Shortlanesend Estate,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
414269,Shortlanesend Estate,2023-06-14T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
414269,Shortlanesend Estate,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
414269,Shortlanesend Estate,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.46
414269,Shortlanesend Estate,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
414269,Shortlanesend Estate,2023-06-14T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-06-14T00:40:00.000+00:00,transformer,,Temperature,C,34.2
414269,Shortlanesend Estate,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
414269,Shortlanesend Estate,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
414269,Shortlanesend Estate,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
414269,Shortlanesend Estate,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
414269,Shortlanesend Estate,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
414269,Shortlanesend Estate,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
414269,Shortlanesend Estate,2023-06-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
414269,Shortlanesend Estate,2023-06-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
414269,Shortlanesend Estate,2023-06-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
414269,Shortlanesend Estate,2023-06-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,32.37
414269,Shortlanesend Estate,2023-06-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.64
414269,Shortlanesend Estate,2023-06-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,31.12
414269,Shortlanesend Estate,2023-06-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
414269,Shortlanesend Estate,2023-06-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
414269,Shortlanesend Estate,2023-06-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
414269,Shortlanesend Estate,2023-06-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
414269,Shortlanesend Estate,2023-06-14T00:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.94
414269,Shortlanesend Estate,2023-06-14T00:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-14T00:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-14T00:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.32
414269,Shortlanesend Estate,2023-06-14T00:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.33
414269,Shortlanesend Estate,2023-06-14T00:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.39
414269,Shortlanesend Estate,2023-06-14T00:30:00.000+00:00,feeder,60.0,N Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-14T00:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,26.5
414269,Shortlanesend Estate,2023-06-14T00:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,17.5
414269,Shortlanesend Estate,2023-06-14T00:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,26.6
414269,Shortlanesend Estate,2023-06-14T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-14T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.02
414269,Shortlanesend Estate,2023-06-14T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-14T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.68
414269,Shortlanesend Estate,2023-06-14T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.36
414269,Shortlanesend Estate,2023-06-14T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.1
414269,Shortlanesend Estate,2023-06-14T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.4
414269,Shortlanesend Estate,2023-06-14T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-06-14T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.8
414269,Shortlanesend Estate,2023-06-14T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.2
414269,Shortlanesend Estate,2023-06-14T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
414269,Shortlanesend Estate,2023-06-14T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
414269,Shortlanesend Estate,2023-06-14T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.78
414269,Shortlanesend Estate,2023-06-14T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.24
414269,Shortlanesend Estate,2023-06-14T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.59
414269,Shortlanesend Estate,2023-06-14T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.38
414269,Shortlanesend Estate,2023-06-14T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
414269,Shortlanesend Estate,2023-06-14T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.2
414269,Shortlanesend Estate,2023-06-14T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-14T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.7
414269,Shortlanesend Estate,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
414269,Shortlanesend Estate,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
414269,Shortlanesend Estate,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
414269,Shortlanesend Estate,2023-06-14T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
414269,Shortlanesend Estate,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
414269,Shortlanesend Estate,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
414269,Shortlanesend Estate,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
414269,Shortlanesend Estate,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
414269,Shortlanesend Estate,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
414269,Shortlanesend Estate,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
414269,Shortlanesend Estate,2023-06-14T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
414269,Shortlanesend Estate,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
414269,Shortlanesend Estate,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
414269,Shortlanesend Estate,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
414269,Shortlanesend Estate,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
414269,Shortlanesend Estate,2023-06-14T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
414269,Shortlanesend Estate,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-14T00:30:00.000+00:00,transformer,,Temperature,C,34.3
414269,Shortlanesend Estate,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
414269,Shortlanesend Estate,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
414269,Shortlanesend Estate,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
414269,Shortlanesend Estate,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
414269,Shortlanesend Estate,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
414269,Shortlanesend Estate,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
414269,Shortlanesend Estate,2023-06-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
414269,Shortlanesend Estate,2023-06-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
414269,Shortlanesend Estate,2023-06-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
414269,Shortlanesend Estate,2023-06-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,26.01
414269,Shortlanesend Estate,2023-06-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,23.39
414269,Shortlanesend Estate,2023-06-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,28.37
414269,Shortlanesend Estate,2023-06-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
414269,Shortlanesend Estate,2023-06-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
414269,Shortlanesend Estate,2023-06-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
414269,Shortlanesend Estate,2023-06-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
414269,Shortlanesend Estate,2023-06-14T00:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.06
414269,Shortlanesend Estate,2023-06-14T00:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-14T00:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-14T00:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.49
414269,Shortlanesend Estate,2023-06-14T00:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.21
414269,Shortlanesend Estate,2023-06-14T00:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.87
414269,Shortlanesend Estate,2023-06-14T00:20:00.000+00:00,feeder,60.0,N Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-14T00:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,22.8
414269,Shortlanesend Estate,2023-06-14T00:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-14T00:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,24.1
414269,Shortlanesend Estate,2023-06-14T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-14T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-14T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-14T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.61
414269,Shortlanesend Estate,2023-06-14T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.75
414269,Shortlanesend Estate,2023-06-14T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.45
414269,Shortlanesend Estate,2023-06-14T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,30.7
414269,Shortlanesend Estate,2023-06-14T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-14T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.2
414269,Shortlanesend Estate,2023-06-14T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.4
414269,Shortlanesend Estate,2023-06-14T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
414269,Shortlanesend Estate,2023-06-14T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.79
414269,Shortlanesend Estate,2023-06-14T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.14
414269,Shortlanesend Estate,2023-06-14T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.2
414269,Shortlanesend Estate,2023-06-14T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.96
414269,Shortlanesend Estate,2023-06-14T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.62
414269,Shortlanesend Estate,2023-06-14T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.4
414269,Shortlanesend Estate,2023-06-14T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.7
414269,Shortlanesend Estate,2023-06-14T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
414269,Shortlanesend Estate,2023-06-14T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.7
414269,Shortlanesend Estate,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
414269,Shortlanesend Estate,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
414269,Shortlanesend Estate,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.09
414269,Shortlanesend Estate,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
414269,Shortlanesend Estate,2023-06-14T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
414269,Shortlanesend Estate,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
414269,Shortlanesend Estate,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
414269,Shortlanesend Estate,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
414269,Shortlanesend Estate,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.02
414269,Shortlanesend Estate,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.68
414269,Shortlanesend Estate,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
414269,Shortlanesend Estate,2023-06-14T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
414269,Shortlanesend Estate,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
414269,Shortlanesend Estate,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
414269,Shortlanesend Estate,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
414269,Shortlanesend Estate,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
414269,Shortlanesend Estate,2023-06-14T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
414269,Shortlanesend Estate,2023-06-14T00:20:00.000+00:00,transformer,,Temperature,C,34.3
414269,Shortlanesend Estate,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
414269,Shortlanesend Estate,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
414269,Shortlanesend Estate,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
414269,Shortlanesend Estate,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
414269,Shortlanesend Estate,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
414269,Shortlanesend Estate,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
414269,Shortlanesend Estate,2023-06-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
414269,Shortlanesend Estate,2023-06-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
414269,Shortlanesend Estate,2023-06-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,29.55
414269,Shortlanesend Estate,2023-06-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,30.81
414269,Shortlanesend Estate,2023-06-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,32.93
414269,Shortlanesend Estate,2023-06-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
414269,Shortlanesend Estate,2023-06-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
414269,Shortlanesend Estate,2023-06-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
414269,Shortlanesend Estate,2023-06-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
414269,Shortlanesend Estate,2023-06-14T00:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.12
414269,Shortlanesend Estate,2023-06-14T00:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-14T00:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.63
414269,Shortlanesend Estate,2023-06-14T00:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.58
414269,Shortlanesend Estate,2023-06-14T00:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.2
414269,Shortlanesend Estate,2023-06-14T00:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.12
414269,Shortlanesend Estate,2023-06-14T00:10:00.000+00:00,feeder,60.0,N Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-14T00:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,23.2
414269,Shortlanesend Estate,2023-06-14T00:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,17.1
414269,Shortlanesend Estate,2023-06-14T00:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,33.4
414269,Shortlanesend Estate,2023-06-14T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-14T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-14T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-14T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.47
414269,Shortlanesend Estate,2023-06-14T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.67
414269,Shortlanesend Estate,2023-06-14T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.98
414269,Shortlanesend Estate,2023-06-14T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,25.8
414269,Shortlanesend Estate,2023-06-14T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.6
414269,Shortlanesend Estate,2023-06-14T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.2
414269,Shortlanesend Estate,2023-06-14T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.6
414269,Shortlanesend Estate,2023-06-14T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
414269,Shortlanesend Estate,2023-06-14T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.77
414269,Shortlanesend Estate,2023-06-14T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.96
414269,Shortlanesend Estate,2023-06-14T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.07
414269,Shortlanesend Estate,2023-06-14T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.72
414269,Shortlanesend Estate,2023-06-14T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.0
414269,Shortlanesend Estate,2023-06-14T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.0
414269,Shortlanesend Estate,2023-06-14T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.6
414269,Shortlanesend Estate,2023-06-14T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
414269,Shortlanesend Estate,2023-06-14T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.0
414269,Shortlanesend Estate,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
414269,Shortlanesend Estate,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.73
414269,Shortlanesend Estate,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
414269,Shortlanesend Estate,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
414269,Shortlanesend Estate,2023-06-14T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
414269,Shortlanesend Estate,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
414269,Shortlanesend Estate,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
414269,Shortlanesend Estate,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
414269,Shortlanesend Estate,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
414269,Shortlanesend Estate,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.96
414269,Shortlanesend Estate,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.56
414269,Shortlanesend Estate,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
414269,Shortlanesend Estate,2023-06-14T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
414269,Shortlanesend Estate,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
414269,Shortlanesend Estate,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
414269,Shortlanesend Estate,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
414269,Shortlanesend Estate,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
414269,Shortlanesend Estate,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
414269,Shortlanesend Estate,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
414269,Shortlanesend Estate,2023-06-14T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
414269,Shortlanesend Estate,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-14T00:10:00.000+00:00,transformer,,Temperature,C,34.3
414269,Shortlanesend Estate,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
414269,Shortlanesend Estate,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
414269,Shortlanesend Estate,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
414269,Shortlanesend Estate,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
414269,Shortlanesend Estate,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
414269,Shortlanesend Estate,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
414269,Shortlanesend Estate,2023-06-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
414269,Shortlanesend Estate,2023-06-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
414269,Shortlanesend Estate,2023-06-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
414269,Shortlanesend Estate,2023-06-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,35.82
414269,Shortlanesend Estate,2023-06-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,32.39
414269,Shortlanesend Estate,2023-06-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,30.56
414269,Shortlanesend Estate,2023-06-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
414269,Shortlanesend Estate,2023-06-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
414269,Shortlanesend Estate,2023-06-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
414269,Shortlanesend Estate,2023-06-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
414269,Shortlanesend Estate,2023-06-14T00:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-06-14T00:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-14T00:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-14T00:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.14
414269,Shortlanesend Estate,2023-06-14T00:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.67
414269,Shortlanesend Estate,2023-06-14T00:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,10.2
414269,Shortlanesend Estate,2023-06-14T00:00:00.000+00:00,feeder,60.0,N Current (RMS),A,21.0
414269,Shortlanesend Estate,2023-06-14T00:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,29.6
414269,Shortlanesend Estate,2023-06-14T00:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,19.3
414269,Shortlanesend Estate,2023-06-14T00:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,42.1
414269,Shortlanesend Estate,2023-06-14T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-14T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
414269,Shortlanesend Estate,2023-06-14T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-14T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.5
414269,Shortlanesend Estate,2023-06-14T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.19
414269,Shortlanesend Estate,2023-06-14T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.34
414269,Shortlanesend Estate,2023-06-14T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,25.8
414269,Shortlanesend Estate,2023-06-14T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-14T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.5
414269,Shortlanesend Estate,2023-06-14T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.3
414269,Shortlanesend Estate,2023-06-14T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
414269,Shortlanesend Estate,2023-06-14T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-14T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.86
414269,Shortlanesend Estate,2023-06-14T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.98
414269,Shortlanesend Estate,2023-06-14T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.91
414269,Shortlanesend Estate,2023-06-14T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.87
414269,Shortlanesend Estate,2023-06-14T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
414269,Shortlanesend Estate,2023-06-14T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.4
414269,Shortlanesend Estate,2023-06-14T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-14T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.0
414269,Shortlanesend Estate,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
414269,Shortlanesend Estate,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
414269,Shortlanesend Estate,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.78
414269,Shortlanesend Estate,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
414269,Shortlanesend Estate,2023-06-14T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
414269,Shortlanesend Estate,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
414269,Shortlanesend Estate,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
414269,Shortlanesend Estate,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
414269,Shortlanesend Estate,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
414269,Shortlanesend Estate,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.91
414269,Shortlanesend Estate,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.28
414269,Shortlanesend Estate,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.26
414269,Shortlanesend Estate,2023-06-14T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
414269,Shortlanesend Estate,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
414269,Shortlanesend Estate,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.1
414269,Shortlanesend Estate,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
414269,Shortlanesend Estate,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
414269,Shortlanesend Estate,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
414269,Shortlanesend Estate,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
414269,Shortlanesend Estate,2023-06-14T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
414269,Shortlanesend Estate,2023-06-14T00:00:00.000+00:00,transformer,,Temperature,C,34.4
414269,Shortlanesend Estate,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
414269,Shortlanesend Estate,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
414269,Shortlanesend Estate,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
414269,Shortlanesend Estate,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
414269,Shortlanesend Estate,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
414269,Shortlanesend Estate,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
414269,Shortlanesend Estate,2023-06-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
414269,Shortlanesend Estate,2023-06-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
414269,Shortlanesend Estate,2023-06-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
414269,Shortlanesend Estate,2023-06-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,30.59
414269,Shortlanesend Estate,2023-06-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,39.85
414269,Shortlanesend Estate,2023-06-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,31.16
414269,Shortlanesend Estate,2023-06-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
414269,Shortlanesend Estate,2023-06-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
414269,Shortlanesend Estate,2023-06-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
414269,Shortlanesend Estate,2023-06-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
414269,Shortlanesend Estate,2023-06-13T23:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.8
414269,Shortlanesend Estate,2023-06-13T23:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-13T23:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-13T23:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,8.26
414269,Shortlanesend Estate,2023-06-13T23:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.65
414269,Shortlanesend Estate,2023-06-13T23:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,2.0
414269,Shortlanesend Estate,2023-06-13T23:50:00.000+00:00,feeder,60.0,N Current (RMS),A,28.7
414269,Shortlanesend Estate,2023-06-13T23:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,34.3
414269,Shortlanesend Estate,2023-06-13T23:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-13T23:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-13T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-13T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
414269,Shortlanesend Estate,2023-06-13T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-13T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.63
414269,Shortlanesend Estate,2023-06-13T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.21
414269,Shortlanesend Estate,2023-06-13T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.14
414269,Shortlanesend Estate,2023-06-13T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,26.5
414269,Shortlanesend Estate,2023-06-13T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-06-13T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-13T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.8
414269,Shortlanesend Estate,2023-06-13T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.74
414269,Shortlanesend Estate,2023-06-13T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-13T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.74
414269,Shortlanesend Estate,2023-06-13T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.49
414269,Shortlanesend Estate,2023-06-13T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.76
414269,Shortlanesend Estate,2023-06-13T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.22
414269,Shortlanesend Estate,2023-06-13T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-13T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.1
414269,Shortlanesend Estate,2023-06-13T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-13T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.71
414269,Shortlanesend Estate,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.54
414269,Shortlanesend Estate,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.86
414269,Shortlanesend Estate,2023-06-13T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
414269,Shortlanesend Estate,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.77
414269,Shortlanesend Estate,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
414269,Shortlanesend Estate,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
414269,Shortlanesend Estate,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.79
414269,Shortlanesend Estate,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.59
414269,Shortlanesend Estate,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
414269,Shortlanesend Estate,2023-06-13T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,52.7
414269,Shortlanesend Estate,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
414269,Shortlanesend Estate,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.6
414269,Shortlanesend Estate,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
414269,Shortlanesend Estate,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.98
414269,Shortlanesend Estate,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
414269,Shortlanesend Estate,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
414269,Shortlanesend Estate,2023-06-13T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
414269,Shortlanesend Estate,2023-06-13T23:50:00.000+00:00,transformer,,Temperature,C,34.4
414269,Shortlanesend Estate,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
414269,Shortlanesend Estate,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
414269,Shortlanesend Estate,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
414269,Shortlanesend Estate,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
414269,Shortlanesend Estate,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
414269,Shortlanesend Estate,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
414269,Shortlanesend Estate,2023-06-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
414269,Shortlanesend Estate,2023-06-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
414269,Shortlanesend Estate,2023-06-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
414269,Shortlanesend Estate,2023-06-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,25.86
414269,Shortlanesend Estate,2023-06-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,36.89
414269,Shortlanesend Estate,2023-06-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.8
414269,Shortlanesend Estate,2023-06-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
414269,Shortlanesend Estate,2023-06-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
414269,Shortlanesend Estate,2023-06-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
414269,Shortlanesend Estate,2023-06-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
414269,Shortlanesend Estate,2023-06-13T23:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.35
414269,Shortlanesend Estate,2023-06-13T23:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-13T23:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.63
414269,Shortlanesend Estate,2023-06-13T23:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.0
414269,Shortlanesend Estate,2023-06-13T23:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.61
414269,Shortlanesend Estate,2023-06-13T23:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,2.03
414269,Shortlanesend Estate,2023-06-13T23:40:00.000+00:00,feeder,60.0,N Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-13T23:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,25.5
414269,Shortlanesend Estate,2023-06-13T23:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-13T23:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-13T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-13T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-13T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-13T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.6
414269,Shortlanesend Estate,2023-06-13T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.59
414269,Shortlanesend Estate,2023-06-13T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.41
414269,Shortlanesend Estate,2023-06-13T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,30.3
414269,Shortlanesend Estate,2023-06-13T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-13T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-13T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.8
414269,Shortlanesend Estate,2023-06-13T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.98
