Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-13T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-13T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
414269,Shortlanesend Estate,2023-06-13T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.8
414269,Shortlanesend Estate,2023-06-13T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.77
414269,Shortlanesend Estate,2023-06-13T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.65
414269,Shortlanesend Estate,2023-06-13T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
414269,Shortlanesend Estate,2023-06-13T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.4
414269,Shortlanesend Estate,2023-06-13T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-06-13T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
414269,Shortlanesend Estate,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.2
414269,Shortlanesend Estate,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
414269,Shortlanesend Estate,2023-06-13T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
414269,Shortlanesend Estate,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
414269,Shortlanesend Estate,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
414269,Shortlanesend Estate,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
414269,Shortlanesend Estate,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
414269,Shortlanesend Estate,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.47
414269,Shortlanesend Estate,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.23
414269,Shortlanesend Estate,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
414269,Shortlanesend Estate,2023-06-13T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,57.6
414269,Shortlanesend Estate,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.7
414269,Shortlanesend Estate,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
414269,Shortlanesend Estate,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.52
414269,Shortlanesend Estate,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
414269,Shortlanesend Estate,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
414269,Shortlanesend Estate,2023-06-13T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
414269,Shortlanesend Estate,2023-06-13T23:40:00.000+00:00,transformer,,Temperature,C,34.4
414269,Shortlanesend Estate,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
414269,Shortlanesend Estate,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
414269,Shortlanesend Estate,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
414269,Shortlanesend Estate,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
414269,Shortlanesend Estate,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
414269,Shortlanesend Estate,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
414269,Shortlanesend Estate,2023-06-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
414269,Shortlanesend Estate,2023-06-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
414269,Shortlanesend Estate,2023-06-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
414269,Shortlanesend Estate,2023-06-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.31
414269,Shortlanesend Estate,2023-06-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,38.95
414269,Shortlanesend Estate,2023-06-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.21
414269,Shortlanesend Estate,2023-06-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,78.3
414269,Shortlanesend Estate,2023-06-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
414269,Shortlanesend Estate,2023-06-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
414269,Shortlanesend Estate,2023-06-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
414269,Shortlanesend Estate,2023-06-13T23:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.29
414269,Shortlanesend Estate,2023-06-13T23:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-13T23:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-13T23:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.84
414269,Shortlanesend Estate,2023-06-13T23:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.79
414269,Shortlanesend Estate,2023-06-13T23:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.29
414269,Shortlanesend Estate,2023-06-13T23:30:00.000+00:00,feeder,60.0,N Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-13T23:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,24.5
414269,Shortlanesend Estate,2023-06-13T23:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-13T23:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,15.1
414269,Shortlanesend Estate,2023-06-13T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-06-13T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-13T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-13T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.59
414269,Shortlanesend Estate,2023-06-13T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.59
414269,Shortlanesend Estate,2023-06-13T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.79
414269,Shortlanesend Estate,2023-06-13T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,38.3
414269,Shortlanesend Estate,2023-06-13T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.2
414269,Shortlanesend Estate,2023-06-13T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-13T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.3
414269,Shortlanesend Estate,2023-06-13T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.08
414269,Shortlanesend Estate,2023-06-13T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
414269,Shortlanesend Estate,2023-06-13T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.73
414269,Shortlanesend Estate,2023-06-13T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.22
414269,Shortlanesend Estate,2023-06-13T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.71
414269,Shortlanesend Estate,2023-06-13T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.96
414269,Shortlanesend Estate,2023-06-13T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
414269,Shortlanesend Estate,2023-06-13T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.5
414269,Shortlanesend Estate,2023-06-13T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
414269,Shortlanesend Estate,2023-06-13T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
414269,Shortlanesend Estate,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.19
414269,Shortlanesend Estate,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.66
414269,Shortlanesend Estate,2023-06-13T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
414269,Shortlanesend Estate,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
414269,Shortlanesend Estate,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
414269,Shortlanesend Estate,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
414269,Shortlanesend Estate,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
414269,Shortlanesend Estate,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
414269,Shortlanesend Estate,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
414269,Shortlanesend Estate,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.98
414269,Shortlanesend Estate,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.75
414269,Shortlanesend Estate,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
414269,Shortlanesend Estate,2023-06-13T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
414269,Shortlanesend Estate,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.5
414269,Shortlanesend Estate,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
414269,Shortlanesend Estate,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
414269,Shortlanesend Estate,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
414269,Shortlanesend Estate,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
414269,Shortlanesend Estate,2023-06-13T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
414269,Shortlanesend Estate,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
414269,Shortlanesend Estate,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
414269,Shortlanesend Estate,2023-06-13T23:30:00.000+00:00,transformer,,Temperature,C,34.5
414269,Shortlanesend Estate,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
414269,Shortlanesend Estate,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
414269,Shortlanesend Estate,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
414269,Shortlanesend Estate,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
414269,Shortlanesend Estate,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
414269,Shortlanesend Estate,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
414269,Shortlanesend Estate,2023-06-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
414269,Shortlanesend Estate,2023-06-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
414269,Shortlanesend Estate,2023-06-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
414269,Shortlanesend Estate,2023-06-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.16
414269,Shortlanesend Estate,2023-06-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,32.75
414269,Shortlanesend Estate,2023-06-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.88
414269,Shortlanesend Estate,2023-06-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
414269,Shortlanesend Estate,2023-06-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
414269,Shortlanesend Estate,2023-06-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
414269,Shortlanesend Estate,2023-06-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
414269,Shortlanesend Estate,2023-06-13T23:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.91
414269,Shortlanesend Estate,2023-06-13T23:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-13T23:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.6
414269,Shortlanesend Estate,2023-06-13T23:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.72
414269,Shortlanesend Estate,2023-06-13T23:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.23
414269,Shortlanesend Estate,2023-06-13T23:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,2.03
414269,Shortlanesend Estate,2023-06-13T23:20:00.000+00:00,feeder,60.0,N Current (RMS),A,19.5
414269,Shortlanesend Estate,2023-06-13T23:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,28.0
414269,Shortlanesend Estate,2023-06-13T23:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-13T23:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-13T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-13T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-13T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-13T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.76
414269,Shortlanesend Estate,2023-06-13T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.84
414269,Shortlanesend Estate,2023-06-13T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.46
414269,Shortlanesend Estate,2023-06-13T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,28.3
414269,Shortlanesend Estate,2023-06-13T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-13T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.8
414269,Shortlanesend Estate,2023-06-13T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.2
414269,Shortlanesend Estate,2023-06-13T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.78
414269,Shortlanesend Estate,2023-06-13T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-13T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-13T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.5
414269,Shortlanesend Estate,2023-06-13T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.84
414269,Shortlanesend Estate,2023-06-13T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.01
414269,Shortlanesend Estate,2023-06-13T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-13T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-13T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-06-13T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
414269,Shortlanesend Estate,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
414269,Shortlanesend Estate,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.29
414269,Shortlanesend Estate,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
414269,Shortlanesend Estate,2023-06-13T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
414269,Shortlanesend Estate,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
414269,Shortlanesend Estate,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
414269,Shortlanesend Estate,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
414269,Shortlanesend Estate,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
414269,Shortlanesend Estate,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
414269,Shortlanesend Estate,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
414269,Shortlanesend Estate,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.93
414269,Shortlanesend Estate,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
414269,Shortlanesend Estate,2023-06-13T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
414269,Shortlanesend Estate,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.3
414269,Shortlanesend Estate,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
414269,Shortlanesend Estate,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
414269,Shortlanesend Estate,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
414269,Shortlanesend Estate,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
414269,Shortlanesend Estate,2023-06-13T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
414269,Shortlanesend Estate,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
414269,Shortlanesend Estate,2023-06-13T23:20:00.000+00:00,transformer,,Temperature,C,34.5
414269,Shortlanesend Estate,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
414269,Shortlanesend Estate,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
414269,Shortlanesend Estate,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
414269,Shortlanesend Estate,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
414269,Shortlanesend Estate,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
414269,Shortlanesend Estate,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
414269,Shortlanesend Estate,2023-06-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
414269,Shortlanesend Estate,2023-06-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
414269,Shortlanesend Estate,2023-06-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
414269,Shortlanesend Estate,2023-06-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.83
414269,Shortlanesend Estate,2023-06-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,33.77
414269,Shortlanesend Estate,2023-06-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.91
414269,Shortlanesend Estate,2023-06-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
414269,Shortlanesend Estate,2023-06-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
414269,Shortlanesend Estate,2023-06-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
414269,Shortlanesend Estate,2023-06-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
414269,Shortlanesend Estate,2023-06-13T23:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.23
414269,Shortlanesend Estate,2023-06-13T23:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-13T23:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-13T23:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.52
414269,Shortlanesend Estate,2023-06-13T23:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.71
414269,Shortlanesend Estate,2023-06-13T23:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.19
414269,Shortlanesend Estate,2023-06-13T23:10:00.000+00:00,feeder,60.0,N Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-06-13T23:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,31.6
414269,Shortlanesend Estate,2023-06-13T23:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-13T23:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-13T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-13T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.67
414269,Shortlanesend Estate,2023-06-13T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-13T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.76
414269,Shortlanesend Estate,2023-06-13T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.1
414269,Shortlanesend Estate,2023-06-13T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.03
414269,Shortlanesend Estate,2023-06-13T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,48.0
414269,Shortlanesend Estate,2023-06-13T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-13T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.8
414269,Shortlanesend Estate,2023-06-13T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.9
414269,Shortlanesend Estate,2023-06-13T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
414269,Shortlanesend Estate,2023-06-13T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-13T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-13T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.5
414269,Shortlanesend Estate,2023-06-13T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.97
414269,Shortlanesend Estate,2023-06-13T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.58
414269,Shortlanesend Estate,2023-06-13T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-13T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-13T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-13T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
414269,Shortlanesend Estate,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.32
414269,Shortlanesend Estate,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.38
414269,Shortlanesend Estate,2023-06-13T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
414269,Shortlanesend Estate,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
414269,Shortlanesend Estate,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
414269,Shortlanesend Estate,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
414269,Shortlanesend Estate,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
414269,Shortlanesend Estate,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
414269,Shortlanesend Estate,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.01
414269,Shortlanesend Estate,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.68
414269,Shortlanesend Estate,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
414269,Shortlanesend Estate,2023-06-13T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
414269,Shortlanesend Estate,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
414269,Shortlanesend Estate,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.2
414269,Shortlanesend Estate,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
414269,Shortlanesend Estate,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
414269,Shortlanesend Estate,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.57
414269,Shortlanesend Estate,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
414269,Shortlanesend Estate,2023-06-13T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
414269,Shortlanesend Estate,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
414269,Shortlanesend Estate,2023-06-13T23:10:00.000+00:00,transformer,,Temperature,C,34.5
414269,Shortlanesend Estate,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
414269,Shortlanesend Estate,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
414269,Shortlanesend Estate,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
414269,Shortlanesend Estate,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
414269,Shortlanesend Estate,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
414269,Shortlanesend Estate,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
414269,Shortlanesend Estate,2023-06-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
414269,Shortlanesend Estate,2023-06-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
414269,Shortlanesend Estate,2023-06-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
414269,Shortlanesend Estate,2023-06-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,23.87
414269,Shortlanesend Estate,2023-06-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,34.35
414269,Shortlanesend Estate,2023-06-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,29.57
414269,Shortlanesend Estate,2023-06-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
414269,Shortlanesend Estate,2023-06-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
414269,Shortlanesend Estate,2023-06-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
414269,Shortlanesend Estate,2023-06-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
414269,Shortlanesend Estate,2023-06-13T23:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.46
414269,Shortlanesend Estate,2023-06-13T23:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-13T23:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-13T23:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,9.36
414269,Shortlanesend Estate,2023-06-13T23:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.0
414269,Shortlanesend Estate,2023-06-13T23:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.41
414269,Shortlanesend Estate,2023-06-13T23:00:00.000+00:00,feeder,60.0,N Current (RMS),A,23.7
414269,Shortlanesend Estate,2023-06-13T23:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,38.5
414269,Shortlanesend Estate,2023-06-13T23:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-13T23:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,22.2
414269,Shortlanesend Estate,2023-06-13T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
414269,Shortlanesend Estate,2023-06-13T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-13T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-13T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.62
414269,Shortlanesend Estate,2023-06-13T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.87
414269,Shortlanesend Estate,2023-06-13T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.65
414269,Shortlanesend Estate,2023-06-13T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,36.1
414269,Shortlanesend Estate,2023-06-13T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-13T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.1
414269,Shortlanesend Estate,2023-06-13T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.0
414269,Shortlanesend Estate,2023-06-13T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
414269,Shortlanesend Estate,2023-06-13T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-13T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.75
414269,Shortlanesend Estate,2023-06-13T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.62
414269,Shortlanesend Estate,2023-06-13T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.05
414269,Shortlanesend Estate,2023-06-13T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.95
414269,Shortlanesend Estate,2023-06-13T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-13T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.1
414269,Shortlanesend Estate,2023-06-13T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-13T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
414269,Shortlanesend Estate,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
414269,Shortlanesend Estate,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.22
414269,Shortlanesend Estate,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.07
414269,Shortlanesend Estate,2023-06-13T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
414269,Shortlanesend Estate,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
414269,Shortlanesend Estate,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
414269,Shortlanesend Estate,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
414269,Shortlanesend Estate,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.53
414269,Shortlanesend Estate,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.36
414269,Shortlanesend Estate,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.91
414269,Shortlanesend Estate,2023-06-13T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
414269,Shortlanesend Estate,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
414269,Shortlanesend Estate,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.8
414269,Shortlanesend Estate,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
414269,Shortlanesend Estate,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
414269,Shortlanesend Estate,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
414269,Shortlanesend Estate,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.61
414269,Shortlanesend Estate,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
414269,Shortlanesend Estate,2023-06-13T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
414269,Shortlanesend Estate,2023-06-13T23:00:00.000+00:00,transformer,,Temperature,C,34.6
414269,Shortlanesend Estate,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
414269,Shortlanesend Estate,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
414269,Shortlanesend Estate,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
414269,Shortlanesend Estate,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
414269,Shortlanesend Estate,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
414269,Shortlanesend Estate,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
414269,Shortlanesend Estate,2023-06-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
414269,Shortlanesend Estate,2023-06-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
414269,Shortlanesend Estate,2023-06-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
414269,Shortlanesend Estate,2023-06-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,30.46
414269,Shortlanesend Estate,2023-06-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,33.13
414269,Shortlanesend Estate,2023-06-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,29.62
414269,Shortlanesend Estate,2023-06-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
414269,Shortlanesend Estate,2023-06-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
414269,Shortlanesend Estate,2023-06-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
414269,Shortlanesend Estate,2023-06-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
414269,Shortlanesend Estate,2023-06-13T22:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.38
414269,Shortlanesend Estate,2023-06-13T22:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-13T22:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-13T22:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.75
414269,Shortlanesend Estate,2023-06-13T22:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.46
414269,Shortlanesend Estate,2023-06-13T22:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.57
414269,Shortlanesend Estate,2023-06-13T22:50:00.000+00:00,feeder,60.0,N Current (RMS),A,23.4
414269,Shortlanesend Estate,2023-06-13T22:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,32.6
414269,Shortlanesend Estate,2023-06-13T22:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-13T22:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,27.4
414269,Shortlanesend Estate,2023-06-13T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-13T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-13T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-13T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.77
414269,Shortlanesend Estate,2023-06-13T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.18
414269,Shortlanesend Estate,2023-06-13T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.93
414269,Shortlanesend Estate,2023-06-13T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.7
414269,Shortlanesend Estate,2023-06-13T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-13T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.2
414269,Shortlanesend Estate,2023-06-13T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.3
414269,Shortlanesend Estate,2023-06-13T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
414269,Shortlanesend Estate,2023-06-13T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-13T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.75
414269,Shortlanesend Estate,2023-06-13T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.36
414269,Shortlanesend Estate,2023-06-13T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.82
414269,Shortlanesend Estate,2023-06-13T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.21
414269,Shortlanesend Estate,2023-06-13T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-13T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
414269,Shortlanesend Estate,2023-06-13T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-13T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
414269,Shortlanesend Estate,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
414269,Shortlanesend Estate,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
414269,Shortlanesend Estate,2023-06-13T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
414269,Shortlanesend Estate,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
414269,Shortlanesend Estate,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
414269,Shortlanesend Estate,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
414269,Shortlanesend Estate,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.13
414269,Shortlanesend Estate,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.35
414269,Shortlanesend Estate,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
414269,Shortlanesend Estate,2023-06-13T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.8
414269,Shortlanesend Estate,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.7
414269,Shortlanesend Estate,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
414269,Shortlanesend Estate,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
414269,Shortlanesend Estate,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
414269,Shortlanesend Estate,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
414269,Shortlanesend Estate,2023-06-13T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
414269,Shortlanesend Estate,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
414269,Shortlanesend Estate,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
414269,Shortlanesend Estate,2023-06-13T22:50:00.000+00:00,transformer,,Temperature,C,34.6
414269,Shortlanesend Estate,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
414269,Shortlanesend Estate,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
414269,Shortlanesend Estate,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
414269,Shortlanesend Estate,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
414269,Shortlanesend Estate,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
414269,Shortlanesend Estate,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
414269,Shortlanesend Estate,2023-06-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
414269,Shortlanesend Estate,2023-06-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
414269,Shortlanesend Estate,2023-06-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-06-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.37
414269,Shortlanesend Estate,2023-06-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,30.85
414269,Shortlanesend Estate,2023-06-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.82
414269,Shortlanesend Estate,2023-06-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
414269,Shortlanesend Estate,2023-06-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
414269,Shortlanesend Estate,2023-06-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
414269,Shortlanesend Estate,2023-06-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
414269,Shortlanesend Estate,2023-06-13T22:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.24
414269,Shortlanesend Estate,2023-06-13T22:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-13T22:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-13T22:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.87
414269,Shortlanesend Estate,2023-06-13T22:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.48
414269,Shortlanesend Estate,2023-06-13T22:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.89
414269,Shortlanesend Estate,2023-06-13T22:40:00.000+00:00,feeder,60.0,N Current (RMS),A,22.3
414269,Shortlanesend Estate,2023-06-13T22:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,32.8
414269,Shortlanesend Estate,2023-06-13T22:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-13T22:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,24.2
414269,Shortlanesend Estate,2023-06-13T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-13T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
414269,Shortlanesend Estate,2023-06-13T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-13T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.08
414269,Shortlanesend Estate,2023-06-13T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.66
414269,Shortlanesend Estate,2023-06-13T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.95
414269,Shortlanesend Estate,2023-06-13T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-13T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-13T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.1
414269,Shortlanesend Estate,2023-06-13T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.4
414269,Shortlanesend Estate,2023-06-13T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.85
414269,Shortlanesend Estate,2023-06-13T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-13T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-13T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.22
414269,Shortlanesend Estate,2023-06-13T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
414269,Shortlanesend Estate,2023-06-13T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.01
414269,Shortlanesend Estate,2023-06-13T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-13T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-13T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-13T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
414269,Shortlanesend Estate,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
414269,Shortlanesend Estate,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.58
414269,Shortlanesend Estate,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
414269,Shortlanesend Estate,2023-06-13T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
414269,Shortlanesend Estate,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
414269,Shortlanesend Estate,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
414269,Shortlanesend Estate,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
414269,Shortlanesend Estate,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.47
414269,Shortlanesend Estate,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
414269,Shortlanesend Estate,2023-06-13T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.8
414269,Shortlanesend Estate,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.4
414269,Shortlanesend Estate,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
414269,Shortlanesend Estate,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.51
414269,Shortlanesend Estate,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
414269,Shortlanesend Estate,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
414269,Shortlanesend Estate,2023-06-13T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
414269,Shortlanesend Estate,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
414269,Shortlanesend Estate,2023-06-13T22:40:00.000+00:00,transformer,,Temperature,C,34.7
414269,Shortlanesend Estate,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
