Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
414269,Shortlanesend Estate,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
414269,Shortlanesend Estate,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
414269,Shortlanesend Estate,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
414269,Shortlanesend Estate,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
414269,Shortlanesend Estate,2023-06-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
414269,Shortlanesend Estate,2023-06-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
414269,Shortlanesend Estate,2023-06-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
414269,Shortlanesend Estate,2023-06-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.86
414269,Shortlanesend Estate,2023-06-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,30.7
414269,Shortlanesend Estate,2023-06-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.03
414269,Shortlanesend Estate,2023-06-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
414269,Shortlanesend Estate,2023-06-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
414269,Shortlanesend Estate,2023-06-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
414269,Shortlanesend Estate,2023-06-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
414269,Shortlanesend Estate,2023-06-13T22:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.23
414269,Shortlanesend Estate,2023-06-13T22:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-13T22:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-06-13T22:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.56
414269,Shortlanesend Estate,2023-06-13T22:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.67
414269,Shortlanesend Estate,2023-06-13T22:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.49
414269,Shortlanesend Estate,2023-06-13T22:30:00.000+00:00,feeder,60.0,N Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-13T22:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,27.3
414269,Shortlanesend Estate,2023-06-13T22:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-06-13T22:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,26.8
414269,Shortlanesend Estate,2023-06-13T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-13T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-13T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-13T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.21
414269,Shortlanesend Estate,2023-06-13T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.97
414269,Shortlanesend Estate,2023-06-13T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.2
414269,Shortlanesend Estate,2023-06-13T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-06-13T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-13T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.5
414269,Shortlanesend Estate,2023-06-13T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.6
414269,Shortlanesend Estate,2023-06-13T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.71
414269,Shortlanesend Estate,2023-06-13T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-13T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-13T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.52
414269,Shortlanesend Estate,2023-06-13T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.42
414269,Shortlanesend Estate,2023-06-13T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.65
414269,Shortlanesend Estate,2023-06-13T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
414269,Shortlanesend Estate,2023-06-13T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.3
414269,Shortlanesend Estate,2023-06-13T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-13T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.7
414269,Shortlanesend Estate,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
414269,Shortlanesend Estate,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.32
414269,Shortlanesend Estate,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.05
414269,Shortlanesend Estate,2023-06-13T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
414269,Shortlanesend Estate,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
414269,Shortlanesend Estate,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
414269,Shortlanesend Estate,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
414269,Shortlanesend Estate,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
414269,Shortlanesend Estate,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.15
414269,Shortlanesend Estate,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
414269,Shortlanesend Estate,2023-06-13T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
414269,Shortlanesend Estate,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.0
414269,Shortlanesend Estate,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
414269,Shortlanesend Estate,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.67
414269,Shortlanesend Estate,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
414269,Shortlanesend Estate,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
414269,Shortlanesend Estate,2023-06-13T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
414269,Shortlanesend Estate,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
414269,Shortlanesend Estate,2023-06-13T22:30:00.000+00:00,transformer,,Temperature,C,34.8
414269,Shortlanesend Estate,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
414269,Shortlanesend Estate,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
414269,Shortlanesend Estate,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
414269,Shortlanesend Estate,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
414269,Shortlanesend Estate,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
414269,Shortlanesend Estate,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
414269,Shortlanesend Estate,2023-06-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
414269,Shortlanesend Estate,2023-06-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
414269,Shortlanesend Estate,2023-06-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
414269,Shortlanesend Estate,2023-06-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.32
414269,Shortlanesend Estate,2023-06-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,28.45
414269,Shortlanesend Estate,2023-06-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,27.53
414269,Shortlanesend Estate,2023-06-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
414269,Shortlanesend Estate,2023-06-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
414269,Shortlanesend Estate,2023-06-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
414269,Shortlanesend Estate,2023-06-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
414269,Shortlanesend Estate,2023-06-13T22:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.49
414269,Shortlanesend Estate,2023-06-13T22:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-13T22:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-06-13T22:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.32
414269,Shortlanesend Estate,2023-06-13T22:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.61
414269,Shortlanesend Estate,2023-06-13T22:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.42
414269,Shortlanesend Estate,2023-06-13T22:20:00.000+00:00,feeder,60.0,N Current (RMS),A,21.0
414269,Shortlanesend Estate,2023-06-13T22:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,26.5
414269,Shortlanesend Estate,2023-06-13T22:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,7.2
414269,Shortlanesend Estate,2023-06-13T22:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,31.0
414269,Shortlanesend Estate,2023-06-13T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-13T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.96
414269,Shortlanesend Estate,2023-06-13T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.93
414269,Shortlanesend Estate,2023-06-13T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.14
414269,Shortlanesend Estate,2023-06-13T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.24
414269,Shortlanesend Estate,2023-06-13T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.24
414269,Shortlanesend Estate,2023-06-13T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,23.0
414269,Shortlanesend Estate,2023-06-13T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-13T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.4
414269,Shortlanesend Estate,2023-06-13T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.0
414269,Shortlanesend Estate,2023-06-13T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
414269,Shortlanesend Estate,2023-06-13T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-13T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-13T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.08
414269,Shortlanesend Estate,2023-06-13T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.27
414269,Shortlanesend Estate,2023-06-13T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.76
414269,Shortlanesend Estate,2023-06-13T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,40.7
414269,Shortlanesend Estate,2023-06-13T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
414269,Shortlanesend Estate,2023-06-13T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-13T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.8
414269,Shortlanesend Estate,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
414269,Shortlanesend Estate,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.37
414269,Shortlanesend Estate,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.67
414269,Shortlanesend Estate,2023-06-13T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
414269,Shortlanesend Estate,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
414269,Shortlanesend Estate,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
414269,Shortlanesend Estate,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
414269,Shortlanesend Estate,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.15
414269,Shortlanesend Estate,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.68
414269,Shortlanesend Estate,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
414269,Shortlanesend Estate,2023-06-13T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
414269,Shortlanesend Estate,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
414269,Shortlanesend Estate,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.4
414269,Shortlanesend Estate,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
414269,Shortlanesend Estate,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
414269,Shortlanesend Estate,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.39
414269,Shortlanesend Estate,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
414269,Shortlanesend Estate,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
414269,Shortlanesend Estate,2023-06-13T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
414269,Shortlanesend Estate,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-13T22:20:00.000+00:00,transformer,,Temperature,C,34.8
414269,Shortlanesend Estate,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
414269,Shortlanesend Estate,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
414269,Shortlanesend Estate,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
414269,Shortlanesend Estate,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
414269,Shortlanesend Estate,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
414269,Shortlanesend Estate,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
414269,Shortlanesend Estate,2023-06-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
414269,Shortlanesend Estate,2023-06-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
414269,Shortlanesend Estate,2023-06-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
414269,Shortlanesend Estate,2023-06-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.87
414269,Shortlanesend Estate,2023-06-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,26.98
414269,Shortlanesend Estate,2023-06-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,42.36
414269,Shortlanesend Estate,2023-06-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,88.3
414269,Shortlanesend Estate,2023-06-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
414269,Shortlanesend Estate,2023-06-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
414269,Shortlanesend Estate,2023-06-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
414269,Shortlanesend Estate,2023-06-13T22:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.26
414269,Shortlanesend Estate,2023-06-13T22:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-13T22:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-13T22:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.67
414269,Shortlanesend Estate,2023-06-13T22:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.03
414269,Shortlanesend Estate,2023-06-13T22:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.9
414269,Shortlanesend Estate,2023-06-13T22:10:00.000+00:00,feeder,60.0,N Current (RMS),A,20.4
414269,Shortlanesend Estate,2023-06-13T22:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,27.8
414269,Shortlanesend Estate,2023-06-13T22:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-13T22:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,21.5
414269,Shortlanesend Estate,2023-06-13T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-13T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-13T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.23
414269,Shortlanesend Estate,2023-06-13T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.87
414269,Shortlanesend Estate,2023-06-13T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.99
414269,Shortlanesend Estate,2023-06-13T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.25
414269,Shortlanesend Estate,2023-06-13T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,24.3
414269,Shortlanesend Estate,2023-06-13T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-13T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-13T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.8
414269,Shortlanesend Estate,2023-06-13T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
414269,Shortlanesend Estate,2023-06-13T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-13T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-13T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.52
414269,Shortlanesend Estate,2023-06-13T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.52
414269,Shortlanesend Estate,2023-06-13T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.44
414269,Shortlanesend Estate,2023-06-13T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-13T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-13T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-13T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
414269,Shortlanesend Estate,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
414269,Shortlanesend Estate,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.33
414269,Shortlanesend Estate,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.33
414269,Shortlanesend Estate,2023-06-13T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
414269,Shortlanesend Estate,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
414269,Shortlanesend Estate,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
414269,Shortlanesend Estate,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
414269,Shortlanesend Estate,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
414269,Shortlanesend Estate,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.69
414269,Shortlanesend Estate,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.11
414269,Shortlanesend Estate,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.22
414269,Shortlanesend Estate,2023-06-13T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.9
414269,Shortlanesend Estate,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
414269,Shortlanesend Estate,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.7
414269,Shortlanesend Estate,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
414269,Shortlanesend Estate,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
414269,Shortlanesend Estate,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
414269,Shortlanesend Estate,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
414269,Shortlanesend Estate,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
414269,Shortlanesend Estate,2023-06-13T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-13T22:10:00.000+00:00,transformer,,Temperature,C,34.8
414269,Shortlanesend Estate,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
414269,Shortlanesend Estate,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
414269,Shortlanesend Estate,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
414269,Shortlanesend Estate,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
414269,Shortlanesend Estate,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
414269,Shortlanesend Estate,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
414269,Shortlanesend Estate,2023-06-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
414269,Shortlanesend Estate,2023-06-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
414269,Shortlanesend Estate,2023-06-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
414269,Shortlanesend Estate,2023-06-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.22
414269,Shortlanesend Estate,2023-06-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,28.14
414269,Shortlanesend Estate,2023-06-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,30.08
414269,Shortlanesend Estate,2023-06-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
414269,Shortlanesend Estate,2023-06-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
414269,Shortlanesend Estate,2023-06-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
414269,Shortlanesend Estate,2023-06-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
414269,Shortlanesend Estate,2023-06-13T22:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.09
414269,Shortlanesend Estate,2023-06-13T22:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-13T22:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.59
414269,Shortlanesend Estate,2023-06-13T22:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.97
414269,Shortlanesend Estate,2023-06-13T22:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.5
414269,Shortlanesend Estate,2023-06-13T22:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.67
414269,Shortlanesend Estate,2023-06-13T22:00:00.000+00:00,feeder,60.0,N Current (RMS),A,19.9
414269,Shortlanesend Estate,2023-06-13T22:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,28.8
414269,Shortlanesend Estate,2023-06-13T22:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-13T22:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,20.6
414269,Shortlanesend Estate,2023-06-13T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-13T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-06-13T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-13T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.91
414269,Shortlanesend Estate,2023-06-13T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.27
414269,Shortlanesend Estate,2023-06-13T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.75
414269,Shortlanesend Estate,2023-06-13T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.7
414269,Shortlanesend Estate,2023-06-13T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-13T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-06-13T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.6
414269,Shortlanesend Estate,2023-06-13T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
414269,Shortlanesend Estate,2023-06-13T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-13T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-13T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.34
414269,Shortlanesend Estate,2023-06-13T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
414269,Shortlanesend Estate,2023-06-13T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.03
414269,Shortlanesend Estate,2023-06-13T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-13T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-06-13T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
414269,Shortlanesend Estate,2023-06-13T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
414269,Shortlanesend Estate,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
414269,Shortlanesend Estate,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
414269,Shortlanesend Estate,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.57
414269,Shortlanesend Estate,2023-06-13T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
414269,Shortlanesend Estate,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
414269,Shortlanesend Estate,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
414269,Shortlanesend Estate,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
414269,Shortlanesend Estate,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
414269,Shortlanesend Estate,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.99
414269,Shortlanesend Estate,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.66
414269,Shortlanesend Estate,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.95
414269,Shortlanesend Estate,2023-06-13T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,51.5
414269,Shortlanesend Estate,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.9
414269,Shortlanesend Estate,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
414269,Shortlanesend Estate,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
414269,Shortlanesend Estate,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
414269,Shortlanesend Estate,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
414269,Shortlanesend Estate,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
414269,Shortlanesend Estate,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
414269,Shortlanesend Estate,2023-06-13T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
414269,Shortlanesend Estate,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
414269,Shortlanesend Estate,2023-06-13T22:00:00.000+00:00,transformer,,Temperature,C,34.9
414269,Shortlanesend Estate,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
414269,Shortlanesend Estate,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
414269,Shortlanesend Estate,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
414269,Shortlanesend Estate,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
414269,Shortlanesend Estate,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
414269,Shortlanesend Estate,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
414269,Shortlanesend Estate,2023-06-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
414269,Shortlanesend Estate,2023-06-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
414269,Shortlanesend Estate,2023-06-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
414269,Shortlanesend Estate,2023-06-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.02
414269,Shortlanesend Estate,2023-06-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,26.74
414269,Shortlanesend Estate,2023-06-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.75
414269,Shortlanesend Estate,2023-06-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
414269,Shortlanesend Estate,2023-06-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
414269,Shortlanesend Estate,2023-06-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
414269,Shortlanesend Estate,2023-06-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
414269,Shortlanesend Estate,2023-06-13T21:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.18
414269,Shortlanesend Estate,2023-06-13T21:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-13T21:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-13T21:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.79
414269,Shortlanesend Estate,2023-06-13T21:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.5
414269,Shortlanesend Estate,2023-06-13T21:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.67
414269,Shortlanesend Estate,2023-06-13T21:50:00.000+00:00,feeder,60.0,N Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-13T21:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,21.4
414269,Shortlanesend Estate,2023-06-13T21:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-13T21:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,20.4
414269,Shortlanesend Estate,2023-06-13T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-13T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.14
414269,Shortlanesend Estate,2023-06-13T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-13T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.91
414269,Shortlanesend Estate,2023-06-13T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.64
414269,Shortlanesend Estate,2023-06-13T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.08
414269,Shortlanesend Estate,2023-06-13T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-13T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-13T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-13T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-13T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
414269,Shortlanesend Estate,2023-06-13T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
414269,Shortlanesend Estate,2023-06-13T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-13T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.6
414269,Shortlanesend Estate,2023-06-13T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
414269,Shortlanesend Estate,2023-06-13T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.03
414269,Shortlanesend Estate,2023-06-13T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
414269,Shortlanesend Estate,2023-06-13T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.6
414269,Shortlanesend Estate,2023-06-13T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-13T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.9
414269,Shortlanesend Estate,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
414269,Shortlanesend Estate,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
414269,Shortlanesend Estate,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.41
414269,Shortlanesend Estate,2023-06-13T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
414269,Shortlanesend Estate,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
414269,Shortlanesend Estate,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
414269,Shortlanesend Estate,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
414269,Shortlanesend Estate,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
414269,Shortlanesend Estate,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.45
414269,Shortlanesend Estate,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.49
414269,Shortlanesend Estate,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
414269,Shortlanesend Estate,2023-06-13T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,49.5
414269,Shortlanesend Estate,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.9
414269,Shortlanesend Estate,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
414269,Shortlanesend Estate,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
414269,Shortlanesend Estate,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
414269,Shortlanesend Estate,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
414269,Shortlanesend Estate,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
414269,Shortlanesend Estate,2023-06-13T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
414269,Shortlanesend Estate,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
414269,Shortlanesend Estate,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
414269,Shortlanesend Estate,2023-06-13T21:50:00.000+00:00,transformer,,Temperature,C,34.9
414269,Shortlanesend Estate,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
414269,Shortlanesend Estate,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
414269,Shortlanesend Estate,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
414269,Shortlanesend Estate,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
414269,Shortlanesend Estate,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
414269,Shortlanesend Estate,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
414269,Shortlanesend Estate,2023-06-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
414269,Shortlanesend Estate,2023-06-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
414269,Shortlanesend Estate,2023-06-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
414269,Shortlanesend Estate,2023-06-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.94
414269,Shortlanesend Estate,2023-06-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,26.16
414269,Shortlanesend Estate,2023-06-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.96
414269,Shortlanesend Estate,2023-06-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
414269,Shortlanesend Estate,2023-06-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
414269,Shortlanesend Estate,2023-06-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
414269,Shortlanesend Estate,2023-06-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
414269,Shortlanesend Estate,2023-06-13T21:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.26
414269,Shortlanesend Estate,2023-06-13T21:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-13T21:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.92
414269,Shortlanesend Estate,2023-06-13T21:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.75
414269,Shortlanesend Estate,2023-06-13T21:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.12
414269,Shortlanesend Estate,2023-06-13T21:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.9
414269,Shortlanesend Estate,2023-06-13T21:40:00.000+00:00,feeder,60.0,N Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-13T21:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-13T21:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-13T21:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,16.9
414269,Shortlanesend Estate,2023-06-13T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-13T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.38
414269,Shortlanesend Estate,2023-06-13T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-13T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.74
414269,Shortlanesend Estate,2023-06-13T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.21
414269,Shortlanesend Estate,2023-06-13T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.22
414269,Shortlanesend Estate,2023-06-13T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.9
414269,Shortlanesend Estate,2023-06-13T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-06-13T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.1
414269,Shortlanesend Estate,2023-06-13T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-13T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
414269,Shortlanesend Estate,2023-06-13T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
414269,Shortlanesend Estate,2023-06-13T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-13T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.81
414269,Shortlanesend Estate,2023-06-13T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
414269,Shortlanesend Estate,2023-06-13T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.85
414269,Shortlanesend Estate,2023-06-13T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.3
414269,Shortlanesend Estate,2023-06-13T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.8
414269,Shortlanesend Estate,2023-06-13T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
414269,Shortlanesend Estate,2023-06-13T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.8
414269,Shortlanesend Estate,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
414269,Shortlanesend Estate,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
414269,Shortlanesend Estate,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.76
414269,Shortlanesend Estate,2023-06-13T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
414269,Shortlanesend Estate,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
414269,Shortlanesend Estate,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
414269,Shortlanesend Estate,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.3
414269,Shortlanesend Estate,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.61
414269,Shortlanesend Estate,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
414269,Shortlanesend Estate,2023-06-13T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,50.0
414269,Shortlanesend Estate,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
414269,Shortlanesend Estate,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.9
414269,Shortlanesend Estate,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
414269,Shortlanesend Estate,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
414269,Shortlanesend Estate,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
414269,Shortlanesend Estate,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
414269,Shortlanesend Estate,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
414269,Shortlanesend Estate,2023-06-13T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
414269,Shortlanesend Estate,2023-06-13T21:40:00.000+00:00,transformer,,Temperature,C,35.0
414269,Shortlanesend Estate,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
414269,Shortlanesend Estate,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
414269,Shortlanesend Estate,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
414269,Shortlanesend Estate,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
414269,Shortlanesend Estate,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
414269,Shortlanesend Estate,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
414269,Shortlanesend Estate,2023-06-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
414269,Shortlanesend Estate,2023-06-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
414269,Shortlanesend Estate,2023-06-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
414269,Shortlanesend Estate,2023-06-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,28.84
414269,Shortlanesend Estate,2023-06-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,27.23
414269,Shortlanesend Estate,2023-06-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,20.56
414269,Shortlanesend Estate,2023-06-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
414269,Shortlanesend Estate,2023-06-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
414269,Shortlanesend Estate,2023-06-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
414269,Shortlanesend Estate,2023-06-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
414269,Shortlanesend Estate,2023-06-13T21:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.45
414269,Shortlanesend Estate,2023-06-13T21:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-13T21:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.95
414269,Shortlanesend Estate,2023-06-13T21:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.67
414269,Shortlanesend Estate,2023-06-13T21:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.32
414269,Shortlanesend Estate,2023-06-13T21:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.53
414269,Shortlanesend Estate,2023-06-13T21:30:00.000+00:00,feeder,60.0,N Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-13T21:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-13T21:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-13T21:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-13T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-13T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.15
414269,Shortlanesend Estate,2023-06-13T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-13T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.53
414269,Shortlanesend Estate,2023-06-13T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.56
414269,Shortlanesend Estate,2023-06-13T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.44
414269,Shortlanesend Estate,2023-06-13T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-13T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-13T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-13T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-13T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.87
414269,Shortlanesend Estate,2023-06-13T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-13T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.65
414269,Shortlanesend Estate,2023-06-13T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.55
414269,Shortlanesend Estate,2023-06-13T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.46
414269,Shortlanesend Estate,2023-06-13T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.39
