Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-13T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-13T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.5
414269,Shortlanesend Estate,2023-06-13T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
414269,Shortlanesend Estate,2023-06-13T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
414269,Shortlanesend Estate,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
414269,Shortlanesend Estate,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
414269,Shortlanesend Estate,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
414269,Shortlanesend Estate,2023-06-13T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
414269,Shortlanesend Estate,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
414269,Shortlanesend Estate,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
414269,Shortlanesend Estate,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
414269,Shortlanesend Estate,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.41
414269,Shortlanesend Estate,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.44
414269,Shortlanesend Estate,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.8
414269,Shortlanesend Estate,2023-06-13T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,61.5
414269,Shortlanesend Estate,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
414269,Shortlanesend Estate,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.6
414269,Shortlanesend Estate,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
414269,Shortlanesend Estate,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
414269,Shortlanesend Estate,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
414269,Shortlanesend Estate,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
414269,Shortlanesend Estate,2023-06-13T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
414269,Shortlanesend Estate,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-13T21:30:00.000+00:00,transformer,,Temperature,C,35.0
414269,Shortlanesend Estate,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
414269,Shortlanesend Estate,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
414269,Shortlanesend Estate,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
414269,Shortlanesend Estate,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
414269,Shortlanesend Estate,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
414269,Shortlanesend Estate,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
414269,Shortlanesend Estate,2023-06-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
414269,Shortlanesend Estate,2023-06-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
414269,Shortlanesend Estate,2023-06-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
414269,Shortlanesend Estate,2023-06-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.11
414269,Shortlanesend Estate,2023-06-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,32.54
414269,Shortlanesend Estate,2023-06-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.42
414269,Shortlanesend Estate,2023-06-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
414269,Shortlanesend Estate,2023-06-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
414269,Shortlanesend Estate,2023-06-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
414269,Shortlanesend Estate,2023-06-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
414269,Shortlanesend Estate,2023-06-13T21:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.24
414269,Shortlanesend Estate,2023-06-13T21:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-13T21:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-06-13T21:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.94
414269,Shortlanesend Estate,2023-06-13T21:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.56
414269,Shortlanesend Estate,2023-06-13T21:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.78
414269,Shortlanesend Estate,2023-06-13T21:20:00.000+00:00,feeder,60.0,N Current (RMS),A,19.6
414269,Shortlanesend Estate,2023-06-13T21:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,29.4
414269,Shortlanesend Estate,2023-06-13T21:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-13T21:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-13T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-13T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-13T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-13T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.09
414269,Shortlanesend Estate,2023-06-13T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.01
414269,Shortlanesend Estate,2023-06-13T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.67
414269,Shortlanesend Estate,2023-06-13T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-13T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-13T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-13T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-13T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.25
414269,Shortlanesend Estate,2023-06-13T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-13T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
414269,Shortlanesend Estate,2023-06-13T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.16
414269,Shortlanesend Estate,2023-06-13T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.43
414269,Shortlanesend Estate,2023-06-13T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.25
414269,Shortlanesend Estate,2023-06-13T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
414269,Shortlanesend Estate,2023-06-13T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.1
414269,Shortlanesend Estate,2023-06-13T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-13T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.3
414269,Shortlanesend Estate,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.42
414269,Shortlanesend Estate,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
414269,Shortlanesend Estate,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.37
414269,Shortlanesend Estate,2023-06-13T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
414269,Shortlanesend Estate,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.1
414269,Shortlanesend Estate,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
414269,Shortlanesend Estate,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
414269,Shortlanesend Estate,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
414269,Shortlanesend Estate,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.44
414269,Shortlanesend Estate,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.3
414269,Shortlanesend Estate,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
414269,Shortlanesend Estate,2023-06-13T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
414269,Shortlanesend Estate,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.7
414269,Shortlanesend Estate,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
414269,Shortlanesend Estate,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
414269,Shortlanesend Estate,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
414269,Shortlanesend Estate,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
414269,Shortlanesend Estate,2023-06-13T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
414269,Shortlanesend Estate,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-13T21:20:00.000+00:00,transformer,,Temperature,C,35.1
414269,Shortlanesend Estate,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
414269,Shortlanesend Estate,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
414269,Shortlanesend Estate,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
414269,Shortlanesend Estate,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
414269,Shortlanesend Estate,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
414269,Shortlanesend Estate,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
414269,Shortlanesend Estate,2023-06-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
414269,Shortlanesend Estate,2023-06-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
414269,Shortlanesend Estate,2023-06-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
414269,Shortlanesend Estate,2023-06-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,31.92
414269,Shortlanesend Estate,2023-06-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.63
414269,Shortlanesend Estate,2023-06-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.05
414269,Shortlanesend Estate,2023-06-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
414269,Shortlanesend Estate,2023-06-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
414269,Shortlanesend Estate,2023-06-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
414269,Shortlanesend Estate,2023-06-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
414269,Shortlanesend Estate,2023-06-13T21:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.37
414269,Shortlanesend Estate,2023-06-13T21:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-13T21:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-13T21:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.43
414269,Shortlanesend Estate,2023-06-13T21:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.24
414269,Shortlanesend Estate,2023-06-13T21:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.65
414269,Shortlanesend Estate,2023-06-13T21:10:00.000+00:00,feeder,60.0,N Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-13T21:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,27.6
414269,Shortlanesend Estate,2023-06-13T21:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,13.3
414269,Shortlanesend Estate,2023-06-13T21:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,19.4
414269,Shortlanesend Estate,2023-06-13T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-13T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
414269,Shortlanesend Estate,2023-06-13T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-13T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.57
414269,Shortlanesend Estate,2023-06-13T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.22
414269,Shortlanesend Estate,2023-06-13T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.31
414269,Shortlanesend Estate,2023-06-13T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-13T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-13T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.3
414269,Shortlanesend Estate,2023-06-13T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-13T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.06
414269,Shortlanesend Estate,2023-06-13T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-13T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-13T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.81
414269,Shortlanesend Estate,2023-06-13T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.35
414269,Shortlanesend Estate,2023-06-13T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.43
414269,Shortlanesend Estate,2023-06-13T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
414269,Shortlanesend Estate,2023-06-13T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.2
414269,Shortlanesend Estate,2023-06-13T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-06-13T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.5
414269,Shortlanesend Estate,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
414269,Shortlanesend Estate,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
414269,Shortlanesend Estate,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
414269,Shortlanesend Estate,2023-06-13T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
414269,Shortlanesend Estate,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
414269,Shortlanesend Estate,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
414269,Shortlanesend Estate,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
414269,Shortlanesend Estate,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.03
414269,Shortlanesend Estate,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.5
414269,Shortlanesend Estate,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
414269,Shortlanesend Estate,2023-06-13T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
414269,Shortlanesend Estate,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.6
414269,Shortlanesend Estate,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
414269,Shortlanesend Estate,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
414269,Shortlanesend Estate,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
414269,Shortlanesend Estate,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
414269,Shortlanesend Estate,2023-06-13T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
414269,Shortlanesend Estate,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-13T21:10:00.000+00:00,transformer,,Temperature,C,35.1
414269,Shortlanesend Estate,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
414269,Shortlanesend Estate,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
414269,Shortlanesend Estate,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
414269,Shortlanesend Estate,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
414269,Shortlanesend Estate,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
414269,Shortlanesend Estate,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
414269,Shortlanesend Estate,2023-06-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
414269,Shortlanesend Estate,2023-06-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
414269,Shortlanesend Estate,2023-06-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
414269,Shortlanesend Estate,2023-06-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,26.62
414269,Shortlanesend Estate,2023-06-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.09
414269,Shortlanesend Estate,2023-06-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.29
414269,Shortlanesend Estate,2023-06-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
414269,Shortlanesend Estate,2023-06-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
414269,Shortlanesend Estate,2023-06-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
414269,Shortlanesend Estate,2023-06-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
414269,Shortlanesend Estate,2023-06-13T21:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.43
414269,Shortlanesend Estate,2023-06-13T21:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-13T21:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-06-13T21:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.15
414269,Shortlanesend Estate,2023-06-13T21:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.81
414269,Shortlanesend Estate,2023-06-13T21:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.27
414269,Shortlanesend Estate,2023-06-13T21:00:00.000+00:00,feeder,60.0,N Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-13T21:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,22.7
414269,Shortlanesend Estate,2023-06-13T21:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-06-13T21:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,27.2
414269,Shortlanesend Estate,2023-06-13T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-13T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.18
414269,Shortlanesend Estate,2023-06-13T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-13T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.61
414269,Shortlanesend Estate,2023-06-13T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.72
414269,Shortlanesend Estate,2023-06-13T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.66
414269,Shortlanesend Estate,2023-06-13T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.3
414269,Shortlanesend Estate,2023-06-13T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-13T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.7
414269,Shortlanesend Estate,2023-06-13T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.1
414269,Shortlanesend Estate,2023-06-13T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.94
414269,Shortlanesend Estate,2023-06-13T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-13T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-13T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.08
414269,Shortlanesend Estate,2023-06-13T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.67
414269,Shortlanesend Estate,2023-06-13T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.85
414269,Shortlanesend Estate,2023-06-13T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
414269,Shortlanesend Estate,2023-06-13T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.7
414269,Shortlanesend Estate,2023-06-13T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-06-13T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
414269,Shortlanesend Estate,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.73
414269,Shortlanesend Estate,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.15
414269,Shortlanesend Estate,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
414269,Shortlanesend Estate,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.88
414269,Shortlanesend Estate,2023-06-13T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
414269,Shortlanesend Estate,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.1
414269,Shortlanesend Estate,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
414269,Shortlanesend Estate,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
414269,Shortlanesend Estate,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.72
414269,Shortlanesend Estate,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.28
414269,Shortlanesend Estate,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
414269,Shortlanesend Estate,2023-06-13T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,52.8
414269,Shortlanesend Estate,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
414269,Shortlanesend Estate,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.8
414269,Shortlanesend Estate,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
414269,Shortlanesend Estate,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
414269,Shortlanesend Estate,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
414269,Shortlanesend Estate,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
414269,Shortlanesend Estate,2023-06-13T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-13T21:00:00.000+00:00,transformer,,Temperature,C,35.2
414269,Shortlanesend Estate,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
414269,Shortlanesend Estate,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
414269,Shortlanesend Estate,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
414269,Shortlanesend Estate,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
414269,Shortlanesend Estate,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
414269,Shortlanesend Estate,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
414269,Shortlanesend Estate,2023-06-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
414269,Shortlanesend Estate,2023-06-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
414269,Shortlanesend Estate,2023-06-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
414269,Shortlanesend Estate,2023-06-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,34.56
414269,Shortlanesend Estate,2023-06-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,30.32
414269,Shortlanesend Estate,2023-06-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.88
414269,Shortlanesend Estate,2023-06-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
414269,Shortlanesend Estate,2023-06-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
414269,Shortlanesend Estate,2023-06-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
414269,Shortlanesend Estate,2023-06-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
414269,Shortlanesend Estate,2023-06-13T20:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.31
414269,Shortlanesend Estate,2023-06-13T20:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-13T20:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-06-13T20:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.3
414269,Shortlanesend Estate,2023-06-13T20:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.4
414269,Shortlanesend Estate,2023-06-13T20:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.94
414269,Shortlanesend Estate,2023-06-13T20:50:00.000+00:00,feeder,60.0,N Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-06-13T20:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,27.2
414269,Shortlanesend Estate,2023-06-13T20:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-13T20:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,23.3
414269,Shortlanesend Estate,2023-06-13T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-13T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.05
414269,Shortlanesend Estate,2023-06-13T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-13T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.9
414269,Shortlanesend Estate,2023-06-13T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.91
414269,Shortlanesend Estate,2023-06-13T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.39
414269,Shortlanesend Estate,2023-06-13T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-13T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.6
414269,Shortlanesend Estate,2023-06-13T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.5
414269,Shortlanesend Estate,2023-06-13T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.5
414269,Shortlanesend Estate,2023-06-13T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.78
414269,Shortlanesend Estate,2023-06-13T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-13T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
414269,Shortlanesend Estate,2023-06-13T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.18
414269,Shortlanesend Estate,2023-06-13T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.91
414269,Shortlanesend Estate,2023-06-13T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.93
414269,Shortlanesend Estate,2023-06-13T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
414269,Shortlanesend Estate,2023-06-13T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.1
414269,Shortlanesend Estate,2023-06-13T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
414269,Shortlanesend Estate,2023-06-13T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
414269,Shortlanesend Estate,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.88
414269,Shortlanesend Estate,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
414269,Shortlanesend Estate,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.39
414269,Shortlanesend Estate,2023-06-13T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
414269,Shortlanesend Estate,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.7
414269,Shortlanesend Estate,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
414269,Shortlanesend Estate,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
414269,Shortlanesend Estate,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
414269,Shortlanesend Estate,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
414269,Shortlanesend Estate,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
414269,Shortlanesend Estate,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.21
414269,Shortlanesend Estate,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.62
414269,Shortlanesend Estate,2023-06-13T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
414269,Shortlanesend Estate,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
414269,Shortlanesend Estate,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.6
414269,Shortlanesend Estate,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
414269,Shortlanesend Estate,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
414269,Shortlanesend Estate,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
414269,Shortlanesend Estate,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
414269,Shortlanesend Estate,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
414269,Shortlanesend Estate,2023-06-13T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-13T20:50:00.000+00:00,transformer,,Temperature,C,35.3
414269,Shortlanesend Estate,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
414269,Shortlanesend Estate,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
414269,Shortlanesend Estate,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
414269,Shortlanesend Estate,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
414269,Shortlanesend Estate,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
414269,Shortlanesend Estate,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
414269,Shortlanesend Estate,2023-06-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
414269,Shortlanesend Estate,2023-06-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
414269,Shortlanesend Estate,2023-06-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
414269,Shortlanesend Estate,2023-06-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.76
414269,Shortlanesend Estate,2023-06-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,30.26
414269,Shortlanesend Estate,2023-06-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.06
414269,Shortlanesend Estate,2023-06-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
414269,Shortlanesend Estate,2023-06-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
414269,Shortlanesend Estate,2023-06-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
414269,Shortlanesend Estate,2023-06-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
414269,Shortlanesend Estate,2023-06-13T20:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.17
414269,Shortlanesend Estate,2023-06-13T20:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-13T20:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.8
414269,Shortlanesend Estate,2023-06-13T20:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.74
414269,Shortlanesend Estate,2023-06-13T20:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.51
414269,Shortlanesend Estate,2023-06-13T20:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.13
414269,Shortlanesend Estate,2023-06-13T20:40:00.000+00:00,feeder,60.0,N Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-13T20:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,25.5
414269,Shortlanesend Estate,2023-06-13T20:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-13T20:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-13T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-13T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-13T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-13T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.89
414269,Shortlanesend Estate,2023-06-13T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.99
414269,Shortlanesend Estate,2023-06-13T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.54
414269,Shortlanesend Estate,2023-06-13T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.7
414269,Shortlanesend Estate,2023-06-13T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.2
414269,Shortlanesend Estate,2023-06-13T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.0
414269,Shortlanesend Estate,2023-06-13T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-06-13T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
414269,Shortlanesend Estate,2023-06-13T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-13T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.84
414269,Shortlanesend Estate,2023-06-13T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.89
414269,Shortlanesend Estate,2023-06-13T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.38
414269,Shortlanesend Estate,2023-06-13T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.48
414269,Shortlanesend Estate,2023-06-13T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
414269,Shortlanesend Estate,2023-06-13T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.8
414269,Shortlanesend Estate,2023-06-13T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
414269,Shortlanesend Estate,2023-06-13T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
414269,Shortlanesend Estate,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.38
414269,Shortlanesend Estate,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
414269,Shortlanesend Estate,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.52
414269,Shortlanesend Estate,2023-06-13T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
414269,Shortlanesend Estate,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
414269,Shortlanesend Estate,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
414269,Shortlanesend Estate,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
414269,Shortlanesend Estate,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
414269,Shortlanesend Estate,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
414269,Shortlanesend Estate,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.42
414269,Shortlanesend Estate,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.68
414269,Shortlanesend Estate,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.35
414269,Shortlanesend Estate,2023-06-13T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
414269,Shortlanesend Estate,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
414269,Shortlanesend Estate,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.4
414269,Shortlanesend Estate,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
414269,Shortlanesend Estate,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
414269,Shortlanesend Estate,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
414269,Shortlanesend Estate,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
414269,Shortlanesend Estate,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.15
414269,Shortlanesend Estate,2023-06-13T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
414269,Shortlanesend Estate,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
414269,Shortlanesend Estate,2023-06-13T20:40:00.000+00:00,transformer,,Temperature,C,35.3
414269,Shortlanesend Estate,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
414269,Shortlanesend Estate,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
414269,Shortlanesend Estate,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
414269,Shortlanesend Estate,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
414269,Shortlanesend Estate,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
414269,Shortlanesend Estate,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
414269,Shortlanesend Estate,2023-06-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
414269,Shortlanesend Estate,2023-06-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
414269,Shortlanesend Estate,2023-06-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
414269,Shortlanesend Estate,2023-06-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,29.97
414269,Shortlanesend Estate,2023-06-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.58
414269,Shortlanesend Estate,2023-06-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,30.18
414269,Shortlanesend Estate,2023-06-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
414269,Shortlanesend Estate,2023-06-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
414269,Shortlanesend Estate,2023-06-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
414269,Shortlanesend Estate,2023-06-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
414269,Shortlanesend Estate,2023-06-13T20:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.46
414269,Shortlanesend Estate,2023-06-13T20:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.59
414269,Shortlanesend Estate,2023-06-13T20:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.95
414269,Shortlanesend Estate,2023-06-13T20:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.86
414269,Shortlanesend Estate,2023-06-13T20:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.7
414269,Shortlanesend Estate,2023-06-13T20:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.25
414269,Shortlanesend Estate,2023-06-13T20:30:00.000+00:00,feeder,60.0,N Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-13T20:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,17.7
414269,Shortlanesend Estate,2023-06-13T20:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-13T20:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-06-13T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-13T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-13T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-13T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.48
414269,Shortlanesend Estate,2023-06-13T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.24
414269,Shortlanesend Estate,2023-06-13T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.96
414269,Shortlanesend Estate,2023-06-13T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-13T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-13T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.3
414269,Shortlanesend Estate,2023-06-13T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.8
414269,Shortlanesend Estate,2023-06-13T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
414269,Shortlanesend Estate,2023-06-13T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-13T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.04
414269,Shortlanesend Estate,2023-06-13T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.46
414269,Shortlanesend Estate,2023-06-13T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.13
414269,Shortlanesend Estate,2023-06-13T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.04
414269,Shortlanesend Estate,2023-06-13T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-13T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.6
414269,Shortlanesend Estate,2023-06-13T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
414269,Shortlanesend Estate,2023-06-13T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
414269,Shortlanesend Estate,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
414269,Shortlanesend Estate,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
414269,Shortlanesend Estate,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.4
414269,Shortlanesend Estate,2023-06-13T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
414269,Shortlanesend Estate,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
414269,Shortlanesend Estate,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
414269,Shortlanesend Estate,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
414269,Shortlanesend Estate,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.39
414269,Shortlanesend Estate,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.54
414269,Shortlanesend Estate,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.35
414269,Shortlanesend Estate,2023-06-13T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.7
414269,Shortlanesend Estate,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
414269,Shortlanesend Estate,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.2
414269,Shortlanesend Estate,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
414269,Shortlanesend Estate,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
414269,Shortlanesend Estate,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
414269,Shortlanesend Estate,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.46
414269,Shortlanesend Estate,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
414269,Shortlanesend Estate,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
414269,Shortlanesend Estate,2023-06-13T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
414269,Shortlanesend Estate,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
414269,Shortlanesend Estate,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
414269,Shortlanesend Estate,2023-06-13T20:30:00.000+00:00,transformer,,Temperature,C,35.4
414269,Shortlanesend Estate,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
414269,Shortlanesend Estate,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
414269,Shortlanesend Estate,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
414269,Shortlanesend Estate,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
414269,Shortlanesend Estate,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
414269,Shortlanesend Estate,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
