Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
414269,Shortlanesend Estate,2023-06-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
414269,Shortlanesend Estate,2023-06-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-06-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,31.91
414269,Shortlanesend Estate,2023-06-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,31.73
414269,Shortlanesend Estate,2023-06-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
414269,Shortlanesend Estate,2023-06-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
414269,Shortlanesend Estate,2023-06-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
414269,Shortlanesend Estate,2023-06-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
414269,Shortlanesend Estate,2023-06-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
414269,Shortlanesend Estate,2023-06-13T20:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.39
414269,Shortlanesend Estate,2023-06-13T20:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-13T20:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.8
414269,Shortlanesend Estate,2023-06-13T20:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.85
414269,Shortlanesend Estate,2023-06-13T20:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.36
414269,Shortlanesend Estate,2023-06-13T20:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.78
414269,Shortlanesend Estate,2023-06-13T20:20:00.000+00:00,feeder,60.0,N Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-06-13T20:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,22.2
414269,Shortlanesend Estate,2023-06-13T20:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-13T20:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-13T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-13T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
414269,Shortlanesend Estate,2023-06-13T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-13T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.79
414269,Shortlanesend Estate,2023-06-13T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.59
414269,Shortlanesend Estate,2023-06-13T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.64
414269,Shortlanesend Estate,2023-06-13T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,21.1
414269,Shortlanesend Estate,2023-06-13T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-06-13T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-13T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.0
414269,Shortlanesend Estate,2023-06-13T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
414269,Shortlanesend Estate,2023-06-13T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-13T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.94
414269,Shortlanesend Estate,2023-06-13T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.0
414269,Shortlanesend Estate,2023-06-13T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.82
414269,Shortlanesend Estate,2023-06-13T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.3
414269,Shortlanesend Estate,2023-06-13T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
414269,Shortlanesend Estate,2023-06-13T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.8
414269,Shortlanesend Estate,2023-06-13T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-13T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.1
414269,Shortlanesend Estate,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
414269,Shortlanesend Estate,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.62
414269,Shortlanesend Estate,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.06
414269,Shortlanesend Estate,2023-06-13T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
414269,Shortlanesend Estate,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.7
414269,Shortlanesend Estate,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
414269,Shortlanesend Estate,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
414269,Shortlanesend Estate,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.05
414269,Shortlanesend Estate,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.62
414269,Shortlanesend Estate,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.16
414269,Shortlanesend Estate,2023-06-13T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,65.2
414269,Shortlanesend Estate,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.0
414269,Shortlanesend Estate,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.2
414269,Shortlanesend Estate,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
414269,Shortlanesend Estate,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
414269,Shortlanesend Estate,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.9
414269,Shortlanesend Estate,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
414269,Shortlanesend Estate,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
414269,Shortlanesend Estate,2023-06-13T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
414269,Shortlanesend Estate,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
414269,Shortlanesend Estate,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-13T20:20:00.000+00:00,transformer,,Temperature,C,35.4
414269,Shortlanesend Estate,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
414269,Shortlanesend Estate,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
414269,Shortlanesend Estate,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
414269,Shortlanesend Estate,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
414269,Shortlanesend Estate,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
414269,Shortlanesend Estate,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
414269,Shortlanesend Estate,2023-06-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
414269,Shortlanesend Estate,2023-06-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
414269,Shortlanesend Estate,2023-06-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
414269,Shortlanesend Estate,2023-06-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.89
414269,Shortlanesend Estate,2023-06-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,36.17
414269,Shortlanesend Estate,2023-06-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,42.28
414269,Shortlanesend Estate,2023-06-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,84.2
414269,Shortlanesend Estate,2023-06-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
414269,Shortlanesend Estate,2023-06-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
414269,Shortlanesend Estate,2023-06-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
414269,Shortlanesend Estate,2023-06-13T20:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.13
414269,Shortlanesend Estate,2023-06-13T20:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-13T20:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-13T20:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.82
414269,Shortlanesend Estate,2023-06-13T20:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.99
414269,Shortlanesend Estate,2023-06-13T20:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.42
414269,Shortlanesend Estate,2023-06-13T20:10:00.000+00:00,feeder,60.0,N Current (RMS),A,24.3
414269,Shortlanesend Estate,2023-06-13T20:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,33.7
414269,Shortlanesend Estate,2023-06-13T20:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-13T20:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-06-13T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-06-13T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-06-13T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-13T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.61
414269,Shortlanesend Estate,2023-06-13T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.93
414269,Shortlanesend Estate,2023-06-13T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.16
414269,Shortlanesend Estate,2023-06-13T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-13T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-13T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-13T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.4
414269,Shortlanesend Estate,2023-06-13T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-13T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-13T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.95
414269,Shortlanesend Estate,2023-06-13T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.28
414269,Shortlanesend Estate,2023-06-13T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.01
414269,Shortlanesend Estate,2023-06-13T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.24
414269,Shortlanesend Estate,2023-06-13T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
414269,Shortlanesend Estate,2023-06-13T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.6
414269,Shortlanesend Estate,2023-06-13T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-13T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.4
414269,Shortlanesend Estate,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
414269,Shortlanesend Estate,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
414269,Shortlanesend Estate,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.31
414269,Shortlanesend Estate,2023-06-13T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
414269,Shortlanesend Estate,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
414269,Shortlanesend Estate,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
414269,Shortlanesend Estate,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
414269,Shortlanesend Estate,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.47
414269,Shortlanesend Estate,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.04
414269,Shortlanesend Estate,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.59
414269,Shortlanesend Estate,2023-06-13T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,56.2
414269,Shortlanesend Estate,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
414269,Shortlanesend Estate,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.2
414269,Shortlanesend Estate,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
414269,Shortlanesend Estate,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
414269,Shortlanesend Estate,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.21
414269,Shortlanesend Estate,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
414269,Shortlanesend Estate,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
414269,Shortlanesend Estate,2023-06-13T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
414269,Shortlanesend Estate,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
414269,Shortlanesend Estate,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-13T20:10:00.000+00:00,transformer,,Temperature,C,35.4
414269,Shortlanesend Estate,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
414269,Shortlanesend Estate,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
414269,Shortlanesend Estate,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
414269,Shortlanesend Estate,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
414269,Shortlanesend Estate,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
414269,Shortlanesend Estate,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
414269,Shortlanesend Estate,2023-06-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
414269,Shortlanesend Estate,2023-06-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
414269,Shortlanesend Estate,2023-06-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
414269,Shortlanesend Estate,2023-06-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.6
414269,Shortlanesend Estate,2023-06-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.29
414269,Shortlanesend Estate,2023-06-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,30.72
414269,Shortlanesend Estate,2023-06-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
414269,Shortlanesend Estate,2023-06-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
414269,Shortlanesend Estate,2023-06-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
414269,Shortlanesend Estate,2023-06-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
414269,Shortlanesend Estate,2023-06-13T20:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.02
414269,Shortlanesend Estate,2023-06-13T20:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-13T20:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.18
414269,Shortlanesend Estate,2023-06-13T20:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.14
414269,Shortlanesend Estate,2023-06-13T20:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.1
414269,Shortlanesend Estate,2023-06-13T20:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.61
414269,Shortlanesend Estate,2023-06-13T20:00:00.000+00:00,feeder,60.0,N Current (RMS),A,17.7
414269,Shortlanesend Estate,2023-06-13T20:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,26.9
414269,Shortlanesend Estate,2023-06-13T20:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,18.5
414269,Shortlanesend Estate,2023-06-13T20:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,16.2
414269,Shortlanesend Estate,2023-06-13T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-13T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.95
414269,Shortlanesend Estate,2023-06-13T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-13T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.06
414269,Shortlanesend Estate,2023-06-13T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.88
414269,Shortlanesend Estate,2023-06-13T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.19
414269,Shortlanesend Estate,2023-06-13T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-06-13T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.9
414269,Shortlanesend Estate,2023-06-13T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-13T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.1
414269,Shortlanesend Estate,2023-06-13T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-13T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-13T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.83
414269,Shortlanesend Estate,2023-06-13T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.28
414269,Shortlanesend Estate,2023-06-13T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.54
414269,Shortlanesend Estate,2023-06-13T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.65
414269,Shortlanesend Estate,2023-06-13T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
414269,Shortlanesend Estate,2023-06-13T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.8
414269,Shortlanesend Estate,2023-06-13T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-13T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.7
414269,Shortlanesend Estate,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
414269,Shortlanesend Estate,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
414269,Shortlanesend Estate,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.79
414269,Shortlanesend Estate,2023-06-13T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
414269,Shortlanesend Estate,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
414269,Shortlanesend Estate,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
414269,Shortlanesend Estate,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
414269,Shortlanesend Estate,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.67
414269,Shortlanesend Estate,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.38
414269,Shortlanesend Estate,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.87
414269,Shortlanesend Estate,2023-06-13T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,55.3
414269,Shortlanesend Estate,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
414269,Shortlanesend Estate,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.3
414269,Shortlanesend Estate,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
414269,Shortlanesend Estate,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
414269,Shortlanesend Estate,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
414269,Shortlanesend Estate,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
414269,Shortlanesend Estate,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
414269,Shortlanesend Estate,2023-06-13T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
414269,Shortlanesend Estate,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
414269,Shortlanesend Estate,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-13T20:00:00.000+00:00,transformer,,Temperature,C,35.4
414269,Shortlanesend Estate,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
414269,Shortlanesend Estate,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
414269,Shortlanesend Estate,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
414269,Shortlanesend Estate,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
414269,Shortlanesend Estate,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
414269,Shortlanesend Estate,2023-06-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
414269,Shortlanesend Estate,2023-06-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
414269,Shortlanesend Estate,2023-06-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
414269,Shortlanesend Estate,2023-06-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,31.69
414269,Shortlanesend Estate,2023-06-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,33.13
414269,Shortlanesend Estate,2023-06-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,30.46
414269,Shortlanesend Estate,2023-06-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
414269,Shortlanesend Estate,2023-06-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
414269,Shortlanesend Estate,2023-06-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
414269,Shortlanesend Estate,2023-06-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
414269,Shortlanesend Estate,2023-06-13T19:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.0
414269,Shortlanesend Estate,2023-06-13T19:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-13T19:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.04
414269,Shortlanesend Estate,2023-06-13T19:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.95
414269,Shortlanesend Estate,2023-06-13T19:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.71
414269,Shortlanesend Estate,2023-06-13T19:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.09
414269,Shortlanesend Estate,2023-06-13T19:50:00.000+00:00,feeder,60.0,N Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-13T19:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,25.6
414269,Shortlanesend Estate,2023-06-13T19:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-13T19:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,18.7
414269,Shortlanesend Estate,2023-06-13T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-13T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.8
414269,Shortlanesend Estate,2023-06-13T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-13T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.18
414269,Shortlanesend Estate,2023-06-13T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.62
414269,Shortlanesend Estate,2023-06-13T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.94
414269,Shortlanesend Estate,2023-06-13T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-13T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-13T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.4
414269,Shortlanesend Estate,2023-06-13T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.1
414269,Shortlanesend Estate,2023-06-13T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-13T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-13T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.9
414269,Shortlanesend Estate,2023-06-13T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.33
414269,Shortlanesend Estate,2023-06-13T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
414269,Shortlanesend Estate,2023-06-13T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.8
414269,Shortlanesend Estate,2023-06-13T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.5
414269,Shortlanesend Estate,2023-06-13T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.6
414269,Shortlanesend Estate,2023-06-13T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-13T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.6
414269,Shortlanesend Estate,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.34
414269,Shortlanesend Estate,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
414269,Shortlanesend Estate,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.13
414269,Shortlanesend Estate,2023-06-13T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
414269,Shortlanesend Estate,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.7
414269,Shortlanesend Estate,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
414269,Shortlanesend Estate,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
414269,Shortlanesend Estate,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
414269,Shortlanesend Estate,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
414269,Shortlanesend Estate,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.16
414269,Shortlanesend Estate,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.45
414269,Shortlanesend Estate,2023-06-13T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,50.2
414269,Shortlanesend Estate,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.9
414269,Shortlanesend Estate,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
414269,Shortlanesend Estate,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
414269,Shortlanesend Estate,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
414269,Shortlanesend Estate,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
414269,Shortlanesend Estate,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
414269,Shortlanesend Estate,2023-06-13T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
414269,Shortlanesend Estate,2023-06-13T19:50:00.000+00:00,transformer,,Temperature,C,35.5
414269,Shortlanesend Estate,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
414269,Shortlanesend Estate,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
414269,Shortlanesend Estate,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
414269,Shortlanesend Estate,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
414269,Shortlanesend Estate,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
414269,Shortlanesend Estate,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
414269,Shortlanesend Estate,2023-06-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
414269,Shortlanesend Estate,2023-06-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
414269,Shortlanesend Estate,2023-06-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
414269,Shortlanesend Estate,2023-06-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.23
414269,Shortlanesend Estate,2023-06-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.97
414269,Shortlanesend Estate,2023-06-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,35.61
414269,Shortlanesend Estate,2023-06-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
414269,Shortlanesend Estate,2023-06-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
414269,Shortlanesend Estate,2023-06-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
414269,Shortlanesend Estate,2023-06-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
414269,Shortlanesend Estate,2023-06-13T19:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.15
414269,Shortlanesend Estate,2023-06-13T19:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-13T19:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.59
414269,Shortlanesend Estate,2023-06-13T19:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.8
414269,Shortlanesend Estate,2023-06-13T19:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.43
414269,Shortlanesend Estate,2023-06-13T19:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.0
414269,Shortlanesend Estate,2023-06-13T19:40:00.000+00:00,feeder,60.0,N Current (RMS),A,21.7
414269,Shortlanesend Estate,2023-06-13T19:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,34.4
414269,Shortlanesend Estate,2023-06-13T19:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,26.9
414269,Shortlanesend Estate,2023-06-13T19:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,22.1
414269,Shortlanesend Estate,2023-06-13T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-13T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-13T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-13T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.89
414269,Shortlanesend Estate,2023-06-13T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.05
414269,Shortlanesend Estate,2023-06-13T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.11
414269,Shortlanesend Estate,2023-06-13T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,34.5
414269,Shortlanesend Estate,2023-06-13T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-13T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.4
414269,Shortlanesend Estate,2023-06-13T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.3
414269,Shortlanesend Estate,2023-06-13T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
414269,Shortlanesend Estate,2023-06-13T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-13T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.11
414269,Shortlanesend Estate,2023-06-13T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.59
414269,Shortlanesend Estate,2023-06-13T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.04
414269,Shortlanesend Estate,2023-06-13T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.99
414269,Shortlanesend Estate,2023-06-13T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,44.0
414269,Shortlanesend Estate,2023-06-13T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.4
414269,Shortlanesend Estate,2023-06-13T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-13T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.4
414269,Shortlanesend Estate,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
414269,Shortlanesend Estate,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.99
414269,Shortlanesend Estate,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
414269,Shortlanesend Estate,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.25
414269,Shortlanesend Estate,2023-06-13T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
414269,Shortlanesend Estate,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
414269,Shortlanesend Estate,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
414269,Shortlanesend Estate,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
414269,Shortlanesend Estate,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
414269,Shortlanesend Estate,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.65
414269,Shortlanesend Estate,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.86
414269,Shortlanesend Estate,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.72
414269,Shortlanesend Estate,2023-06-13T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,59.9
414269,Shortlanesend Estate,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.9
414269,Shortlanesend Estate,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
414269,Shortlanesend Estate,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
414269,Shortlanesend Estate,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
414269,Shortlanesend Estate,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
414269,Shortlanesend Estate,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.54
414269,Shortlanesend Estate,2023-06-13T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
414269,Shortlanesend Estate,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
414269,Shortlanesend Estate,2023-06-13T19:40:00.000+00:00,transformer,,Temperature,C,35.5
414269,Shortlanesend Estate,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
414269,Shortlanesend Estate,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
414269,Shortlanesend Estate,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
414269,Shortlanesend Estate,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
414269,Shortlanesend Estate,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
414269,Shortlanesend Estate,2023-06-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
414269,Shortlanesend Estate,2023-06-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
414269,Shortlanesend Estate,2023-06-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.02
414269,Shortlanesend Estate,2023-06-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,46.6
414269,Shortlanesend Estate,2023-06-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,42.62
414269,Shortlanesend Estate,2023-06-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,91.5
414269,Shortlanesend Estate,2023-06-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
414269,Shortlanesend Estate,2023-06-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
414269,Shortlanesend Estate,2023-06-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
414269,Shortlanesend Estate,2023-06-13T19:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.1
414269,Shortlanesend Estate,2023-06-13T19:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-13T19:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-06-13T19:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.02
414269,Shortlanesend Estate,2023-06-13T19:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.43
414269,Shortlanesend Estate,2023-06-13T19:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.39
414269,Shortlanesend Estate,2023-06-13T19:30:00.000+00:00,feeder,60.0,N Current (RMS),A,21.5
414269,Shortlanesend Estate,2023-06-13T19:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,29.5
414269,Shortlanesend Estate,2023-06-13T19:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,28.5
414269,Shortlanesend Estate,2023-06-13T19:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,20.1
414269,Shortlanesend Estate,2023-06-13T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-13T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-13T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-13T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.62
414269,Shortlanesend Estate,2023-06-13T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.88
414269,Shortlanesend Estate,2023-06-13T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.04
414269,Shortlanesend Estate,2023-06-13T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-13T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-06-13T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.6
414269,Shortlanesend Estate,2023-06-13T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.7
414269,Shortlanesend Estate,2023-06-13T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
414269,Shortlanesend Estate,2023-06-13T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-13T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.76
414269,Shortlanesend Estate,2023-06-13T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.88
414269,Shortlanesend Estate,2023-06-13T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.4
414269,Shortlanesend Estate,2023-06-13T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.85
414269,Shortlanesend Estate,2023-06-13T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
414269,Shortlanesend Estate,2023-06-13T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.4
414269,Shortlanesend Estate,2023-06-13T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-13T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.0
414269,Shortlanesend Estate,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.57
414269,Shortlanesend Estate,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
414269,Shortlanesend Estate,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.98
414269,Shortlanesend Estate,2023-06-13T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
414269,Shortlanesend Estate,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
414269,Shortlanesend Estate,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
414269,Shortlanesend Estate,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
414269,Shortlanesend Estate,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.78
414269,Shortlanesend Estate,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.92
414269,Shortlanesend Estate,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.36
414269,Shortlanesend Estate,2023-06-13T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,48.6
414269,Shortlanesend Estate,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.9
414269,Shortlanesend Estate,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
414269,Shortlanesend Estate,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
414269,Shortlanesend Estate,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
414269,Shortlanesend Estate,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
414269,Shortlanesend Estate,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
414269,Shortlanesend Estate,2023-06-13T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
414269,Shortlanesend Estate,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-13T19:30:00.000+00:00,transformer,,Temperature,C,35.6
414269,Shortlanesend Estate,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414269,Shortlanesend Estate,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
414269,Shortlanesend Estate,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
414269,Shortlanesend Estate,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
414269,Shortlanesend Estate,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
414269,Shortlanesend Estate,2023-06-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
414269,Shortlanesend Estate,2023-06-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
414269,Shortlanesend Estate,2023-06-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
414269,Shortlanesend Estate,2023-06-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,33.1
414269,Shortlanesend Estate,2023-06-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,37.32
414269,Shortlanesend Estate,2023-06-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,36.75
414269,Shortlanesend Estate,2023-06-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
414269,Shortlanesend Estate,2023-06-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
414269,Shortlanesend Estate,2023-06-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
414269,Shortlanesend Estate,2023-06-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
414269,Shortlanesend Estate,2023-06-13T19:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-06-13T19:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-13T19:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-13T19:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,10.41
414269,Shortlanesend Estate,2023-06-13T19:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.18
414269,Shortlanesend Estate,2023-06-13T19:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.64
414269,Shortlanesend Estate,2023-06-13T19:20:00.000+00:00,feeder,60.0,N Current (RMS),A,27.1
414269,Shortlanesend Estate,2023-06-13T19:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,44.6
414269,Shortlanesend Estate,2023-06-13T19:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,17.9
414269,Shortlanesend Estate,2023-06-13T19:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,27.9
414269,Shortlanesend Estate,2023-06-13T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-13T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
414269,Shortlanesend Estate,2023-06-13T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-13T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.64
414269,Shortlanesend Estate,2023-06-13T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.73
414269,Shortlanesend Estate,2023-06-13T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.78
414269,Shortlanesend Estate,2023-06-13T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-13T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-13T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.2
414269,Shortlanesend Estate,2023-06-13T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-13T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.8
414269,Shortlanesend Estate,2023-06-13T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-13T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.92
414269,Shortlanesend Estate,2023-06-13T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.7
414269,Shortlanesend Estate,2023-06-13T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.25
414269,Shortlanesend Estate,2023-06-13T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.54
414269,Shortlanesend Estate,2023-06-13T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
414269,Shortlanesend Estate,2023-06-13T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.0
414269,Shortlanesend Estate,2023-06-13T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.1
414269,Shortlanesend Estate,2023-06-13T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.4
414269,Shortlanesend Estate,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
