Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
414269,Shortlanesend Estate,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
414269,Shortlanesend Estate,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.79
414269,Shortlanesend Estate,2023-06-13T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
414269,Shortlanesend Estate,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.45
414269,Shortlanesend Estate,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.68
414269,Shortlanesend Estate,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.96
414269,Shortlanesend Estate,2023-06-13T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,64.5
414269,Shortlanesend Estate,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.2
414269,Shortlanesend Estate,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
414269,Shortlanesend Estate,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
414269,Shortlanesend Estate,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.48
414269,Shortlanesend Estate,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
414269,Shortlanesend Estate,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
414269,Shortlanesend Estate,2023-06-13T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
414269,Shortlanesend Estate,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
414269,Shortlanesend Estate,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-13T19:20:00.000+00:00,transformer,,Temperature,C,35.6
414269,Shortlanesend Estate,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414269,Shortlanesend Estate,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
414269,Shortlanesend Estate,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414269,Shortlanesend Estate,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
414269,Shortlanesend Estate,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
414269,Shortlanesend Estate,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
414269,Shortlanesend Estate,2023-06-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
414269,Shortlanesend Estate,2023-06-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
414269,Shortlanesend Estate,2023-06-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
414269,Shortlanesend Estate,2023-06-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,37.67
414269,Shortlanesend Estate,2023-06-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,41.09
414269,Shortlanesend Estate,2023-06-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,32.14
414269,Shortlanesend Estate,2023-06-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
414269,Shortlanesend Estate,2023-06-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
414269,Shortlanesend Estate,2023-06-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
414269,Shortlanesend Estate,2023-06-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
414269,Shortlanesend Estate,2023-06-13T19:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.87
414269,Shortlanesend Estate,2023-06-13T19:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-13T19:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-13T19:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,15.96
414269,Shortlanesend Estate,2023-06-13T19:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.73
414269,Shortlanesend Estate,2023-06-13T19:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,12.03
414269,Shortlanesend Estate,2023-06-13T19:10:00.000+00:00,feeder,60.0,N Current (RMS),A,54.9
414269,Shortlanesend Estate,2023-06-13T19:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,66.8
414269,Shortlanesend Estate,2023-06-13T19:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,19.9
414269,Shortlanesend Estate,2023-06-13T19:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,61.0
414269,Shortlanesend Estate,2023-06-13T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-13T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-13T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-13T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.27
414269,Shortlanesend Estate,2023-06-13T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.47
414269,Shortlanesend Estate,2023-06-13T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.04
414269,Shortlanesend Estate,2023-06-13T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.7
414269,Shortlanesend Estate,2023-06-13T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.5
414269,Shortlanesend Estate,2023-06-13T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-06-13T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.9
414269,Shortlanesend Estate,2023-06-13T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
414269,Shortlanesend Estate,2023-06-13T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.61
414269,Shortlanesend Estate,2023-06-13T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
414269,Shortlanesend Estate,2023-06-13T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.61
414269,Shortlanesend Estate,2023-06-13T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.5
414269,Shortlanesend Estate,2023-06-13T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.02
414269,Shortlanesend Estate,2023-06-13T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
414269,Shortlanesend Estate,2023-06-13T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.8
414269,Shortlanesend Estate,2023-06-13T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.6
414269,Shortlanesend Estate,2023-06-13T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.5
414269,Shortlanesend Estate,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
414269,Shortlanesend Estate,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.36
414269,Shortlanesend Estate,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
414269,Shortlanesend Estate,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.8
414269,Shortlanesend Estate,2023-06-13T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
414269,Shortlanesend Estate,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
414269,Shortlanesend Estate,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
414269,Shortlanesend Estate,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.88
414269,Shortlanesend Estate,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.75
414269,Shortlanesend Estate,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.01
414269,Shortlanesend Estate,2023-06-13T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,67.4
414269,Shortlanesend Estate,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,97.3
414269,Shortlanesend Estate,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
414269,Shortlanesend Estate,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
414269,Shortlanesend Estate,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.53
414269,Shortlanesend Estate,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
414269,Shortlanesend Estate,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
414269,Shortlanesend Estate,2023-06-13T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
414269,Shortlanesend Estate,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
414269,Shortlanesend Estate,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
414269,Shortlanesend Estate,2023-06-13T19:10:00.000+00:00,transformer,,Temperature,C,35.7
414269,Shortlanesend Estate,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
414269,Shortlanesend Estate,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
414269,Shortlanesend Estate,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
414269,Shortlanesend Estate,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
414269,Shortlanesend Estate,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
414269,Shortlanesend Estate,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
414269,Shortlanesend Estate,2023-06-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
414269,Shortlanesend Estate,2023-06-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
414269,Shortlanesend Estate,2023-06-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
414269,Shortlanesend Estate,2023-06-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,51.62
414269,Shortlanesend Estate,2023-06-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,42.91
414269,Shortlanesend Estate,2023-06-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,36.9
414269,Shortlanesend Estate,2023-06-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,77.2
414269,Shortlanesend Estate,2023-06-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.2
414269,Shortlanesend Estate,2023-06-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
414269,Shortlanesend Estate,2023-06-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
414269,Shortlanesend Estate,2023-06-13T19:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.99
414269,Shortlanesend Estate,2023-06-13T19:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-13T19:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-13T19:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,10.15
414269,Shortlanesend Estate,2023-06-13T19:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.64
414269,Shortlanesend Estate,2023-06-13T19:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.55
414269,Shortlanesend Estate,2023-06-13T19:00:00.000+00:00,feeder,60.0,N Current (RMS),A,36.9
414269,Shortlanesend Estate,2023-06-13T19:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,46.5
414269,Shortlanesend Estate,2023-06-13T19:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,19.9
414269,Shortlanesend Estate,2023-06-13T19:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,42.3
414269,Shortlanesend Estate,2023-06-13T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-13T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
414269,Shortlanesend Estate,2023-06-13T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-13T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.31
414269,Shortlanesend Estate,2023-06-13T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.93
414269,Shortlanesend Estate,2023-06-13T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.03
414269,Shortlanesend Estate,2023-06-13T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,36.8
414269,Shortlanesend Estate,2023-06-13T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.9
414269,Shortlanesend Estate,2023-06-13T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.2
414269,Shortlanesend Estate,2023-06-13T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.3
414269,Shortlanesend Estate,2023-06-13T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
414269,Shortlanesend Estate,2023-06-13T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.78
414269,Shortlanesend Estate,2023-06-13T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-13T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.9
414269,Shortlanesend Estate,2023-06-13T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.23
414269,Shortlanesend Estate,2023-06-13T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.22
414269,Shortlanesend Estate,2023-06-13T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,59.3
414269,Shortlanesend Estate,2023-06-13T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.4
414269,Shortlanesend Estate,2023-06-13T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-13T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.1
414269,Shortlanesend Estate,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
414269,Shortlanesend Estate,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
414269,Shortlanesend Estate,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
414269,Shortlanesend Estate,2023-06-13T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
414269,Shortlanesend Estate,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
414269,Shortlanesend Estate,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
414269,Shortlanesend Estate,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.96
414269,Shortlanesend Estate,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.51
414269,Shortlanesend Estate,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.13
414269,Shortlanesend Estate,2023-06-13T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,72.9
414269,Shortlanesend Estate,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,105.0
414269,Shortlanesend Estate,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
414269,Shortlanesend Estate,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.35
414269,Shortlanesend Estate,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
414269,Shortlanesend Estate,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
414269,Shortlanesend Estate,2023-06-13T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
414269,Shortlanesend Estate,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
414269,Shortlanesend Estate,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
414269,Shortlanesend Estate,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-13T19:00:00.000+00:00,transformer,,Temperature,C,35.8
414269,Shortlanesend Estate,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414269,Shortlanesend Estate,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
414269,Shortlanesend Estate,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
414269,Shortlanesend Estate,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
414269,Shortlanesend Estate,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
414269,Shortlanesend Estate,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
414269,Shortlanesend Estate,2023-06-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
414269,Shortlanesend Estate,2023-06-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
414269,Shortlanesend Estate,2023-06-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
414269,Shortlanesend Estate,2023-06-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,46.94
414269,Shortlanesend Estate,2023-06-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,43.72
414269,Shortlanesend Estate,2023-06-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,37.66
414269,Shortlanesend Estate,2023-06-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,72.9
414269,Shortlanesend Estate,2023-06-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
414269,Shortlanesend Estate,2023-06-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
414269,Shortlanesend Estate,2023-06-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
414269,Shortlanesend Estate,2023-06-13T18:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.95
414269,Shortlanesend Estate,2023-06-13T18:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-13T18:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.48
414269,Shortlanesend Estate,2023-06-13T18:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,8.85
414269,Shortlanesend Estate,2023-06-13T18:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.26
414269,Shortlanesend Estate,2023-06-13T18:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.03
414269,Shortlanesend Estate,2023-06-13T18:50:00.000+00:00,feeder,60.0,N Current (RMS),A,21.7
414269,Shortlanesend Estate,2023-06-13T18:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,37.0
414269,Shortlanesend Estate,2023-06-13T18:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,17.9
414269,Shortlanesend Estate,2023-06-13T18:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,38.1
414269,Shortlanesend Estate,2023-06-13T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-13T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.13
414269,Shortlanesend Estate,2023-06-13T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-13T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.83
414269,Shortlanesend Estate,2023-06-13T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.48
414269,Shortlanesend Estate,2023-06-13T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.27
414269,Shortlanesend Estate,2023-06-13T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.3
414269,Shortlanesend Estate,2023-06-13T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.0
414269,Shortlanesend Estate,2023-06-13T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.0
414269,Shortlanesend Estate,2023-06-13T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.1
414269,Shortlanesend Estate,2023-06-13T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-13T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
414269,Shortlanesend Estate,2023-06-13T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
414269,Shortlanesend Estate,2023-06-13T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.84
414269,Shortlanesend Estate,2023-06-13T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.57
414269,Shortlanesend Estate,2023-06-13T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.08
414269,Shortlanesend Estate,2023-06-13T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.6
414269,Shortlanesend Estate,2023-06-13T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.5
414269,Shortlanesend Estate,2023-06-13T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.4
414269,Shortlanesend Estate,2023-06-13T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.6
414269,Shortlanesend Estate,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.05
414269,Shortlanesend Estate,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
414269,Shortlanesend Estate,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.07
414269,Shortlanesend Estate,2023-06-13T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
414269,Shortlanesend Estate,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
414269,Shortlanesend Estate,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
414269,Shortlanesend Estate,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.91
414269,Shortlanesend Estate,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.61
414269,Shortlanesend Estate,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.26
414269,Shortlanesend Estate,2023-06-13T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,71.1
414269,Shortlanesend Estate,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
414269,Shortlanesend Estate,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,102.1
414269,Shortlanesend Estate,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.8
414269,Shortlanesend Estate,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
414269,Shortlanesend Estate,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.45
414269,Shortlanesend Estate,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
414269,Shortlanesend Estate,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
414269,Shortlanesend Estate,2023-06-13T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
414269,Shortlanesend Estate,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
414269,Shortlanesend Estate,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-13T18:50:00.000+00:00,transformer,,Temperature,C,35.8
414269,Shortlanesend Estate,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
414269,Shortlanesend Estate,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
414269,Shortlanesend Estate,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
414269,Shortlanesend Estate,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
414269,Shortlanesend Estate,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
414269,Shortlanesend Estate,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
414269,Shortlanesend Estate,2023-06-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
414269,Shortlanesend Estate,2023-06-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
414269,Shortlanesend Estate,2023-06-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
414269,Shortlanesend Estate,2023-06-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,41.93
414269,Shortlanesend Estate,2023-06-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,43.73
414269,Shortlanesend Estate,2023-06-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,43.87
414269,Shortlanesend Estate,2023-06-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
414269,Shortlanesend Estate,2023-06-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
414269,Shortlanesend Estate,2023-06-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
414269,Shortlanesend Estate,2023-06-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
414269,Shortlanesend Estate,2023-06-13T18:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.86
414269,Shortlanesend Estate,2023-06-13T18:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-13T18:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-13T18:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,9.74
414269,Shortlanesend Estate,2023-06-13T18:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,10.93
414269,Shortlanesend Estate,2023-06-13T18:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.48
414269,Shortlanesend Estate,2023-06-13T18:40:00.000+00:00,feeder,60.0,N Current (RMS),A,24.9
414269,Shortlanesend Estate,2023-06-13T18:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,40.9
414269,Shortlanesend Estate,2023-06-13T18:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,45.5
414269,Shortlanesend Estate,2023-06-13T18:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,37.6
414269,Shortlanesend Estate,2023-06-13T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-13T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.37
414269,Shortlanesend Estate,2023-06-13T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-13T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.76
414269,Shortlanesend Estate,2023-06-13T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.39
414269,Shortlanesend Estate,2023-06-13T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.26
414269,Shortlanesend Estate,2023-06-13T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,33.2
414269,Shortlanesend Estate,2023-06-13T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.7
414269,Shortlanesend Estate,2023-06-13T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.6
414269,Shortlanesend Estate,2023-06-13T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.9
414269,Shortlanesend Estate,2023-06-13T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-13T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.13
414269,Shortlanesend Estate,2023-06-13T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-13T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,27.01
414269,Shortlanesend Estate,2023-06-13T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.54
414269,Shortlanesend Estate,2023-06-13T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.61
414269,Shortlanesend Estate,2023-06-13T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,82.8
414269,Shortlanesend Estate,2023-06-13T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,111.1
414269,Shortlanesend Estate,2023-06-13T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
414269,Shortlanesend Estate,2023-06-13T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.9
414269,Shortlanesend Estate,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
414269,Shortlanesend Estate,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
414269,Shortlanesend Estate,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
414269,Shortlanesend Estate,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.85
414269,Shortlanesend Estate,2023-06-13T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
414269,Shortlanesend Estate,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
414269,Shortlanesend Estate,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
414269,Shortlanesend Estate,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.75
414269,Shortlanesend Estate,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
414269,Shortlanesend Estate,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.12
414269,Shortlanesend Estate,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.93
414269,Shortlanesend Estate,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.13
414269,Shortlanesend Estate,2023-06-13T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,90.4
414269,Shortlanesend Estate,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
414269,Shortlanesend Estate,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,109.2
414269,Shortlanesend Estate,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,93.9
414269,Shortlanesend Estate,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
414269,Shortlanesend Estate,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
414269,Shortlanesend Estate,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.48
414269,Shortlanesend Estate,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
414269,Shortlanesend Estate,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
414269,Shortlanesend Estate,2023-06-13T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
414269,Shortlanesend Estate,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.1
414269,Shortlanesend Estate,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
414269,Shortlanesend Estate,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-13T18:40:00.000+00:00,transformer,,Temperature,C,35.8
414269,Shortlanesend Estate,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
414269,Shortlanesend Estate,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
414269,Shortlanesend Estate,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
414269,Shortlanesend Estate,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
414269,Shortlanesend Estate,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
414269,Shortlanesend Estate,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
414269,Shortlanesend Estate,2023-06-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
414269,Shortlanesend Estate,2023-06-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
414269,Shortlanesend Estate,2023-06-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
414269,Shortlanesend Estate,2023-06-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,57.65
414269,Shortlanesend Estate,2023-06-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,50.81
414269,Shortlanesend Estate,2023-06-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,54.71
414269,Shortlanesend Estate,2023-06-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
414269,Shortlanesend Estate,2023-06-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.8
414269,Shortlanesend Estate,2023-06-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.4
414269,Shortlanesend Estate,2023-06-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.0
414269,Shortlanesend Estate,2023-06-13T18:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-13T18:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-13T18:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.94
414269,Shortlanesend Estate,2023-06-13T18:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,9.18
414269,Shortlanesend Estate,2023-06-13T18:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.46
414269,Shortlanesend Estate,2023-06-13T18:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.85
414269,Shortlanesend Estate,2023-06-13T18:30:00.000+00:00,feeder,60.0,N Current (RMS),A,31.0
414269,Shortlanesend Estate,2023-06-13T18:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,38.3
414269,Shortlanesend Estate,2023-06-13T18:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,44.7
414269,Shortlanesend Estate,2023-06-13T18:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,26.2
414269,Shortlanesend Estate,2023-06-13T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-06-13T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-06-13T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-13T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.5
414269,Shortlanesend Estate,2023-06-13T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.83
414269,Shortlanesend Estate,2023-06-13T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.73
414269,Shortlanesend Estate,2023-06-13T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-13T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.6
414269,Shortlanesend Estate,2023-06-13T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.2
414269,Shortlanesend Estate,2023-06-13T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.2
414269,Shortlanesend Estate,2023-06-13T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
414269,Shortlanesend Estate,2023-06-13T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.63
414269,Shortlanesend Estate,2023-06-13T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-13T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.87
414269,Shortlanesend Estate,2023-06-13T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.07
414269,Shortlanesend Estate,2023-06-13T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.44
414269,Shortlanesend Estate,2023-06-13T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,44.8
414269,Shortlanesend Estate,2023-06-13T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.3
414269,Shortlanesend Estate,2023-06-13T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
414269,Shortlanesend Estate,2023-06-13T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.3
414269,Shortlanesend Estate,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
414269,Shortlanesend Estate,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
414269,Shortlanesend Estate,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
414269,Shortlanesend Estate,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
414269,Shortlanesend Estate,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.84
414269,Shortlanesend Estate,2023-06-13T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
414269,Shortlanesend Estate,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
414269,Shortlanesend Estate,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
414269,Shortlanesend Estate,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.35
414269,Shortlanesend Estate,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.25
414269,Shortlanesend Estate,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.83
414269,Shortlanesend Estate,2023-06-13T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,84.0
414269,Shortlanesend Estate,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
414269,Shortlanesend Estate,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,113.2
414269,Shortlanesend Estate,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.5
414269,Shortlanesend Estate,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
414269,Shortlanesend Estate,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.74
414269,Shortlanesend Estate,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.76
414269,Shortlanesend Estate,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
414269,Shortlanesend Estate,2023-06-13T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,77.4
414269,Shortlanesend Estate,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,99.2
414269,Shortlanesend Estate,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
414269,Shortlanesend Estate,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
414269,Shortlanesend Estate,2023-06-13T18:30:00.000+00:00,transformer,,Temperature,C,35.8
414269,Shortlanesend Estate,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
414269,Shortlanesend Estate,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
414269,Shortlanesend Estate,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
414269,Shortlanesend Estate,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
414269,Shortlanesend Estate,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
414269,Shortlanesend Estate,2023-06-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
414269,Shortlanesend Estate,2023-06-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
414269,Shortlanesend Estate,2023-06-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
414269,Shortlanesend Estate,2023-06-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,61.36
414269,Shortlanesend Estate,2023-06-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,54.85
414269,Shortlanesend Estate,2023-06-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,31.9
414269,Shortlanesend Estate,2023-06-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,120.2
414269,Shortlanesend Estate,2023-06-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,253.3
414269,Shortlanesend Estate,2023-06-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.3
414269,Shortlanesend Estate,2023-06-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
414269,Shortlanesend Estate,2023-06-13T18:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-06-13T18:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-13T18:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.6
414269,Shortlanesend Estate,2023-06-13T18:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,9.2
414269,Shortlanesend Estate,2023-06-13T18:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.85
414269,Shortlanesend Estate,2023-06-13T18:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.73
414269,Shortlanesend Estate,2023-06-13T18:20:00.000+00:00,feeder,60.0,N Current (RMS),A,25.6
414269,Shortlanesend Estate,2023-06-13T18:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,38.7
414269,Shortlanesend Estate,2023-06-13T18:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-13T18:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,25.2
414269,Shortlanesend Estate,2023-06-13T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-13T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-13T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-13T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.56
414269,Shortlanesend Estate,2023-06-13T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.96
414269,Shortlanesend Estate,2023-06-13T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.71
414269,Shortlanesend Estate,2023-06-13T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-13T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.4
414269,Shortlanesend Estate,2023-06-13T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.6
414269,Shortlanesend Estate,2023-06-13T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.6
414269,Shortlanesend Estate,2023-06-13T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-13T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.67
414269,Shortlanesend Estate,2023-06-13T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-13T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.66
414269,Shortlanesend Estate,2023-06-13T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.39
414269,Shortlanesend Estate,2023-06-13T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.44
414269,Shortlanesend Estate,2023-06-13T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.7
414269,Shortlanesend Estate,2023-06-13T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.1
414269,Shortlanesend Estate,2023-06-13T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.6
414269,Shortlanesend Estate,2023-06-13T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.6
414269,Shortlanesend Estate,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
414269,Shortlanesend Estate,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.9
414269,Shortlanesend Estate,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
414269,Shortlanesend Estate,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
414269,Shortlanesend Estate,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.51
414269,Shortlanesend Estate,2023-06-13T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
414269,Shortlanesend Estate,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
414269,Shortlanesend Estate,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
414269,Shortlanesend Estate,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.68
414269,Shortlanesend Estate,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,29.01
414269,Shortlanesend Estate,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.83
414269,Shortlanesend Estate,2023-06-13T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,84.2
414269,Shortlanesend Estate,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
414269,Shortlanesend Estate,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,120.4
414269,Shortlanesend Estate,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
414269,Shortlanesend Estate,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
414269,Shortlanesend Estate,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.54
414269,Shortlanesend Estate,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
414269,Shortlanesend Estate,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
414269,Shortlanesend Estate,2023-06-13T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,62.7
414269,Shortlanesend Estate,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.6
414269,Shortlanesend Estate,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
414269,Shortlanesend Estate,2023-06-13T18:20:00.000+00:00,transformer,,Temperature,C,35.9
414269,Shortlanesend Estate,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
414269,Shortlanesend Estate,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
414269,Shortlanesend Estate,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
414269,Shortlanesend Estate,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
414269,Shortlanesend Estate,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
414269,Shortlanesend Estate,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
414269,Shortlanesend Estate,2023-06-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
414269,Shortlanesend Estate,2023-06-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
414269,Shortlanesend Estate,2023-06-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
414269,Shortlanesend Estate,2023-06-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,56.06
414269,Shortlanesend Estate,2023-06-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,49.89
