Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,33.08
414269,Shortlanesend Estate,2023-06-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,91.8
414269,Shortlanesend Estate,2023-06-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.9
414269,Shortlanesend Estate,2023-06-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.9
414269,Shortlanesend Estate,2023-06-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
414269,Shortlanesend Estate,2023-06-13T18:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.74
414269,Shortlanesend Estate,2023-06-13T18:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-13T18:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-13T18:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,9.25
414269,Shortlanesend Estate,2023-06-13T18:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.78
414269,Shortlanesend Estate,2023-06-13T18:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.6
414269,Shortlanesend Estate,2023-06-13T18:10:00.000+00:00,feeder,60.0,N Current (RMS),A,27.1
414269,Shortlanesend Estate,2023-06-13T18:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,39.6
414269,Shortlanesend Estate,2023-06-13T18:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-13T18:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,24.1
414269,Shortlanesend Estate,2023-06-13T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.01
414269,Shortlanesend Estate,2023-06-13T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
414269,Shortlanesend Estate,2023-06-13T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-06-13T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.4
414269,Shortlanesend Estate,2023-06-13T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.96
414269,Shortlanesend Estate,2023-06-13T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.09
414269,Shortlanesend Estate,2023-06-13T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-13T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-13T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.3
414269,Shortlanesend Estate,2023-06-13T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.1
414269,Shortlanesend Estate,2023-06-13T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
414269,Shortlanesend Estate,2023-06-13T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
414269,Shortlanesend Estate,2023-06-13T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.94
414269,Shortlanesend Estate,2023-06-13T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.41
414269,Shortlanesend Estate,2023-06-13T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.14
414269,Shortlanesend Estate,2023-06-13T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.68
414269,Shortlanesend Estate,2023-06-13T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,42.0
414269,Shortlanesend Estate,2023-06-13T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.5
414269,Shortlanesend Estate,2023-06-13T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.1
414269,Shortlanesend Estate,2023-06-13T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.4
414269,Shortlanesend Estate,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.7
414269,Shortlanesend Estate,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
414269,Shortlanesend Estate,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.34
414269,Shortlanesend Estate,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.6
414269,Shortlanesend Estate,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.55
414269,Shortlanesend Estate,2023-06-13T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
414269,Shortlanesend Estate,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
414269,Shortlanesend Estate,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
414269,Shortlanesend Estate,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
414269,Shortlanesend Estate,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
414269,Shortlanesend Estate,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.16
414269,Shortlanesend Estate,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.96
414269,Shortlanesend Estate,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
414269,Shortlanesend Estate,2023-06-13T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.2
414269,Shortlanesend Estate,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
414269,Shortlanesend Estate,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.3
414269,Shortlanesend Estate,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
414269,Shortlanesend Estate,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
414269,Shortlanesend Estate,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.09
414269,Shortlanesend Estate,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.45
414269,Shortlanesend Estate,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
414269,Shortlanesend Estate,2023-06-13T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
414269,Shortlanesend Estate,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
414269,Shortlanesend Estate,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
414269,Shortlanesend Estate,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
414269,Shortlanesend Estate,2023-06-13T18:10:00.000+00:00,transformer,,Temperature,C,35.9
414269,Shortlanesend Estate,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
414269,Shortlanesend Estate,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
414269,Shortlanesend Estate,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
414269,Shortlanesend Estate,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
414269,Shortlanesend Estate,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
414269,Shortlanesend Estate,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
414269,Shortlanesend Estate,2023-06-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
414269,Shortlanesend Estate,2023-06-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
414269,Shortlanesend Estate,2023-06-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
414269,Shortlanesend Estate,2023-06-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,54.64
414269,Shortlanesend Estate,2023-06-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,46.89
414269,Shortlanesend Estate,2023-06-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,29.37
414269,Shortlanesend Estate,2023-06-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,96.0
414269,Shortlanesend Estate,2023-06-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.8
414269,Shortlanesend Estate,2023-06-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.7
414269,Shortlanesend Estate,2023-06-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
414269,Shortlanesend Estate,2023-06-13T18:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-13T18:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-13T18:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-13T18:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.03
414269,Shortlanesend Estate,2023-06-13T18:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.91
414269,Shortlanesend Estate,2023-06-13T18:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.66
414269,Shortlanesend Estate,2023-06-13T18:00:00.000+00:00,feeder,60.0,N Current (RMS),A,21.8
414269,Shortlanesend Estate,2023-06-13T18:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,35.3
414269,Shortlanesend Estate,2023-06-13T18:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,25.6
414269,Shortlanesend Estate,2023-06-13T18:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,28.2
414269,Shortlanesend Estate,2023-06-13T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
414269,Shortlanesend Estate,2023-06-13T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-06-13T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-13T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.11
414269,Shortlanesend Estate,2023-06-13T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.53
414269,Shortlanesend Estate,2023-06-13T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.64
414269,Shortlanesend Estate,2023-06-13T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-13T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.2
414269,Shortlanesend Estate,2023-06-13T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.8
414269,Shortlanesend Estate,2023-06-13T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.3
414269,Shortlanesend Estate,2023-06-13T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
414269,Shortlanesend Estate,2023-06-13T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-13T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.1
414269,Shortlanesend Estate,2023-06-13T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.29
414269,Shortlanesend Estate,2023-06-13T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
414269,Shortlanesend Estate,2023-06-13T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.44
414269,Shortlanesend Estate,2023-06-13T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
414269,Shortlanesend Estate,2023-06-13T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.8
414269,Shortlanesend Estate,2023-06-13T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-13T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.1
414269,Shortlanesend Estate,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
414269,Shortlanesend Estate,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.16
414269,Shortlanesend Estate,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
414269,Shortlanesend Estate,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.07
414269,Shortlanesend Estate,2023-06-13T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
414269,Shortlanesend Estate,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
414269,Shortlanesend Estate,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
414269,Shortlanesend Estate,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
414269,Shortlanesend Estate,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
414269,Shortlanesend Estate,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
414269,Shortlanesend Estate,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.31
414269,Shortlanesend Estate,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.77
414269,Shortlanesend Estate,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.18
414269,Shortlanesend Estate,2023-06-13T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,75.7
414269,Shortlanesend Estate,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
414269,Shortlanesend Estate,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,107.7
414269,Shortlanesend Estate,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
414269,Shortlanesend Estate,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
414269,Shortlanesend Estate,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.49
414269,Shortlanesend Estate,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
414269,Shortlanesend Estate,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
414269,Shortlanesend Estate,2023-06-13T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
414269,Shortlanesend Estate,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
414269,Shortlanesend Estate,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
414269,Shortlanesend Estate,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-13T18:00:00.000+00:00,transformer,,Temperature,C,35.9
414269,Shortlanesend Estate,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
414269,Shortlanesend Estate,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
414269,Shortlanesend Estate,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
414269,Shortlanesend Estate,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
414269,Shortlanesend Estate,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
414269,Shortlanesend Estate,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
414269,Shortlanesend Estate,2023-06-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
414269,Shortlanesend Estate,2023-06-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
414269,Shortlanesend Estate,2023-06-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
414269,Shortlanesend Estate,2023-06-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,35.4
414269,Shortlanesend Estate,2023-06-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,43.34
414269,Shortlanesend Estate,2023-06-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,33.1
414269,Shortlanesend Estate,2023-06-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
414269,Shortlanesend Estate,2023-06-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
414269,Shortlanesend Estate,2023-06-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
414269,Shortlanesend Estate,2023-06-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
414269,Shortlanesend Estate,2023-06-13T17:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-13T17:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-13T17:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-13T17:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,14.13
414269,Shortlanesend Estate,2023-06-13T17:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.98
414269,Shortlanesend Estate,2023-06-13T17:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.16
414269,Shortlanesend Estate,2023-06-13T17:50:00.000+00:00,feeder,60.0,N Current (RMS),A,38.9
414269,Shortlanesend Estate,2023-06-13T17:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,60.6
414269,Shortlanesend Estate,2023-06-13T17:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,42.3
414269,Shortlanesend Estate,2023-06-13T17:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,25.5
414269,Shortlanesend Estate,2023-06-13T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-13T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.96
414269,Shortlanesend Estate,2023-06-13T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-13T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.18
414269,Shortlanesend Estate,2023-06-13T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.28
414269,Shortlanesend Estate,2023-06-13T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.31
414269,Shortlanesend Estate,2023-06-13T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,40.1
414269,Shortlanesend Estate,2023-06-13T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.9
414269,Shortlanesend Estate,2023-06-13T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.2
414269,Shortlanesend Estate,2023-06-13T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.7
414269,Shortlanesend Estate,2023-06-13T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
414269,Shortlanesend Estate,2023-06-13T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
414269,Shortlanesend Estate,2023-06-13T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.82
414269,Shortlanesend Estate,2023-06-13T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.44
414269,Shortlanesend Estate,2023-06-13T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.48
414269,Shortlanesend Estate,2023-06-13T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.99
414269,Shortlanesend Estate,2023-06-13T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.4
414269,Shortlanesend Estate,2023-06-13T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.7
414269,Shortlanesend Estate,2023-06-13T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-13T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.6
414269,Shortlanesend Estate,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
414269,Shortlanesend Estate,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
414269,Shortlanesend Estate,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
414269,Shortlanesend Estate,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.49
414269,Shortlanesend Estate,2023-06-13T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
414269,Shortlanesend Estate,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
414269,Shortlanesend Estate,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.6
414269,Shortlanesend Estate,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
414269,Shortlanesend Estate,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
414269,Shortlanesend Estate,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
414269,Shortlanesend Estate,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.94
414269,Shortlanesend Estate,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.42
414269,Shortlanesend Estate,2023-06-13T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,75.9
414269,Shortlanesend Estate,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
414269,Shortlanesend Estate,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,111.1
414269,Shortlanesend Estate,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
414269,Shortlanesend Estate,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
414269,Shortlanesend Estate,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.84
414269,Shortlanesend Estate,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
414269,Shortlanesend Estate,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
414269,Shortlanesend Estate,2023-06-13T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
414269,Shortlanesend Estate,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
414269,Shortlanesend Estate,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
414269,Shortlanesend Estate,2023-06-13T17:50:00.000+00:00,transformer,,Temperature,C,35.9
414269,Shortlanesend Estate,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
414269,Shortlanesend Estate,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
414269,Shortlanesend Estate,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
414269,Shortlanesend Estate,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
414269,Shortlanesend Estate,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
414269,Shortlanesend Estate,2023-06-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
414269,Shortlanesend Estate,2023-06-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
414269,Shortlanesend Estate,2023-06-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,42.79
414269,Shortlanesend Estate,2023-06-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,49.14
414269,Shortlanesend Estate,2023-06-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,43.09
414269,Shortlanesend Estate,2023-06-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
414269,Shortlanesend Estate,2023-06-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
414269,Shortlanesend Estate,2023-06-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.2
414269,Shortlanesend Estate,2023-06-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
414269,Shortlanesend Estate,2023-06-13T17:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.91
414269,Shortlanesend Estate,2023-06-13T17:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-06-13T17:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-06-13T17:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.19
414269,Shortlanesend Estate,2023-06-13T17:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,0.98
414269,Shortlanesend Estate,2023-06-13T17:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.71
414269,Shortlanesend Estate,2023-06-13T17:40:00.000+00:00,feeder,60.0,N Current (RMS),A,19.9
414269,Shortlanesend Estate,2023-06-13T17:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,24.1
414269,Shortlanesend Estate,2023-06-13T17:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-13T17:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-13T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-13T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
414269,Shortlanesend Estate,2023-06-13T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-13T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.72
414269,Shortlanesend Estate,2023-06-13T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.6
414269,Shortlanesend Estate,2023-06-13T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.15
414269,Shortlanesend Estate,2023-06-13T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,26.2
414269,Shortlanesend Estate,2023-06-13T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-13T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.4
414269,Shortlanesend Estate,2023-06-13T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.8
414269,Shortlanesend Estate,2023-06-13T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
414269,Shortlanesend Estate,2023-06-13T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-13T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
414269,Shortlanesend Estate,2023-06-13T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.36
414269,Shortlanesend Estate,2023-06-13T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.41
414269,Shortlanesend Estate,2023-06-13T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.42
414269,Shortlanesend Estate,2023-06-13T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
414269,Shortlanesend Estate,2023-06-13T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.6
414269,Shortlanesend Estate,2023-06-13T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-06-13T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.0
414269,Shortlanesend Estate,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.75
414269,Shortlanesend Estate,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
414269,Shortlanesend Estate,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.18
414269,Shortlanesend Estate,2023-06-13T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
414269,Shortlanesend Estate,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
414269,Shortlanesend Estate,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
414269,Shortlanesend Estate,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
414269,Shortlanesend Estate,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
414269,Shortlanesend Estate,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
414269,Shortlanesend Estate,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
414269,Shortlanesend Estate,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.69
414269,Shortlanesend Estate,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.07
414269,Shortlanesend Estate,2023-06-13T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
414269,Shortlanesend Estate,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
414269,Shortlanesend Estate,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.8
414269,Shortlanesend Estate,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
414269,Shortlanesend Estate,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
414269,Shortlanesend Estate,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.68
414269,Shortlanesend Estate,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
414269,Shortlanesend Estate,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
414269,Shortlanesend Estate,2023-06-13T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
414269,Shortlanesend Estate,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
414269,Shortlanesend Estate,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
414269,Shortlanesend Estate,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
414269,Shortlanesend Estate,2023-06-13T17:40:00.000+00:00,transformer,,Temperature,C,36.0
414269,Shortlanesend Estate,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
414269,Shortlanesend Estate,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
414269,Shortlanesend Estate,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
414269,Shortlanesend Estate,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
414269,Shortlanesend Estate,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
414269,Shortlanesend Estate,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
414269,Shortlanesend Estate,2023-06-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
414269,Shortlanesend Estate,2023-06-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
414269,Shortlanesend Estate,2023-06-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
414269,Shortlanesend Estate,2023-06-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.7
414269,Shortlanesend Estate,2023-06-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.85
414269,Shortlanesend Estate,2023-06-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,35.24
414269,Shortlanesend Estate,2023-06-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
414269,Shortlanesend Estate,2023-06-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
414269,Shortlanesend Estate,2023-06-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
414269,Shortlanesend Estate,2023-06-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
414269,Shortlanesend Estate,2023-06-13T17:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-13T17:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-13T17:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.94
414269,Shortlanesend Estate,2023-06-13T17:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,15.75
414269,Shortlanesend Estate,2023-06-13T17:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.18
414269,Shortlanesend Estate,2023-06-13T17:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.59
414269,Shortlanesend Estate,2023-06-13T17:30:00.000+00:00,feeder,60.0,N Current (RMS),A,51.2
414269,Shortlanesend Estate,2023-06-13T17:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,64.6
414269,Shortlanesend Estate,2023-06-13T17:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-13T17:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,24.6
414269,Shortlanesend Estate,2023-06-13T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-13T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-06-13T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.63
414269,Shortlanesend Estate,2023-06-13T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.03
414269,Shortlanesend Estate,2023-06-13T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.32
414269,Shortlanesend Estate,2023-06-13T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.08
414269,Shortlanesend Estate,2023-06-13T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.9
414269,Shortlanesend Estate,2023-06-13T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-13T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.5
414269,Shortlanesend Estate,2023-06-13T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.6
414269,Shortlanesend Estate,2023-06-13T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
414269,Shortlanesend Estate,2023-06-13T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.53
414269,Shortlanesend Estate,2023-06-13T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
414269,Shortlanesend Estate,2023-06-13T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.31
414269,Shortlanesend Estate,2023-06-13T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.2
414269,Shortlanesend Estate,2023-06-13T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.59
414269,Shortlanesend Estate,2023-06-13T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
414269,Shortlanesend Estate,2023-06-13T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.9
414269,Shortlanesend Estate,2023-06-13T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
414269,Shortlanesend Estate,2023-06-13T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.5
414269,Shortlanesend Estate,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
414269,Shortlanesend Estate,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.73
414269,Shortlanesend Estate,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.78
414269,Shortlanesend Estate,2023-06-13T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
414269,Shortlanesend Estate,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.4
414269,Shortlanesend Estate,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
414269,Shortlanesend Estate,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
414269,Shortlanesend Estate,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
414269,Shortlanesend Estate,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
414269,Shortlanesend Estate,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.04
414269,Shortlanesend Estate,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.54
414269,Shortlanesend Estate,2023-06-13T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
414269,Shortlanesend Estate,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
414269,Shortlanesend Estate,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.4
414269,Shortlanesend Estate,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
414269,Shortlanesend Estate,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
414269,Shortlanesend Estate,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
414269,Shortlanesend Estate,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.33
414269,Shortlanesend Estate,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.36
414269,Shortlanesend Estate,2023-06-13T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
414269,Shortlanesend Estate,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
414269,Shortlanesend Estate,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
414269,Shortlanesend Estate,2023-06-13T17:30:00.000+00:00,transformer,,Temperature,C,36.0
414269,Shortlanesend Estate,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
414269,Shortlanesend Estate,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
414269,Shortlanesend Estate,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
414269,Shortlanesend Estate,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
414269,Shortlanesend Estate,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
414269,Shortlanesend Estate,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
414269,Shortlanesend Estate,2023-06-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
414269,Shortlanesend Estate,2023-06-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
414269,Shortlanesend Estate,2023-06-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
414269,Shortlanesend Estate,2023-06-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,37.71
414269,Shortlanesend Estate,2023-06-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.14
414269,Shortlanesend Estate,2023-06-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,31.94
414269,Shortlanesend Estate,2023-06-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
414269,Shortlanesend Estate,2023-06-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
414269,Shortlanesend Estate,2023-06-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
414269,Shortlanesend Estate,2023-06-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
414269,Shortlanesend Estate,2023-06-13T17:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-13T17:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-13T17:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.05
414269,Shortlanesend Estate,2023-06-13T17:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,14.12
414269,Shortlanesend Estate,2023-06-13T17:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.6
414269,Shortlanesend Estate,2023-06-13T17:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.1
414269,Shortlanesend Estate,2023-06-13T17:20:00.000+00:00,feeder,60.0,N Current (RMS),A,46.0
414269,Shortlanesend Estate,2023-06-13T17:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,58.8
414269,Shortlanesend Estate,2023-06-13T17:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,24.6
414269,Shortlanesend Estate,2023-06-13T17:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-13T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-13T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
414269,Shortlanesend Estate,2023-06-13T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-13T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.63
414269,Shortlanesend Estate,2023-06-13T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.48
414269,Shortlanesend Estate,2023-06-13T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.73
414269,Shortlanesend Estate,2023-06-13T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-06-13T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-13T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.6
414269,Shortlanesend Estate,2023-06-13T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.2
414269,Shortlanesend Estate,2023-06-13T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
414269,Shortlanesend Estate,2023-06-13T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
414269,Shortlanesend Estate,2023-06-13T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.68
414269,Shortlanesend Estate,2023-06-13T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.29
414269,Shortlanesend Estate,2023-06-13T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.74
414269,Shortlanesend Estate,2023-06-13T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.84
414269,Shortlanesend Estate,2023-06-13T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.2
414269,Shortlanesend Estate,2023-06-13T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.4
414269,Shortlanesend Estate,2023-06-13T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
414269,Shortlanesend Estate,2023-06-13T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.1
414269,Shortlanesend Estate,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
414269,Shortlanesend Estate,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.2
414269,Shortlanesend Estate,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.4
414269,Shortlanesend Estate,2023-06-13T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
414269,Shortlanesend Estate,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
414269,Shortlanesend Estate,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
414269,Shortlanesend Estate,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
414269,Shortlanesend Estate,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.93
414269,Shortlanesend Estate,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.66
414269,Shortlanesend Estate,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.86
414269,Shortlanesend Estate,2023-06-13T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.7
414269,Shortlanesend Estate,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.7
414269,Shortlanesend Estate,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
414269,Shortlanesend Estate,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
414269,Shortlanesend Estate,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
414269,Shortlanesend Estate,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.41
414269,Shortlanesend Estate,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
414269,Shortlanesend Estate,2023-06-13T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
414269,Shortlanesend Estate,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-13T17:20:00.000+00:00,transformer,,Temperature,C,36.1
414269,Shortlanesend Estate,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414269,Shortlanesend Estate,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
414269,Shortlanesend Estate,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
414269,Shortlanesend Estate,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
414269,Shortlanesend Estate,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
414269,Shortlanesend Estate,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
414269,Shortlanesend Estate,2023-06-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
414269,Shortlanesend Estate,2023-06-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
414269,Shortlanesend Estate,2023-06-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
414269,Shortlanesend Estate,2023-06-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.11
414269,Shortlanesend Estate,2023-06-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,40.1
414269,Shortlanesend Estate,2023-06-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,33.16
414269,Shortlanesend Estate,2023-06-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
414269,Shortlanesend Estate,2023-06-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
414269,Shortlanesend Estate,2023-06-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
414269,Shortlanesend Estate,2023-06-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
414269,Shortlanesend Estate,2023-06-13T17:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-13T17:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-13T17:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-13T17:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,14.81
414269,Shortlanesend Estate,2023-06-13T17:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.55
414269,Shortlanesend Estate,2023-06-13T17:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.87
414269,Shortlanesend Estate,2023-06-13T17:10:00.000+00:00,feeder,60.0,N Current (RMS),A,46.9
414269,Shortlanesend Estate,2023-06-13T17:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,61.0
414269,Shortlanesend Estate,2023-06-13T17:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-13T17:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,22.0
414269,Shortlanesend Estate,2023-06-13T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-13T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
414269,Shortlanesend Estate,2023-06-13T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-13T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.38
414269,Shortlanesend Estate,2023-06-13T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.09
414269,Shortlanesend Estate,2023-06-13T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.26
414269,Shortlanesend Estate,2023-06-13T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-13T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-13T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.6
414269,Shortlanesend Estate,2023-06-13T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.5
414269,Shortlanesend Estate,2023-06-13T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
414269,Shortlanesend Estate,2023-06-13T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-13T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.04
414269,Shortlanesend Estate,2023-06-13T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.55
414269,Shortlanesend Estate,2023-06-13T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.46
414269,Shortlanesend Estate,2023-06-13T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.41
414269,Shortlanesend Estate,2023-06-13T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.5
414269,Shortlanesend Estate,2023-06-13T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.0
414269,Shortlanesend Estate,2023-06-13T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.3
414269,Shortlanesend Estate,2023-06-13T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.6
414269,Shortlanesend Estate,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
414269,Shortlanesend Estate,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.19
414269,Shortlanesend Estate,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.44
414269,Shortlanesend Estate,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.33
