Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-13T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
414269,Shortlanesend Estate,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.9
414269,Shortlanesend Estate,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
414269,Shortlanesend Estate,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
414269,Shortlanesend Estate,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
414269,Shortlanesend Estate,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
414269,Shortlanesend Estate,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.17
414269,Shortlanesend Estate,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.63
414269,Shortlanesend Estate,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.39
414269,Shortlanesend Estate,2023-06-13T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
414269,Shortlanesend Estate,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.1
414269,Shortlanesend Estate,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
414269,Shortlanesend Estate,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
414269,Shortlanesend Estate,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.52
414269,Shortlanesend Estate,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.93
414269,Shortlanesend Estate,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
414269,Shortlanesend Estate,2023-06-13T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
414269,Shortlanesend Estate,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.1
414269,Shortlanesend Estate,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
414269,Shortlanesend Estate,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-13T17:10:00.000+00:00,transformer,,Temperature,C,36.1
414269,Shortlanesend Estate,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414269,Shortlanesend Estate,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
414269,Shortlanesend Estate,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
414269,Shortlanesend Estate,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
414269,Shortlanesend Estate,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
414269,Shortlanesend Estate,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
414269,Shortlanesend Estate,2023-06-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
414269,Shortlanesend Estate,2023-06-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
414269,Shortlanesend Estate,2023-06-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
414269,Shortlanesend Estate,2023-06-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,50.62
414269,Shortlanesend Estate,2023-06-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,42.11
414269,Shortlanesend Estate,2023-06-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,34.65
414269,Shortlanesend Estate,2023-06-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
414269,Shortlanesend Estate,2023-06-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.2
414269,Shortlanesend Estate,2023-06-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
414269,Shortlanesend Estate,2023-06-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
414269,Shortlanesend Estate,2023-06-13T17:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-13T17:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-13T17:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-06-13T17:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,10.0
414269,Shortlanesend Estate,2023-06-13T17:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.1
414269,Shortlanesend Estate,2023-06-13T17:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.82
414269,Shortlanesend Estate,2023-06-13T17:00:00.000+00:00,feeder,60.0,N Current (RMS),A,32.2
414269,Shortlanesend Estate,2023-06-13T17:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,45.1
414269,Shortlanesend Estate,2023-06-13T17:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,28.9
414269,Shortlanesend Estate,2023-06-13T17:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,25.3
414269,Shortlanesend Estate,2023-06-13T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-13T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.06
414269,Shortlanesend Estate,2023-06-13T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-13T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.42
414269,Shortlanesend Estate,2023-06-13T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.37
414269,Shortlanesend Estate,2023-06-13T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.65
414269,Shortlanesend Estate,2023-06-13T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,25.5
414269,Shortlanesend Estate,2023-06-13T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.2
414269,Shortlanesend Estate,2023-06-13T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.0
414269,Shortlanesend Estate,2023-06-13T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.9
414269,Shortlanesend Estate,2023-06-13T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
414269,Shortlanesend Estate,2023-06-13T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-13T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.15
414269,Shortlanesend Estate,2023-06-13T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.24
414269,Shortlanesend Estate,2023-06-13T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.49
414269,Shortlanesend Estate,2023-06-13T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.36
414269,Shortlanesend Estate,2023-06-13T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.4
414269,Shortlanesend Estate,2023-06-13T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.4
414269,Shortlanesend Estate,2023-06-13T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.5
414269,Shortlanesend Estate,2023-06-13T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.4
414269,Shortlanesend Estate,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
414269,Shortlanesend Estate,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
414269,Shortlanesend Estate,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.43
414269,Shortlanesend Estate,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
414269,Shortlanesend Estate,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.29
414269,Shortlanesend Estate,2023-06-13T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
414269,Shortlanesend Estate,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
414269,Shortlanesend Estate,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
414269,Shortlanesend Estate,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
414269,Shortlanesend Estate,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
414269,Shortlanesend Estate,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.57
414269,Shortlanesend Estate,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.96
414269,Shortlanesend Estate,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
414269,Shortlanesend Estate,2023-06-13T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
414269,Shortlanesend Estate,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
414269,Shortlanesend Estate,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
414269,Shortlanesend Estate,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
414269,Shortlanesend Estate,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
414269,Shortlanesend Estate,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
414269,Shortlanesend Estate,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
414269,Shortlanesend Estate,2023-06-13T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
414269,Shortlanesend Estate,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
414269,Shortlanesend Estate,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-13T17:00:00.000+00:00,transformer,,Temperature,C,36.0
414269,Shortlanesend Estate,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414269,Shortlanesend Estate,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
414269,Shortlanesend Estate,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
414269,Shortlanesend Estate,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
414269,Shortlanesend Estate,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
414269,Shortlanesend Estate,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
414269,Shortlanesend Estate,2023-06-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
414269,Shortlanesend Estate,2023-06-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
414269,Shortlanesend Estate,2023-06-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
414269,Shortlanesend Estate,2023-06-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,31.81
414269,Shortlanesend Estate,2023-06-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,40.29
414269,Shortlanesend Estate,2023-06-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,38.56
414269,Shortlanesend Estate,2023-06-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,62.9
414269,Shortlanesend Estate,2023-06-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
414269,Shortlanesend Estate,2023-06-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
414269,Shortlanesend Estate,2023-06-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
414269,Shortlanesend Estate,2023-06-13T16:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-13T16:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-06-13T16:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-13T16:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.55
414269,Shortlanesend Estate,2023-06-13T16:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.43
414269,Shortlanesend Estate,2023-06-13T16:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.47
414269,Shortlanesend Estate,2023-06-13T16:50:00.000+00:00,feeder,60.0,N Current (RMS),A,30.1
414269,Shortlanesend Estate,2023-06-13T16:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,25.2
414269,Shortlanesend Estate,2023-06-13T16:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,40.2
414269,Shortlanesend Estate,2023-06-13T16:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-06-13T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-13T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-06-13T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-13T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.67
414269,Shortlanesend Estate,2023-06-13T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.71
414269,Shortlanesend Estate,2023-06-13T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.68
414269,Shortlanesend Estate,2023-06-13T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,34.7
414269,Shortlanesend Estate,2023-06-13T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-06-13T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.3
414269,Shortlanesend Estate,2023-06-13T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.0
414269,Shortlanesend Estate,2023-06-13T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
414269,Shortlanesend Estate,2023-06-13T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
414269,Shortlanesend Estate,2023-06-13T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.8
414269,Shortlanesend Estate,2023-06-13T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.16
414269,Shortlanesend Estate,2023-06-13T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.53
414269,Shortlanesend Estate,2023-06-13T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.06
414269,Shortlanesend Estate,2023-06-13T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.3
414269,Shortlanesend Estate,2023-06-13T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.6
414269,Shortlanesend Estate,2023-06-13T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.9
414269,Shortlanesend Estate,2023-06-13T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.1
414269,Shortlanesend Estate,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
414269,Shortlanesend Estate,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.86
414269,Shortlanesend Estate,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
414269,Shortlanesend Estate,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.71
414269,Shortlanesend Estate,2023-06-13T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
414269,Shortlanesend Estate,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
414269,Shortlanesend Estate,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
414269,Shortlanesend Estate,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
414269,Shortlanesend Estate,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
414269,Shortlanesend Estate,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.98
414269,Shortlanesend Estate,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.74
414269,Shortlanesend Estate,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
414269,Shortlanesend Estate,2023-06-13T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
414269,Shortlanesend Estate,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.8
414269,Shortlanesend Estate,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
414269,Shortlanesend Estate,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
414269,Shortlanesend Estate,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
414269,Shortlanesend Estate,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.43
414269,Shortlanesend Estate,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
414269,Shortlanesend Estate,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
414269,Shortlanesend Estate,2023-06-13T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
414269,Shortlanesend Estate,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
414269,Shortlanesend Estate,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
414269,Shortlanesend Estate,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
414269,Shortlanesend Estate,2023-06-13T16:50:00.000+00:00,transformer,,Temperature,C,36.1
414269,Shortlanesend Estate,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
414269,Shortlanesend Estate,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
414269,Shortlanesend Estate,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
414269,Shortlanesend Estate,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
414269,Shortlanesend Estate,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
414269,Shortlanesend Estate,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
414269,Shortlanesend Estate,2023-06-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
414269,Shortlanesend Estate,2023-06-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
414269,Shortlanesend Estate,2023-06-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
414269,Shortlanesend Estate,2023-06-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,33.64
414269,Shortlanesend Estate,2023-06-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,38.47
414269,Shortlanesend Estate,2023-06-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.41
414269,Shortlanesend Estate,2023-06-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
414269,Shortlanesend Estate,2023-06-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
414269,Shortlanesend Estate,2023-06-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
414269,Shortlanesend Estate,2023-06-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
414269,Shortlanesend Estate,2023-06-13T16:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-13T16:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-13T16:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-13T16:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,8.44
414269,Shortlanesend Estate,2023-06-13T16:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,10.6
414269,Shortlanesend Estate,2023-06-13T16:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.78
414269,Shortlanesend Estate,2023-06-13T16:40:00.000+00:00,feeder,60.0,N Current (RMS),A,37.8
414269,Shortlanesend Estate,2023-06-13T16:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,35.7
414269,Shortlanesend Estate,2023-06-13T16:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,51.6
414269,Shortlanesend Estate,2023-06-13T16:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,20.5
414269,Shortlanesend Estate,2023-06-13T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-13T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-13T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-13T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.19
414269,Shortlanesend Estate,2023-06-13T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.56
414269,Shortlanesend Estate,2023-06-13T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.97
414269,Shortlanesend Estate,2023-06-13T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,30.7
414269,Shortlanesend Estate,2023-06-13T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.9
414269,Shortlanesend Estate,2023-06-13T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.5
414269,Shortlanesend Estate,2023-06-13T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.0
414269,Shortlanesend Estate,2023-06-13T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
414269,Shortlanesend Estate,2023-06-13T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-06-13T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.93
414269,Shortlanesend Estate,2023-06-13T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.84
414269,Shortlanesend Estate,2023-06-13T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.52
414269,Shortlanesend Estate,2023-06-13T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.91
414269,Shortlanesend Estate,2023-06-13T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,37.9
414269,Shortlanesend Estate,2023-06-13T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-06-13T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
414269,Shortlanesend Estate,2023-06-13T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.4
414269,Shortlanesend Estate,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
414269,Shortlanesend Estate,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
414269,Shortlanesend Estate,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.42
414269,Shortlanesend Estate,2023-06-13T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
414269,Shortlanesend Estate,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
414269,Shortlanesend Estate,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
414269,Shortlanesend Estate,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.16
414269,Shortlanesend Estate,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.91
414269,Shortlanesend Estate,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
414269,Shortlanesend Estate,2023-06-13T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.5
414269,Shortlanesend Estate,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.4
414269,Shortlanesend Estate,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
414269,Shortlanesend Estate,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
414269,Shortlanesend Estate,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
414269,Shortlanesend Estate,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
414269,Shortlanesend Estate,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
414269,Shortlanesend Estate,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
414269,Shortlanesend Estate,2023-06-13T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
414269,Shortlanesend Estate,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
414269,Shortlanesend Estate,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-13T16:40:00.000+00:00,transformer,,Temperature,C,36.1
414269,Shortlanesend Estate,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
414269,Shortlanesend Estate,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
414269,Shortlanesend Estate,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
414269,Shortlanesend Estate,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
414269,Shortlanesend Estate,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
414269,Shortlanesend Estate,2023-06-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
414269,Shortlanesend Estate,2023-06-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,32.76
414269,Shortlanesend Estate,2023-06-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,45.14
414269,Shortlanesend Estate,2023-06-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
414269,Shortlanesend Estate,2023-06-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,75.1
414269,Shortlanesend Estate,2023-06-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
414269,Shortlanesend Estate,2023-06-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.2
414269,Shortlanesend Estate,2023-06-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
414269,Shortlanesend Estate,2023-06-13T16:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-13T16:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-13T16:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-13T16:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.45
414269,Shortlanesend Estate,2023-06-13T16:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,19.9
414269,Shortlanesend Estate,2023-06-13T16:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.69
414269,Shortlanesend Estate,2023-06-13T16:30:00.000+00:00,feeder,60.0,N Current (RMS),A,63.4
414269,Shortlanesend Estate,2023-06-13T16:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,31.4
414269,Shortlanesend Estate,2023-06-13T16:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,83.8
414269,Shortlanesend Estate,2023-06-13T16:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,24.1
414269,Shortlanesend Estate,2023-06-13T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-13T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
414269,Shortlanesend Estate,2023-06-13T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-13T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.13
414269,Shortlanesend Estate,2023-06-13T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.07
414269,Shortlanesend Estate,2023-06-13T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.63
414269,Shortlanesend Estate,2023-06-13T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,30.0
414269,Shortlanesend Estate,2023-06-13T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,47.9
414269,Shortlanesend Estate,2023-06-13T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.9
414269,Shortlanesend Estate,2023-06-13T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.5
414269,Shortlanesend Estate,2023-06-13T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
414269,Shortlanesend Estate,2023-06-13T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-13T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.75
414269,Shortlanesend Estate,2023-06-13T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.29
414269,Shortlanesend Estate,2023-06-13T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.62
414269,Shortlanesend Estate,2023-06-13T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.38
414269,Shortlanesend Estate,2023-06-13T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
414269,Shortlanesend Estate,2023-06-13T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.4
414269,Shortlanesend Estate,2023-06-13T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
414269,Shortlanesend Estate,2023-06-13T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.0
414269,Shortlanesend Estate,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
414269,Shortlanesend Estate,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
414269,Shortlanesend Estate,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
414269,Shortlanesend Estate,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.01
414269,Shortlanesend Estate,2023-06-13T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
414269,Shortlanesend Estate,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
414269,Shortlanesend Estate,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
414269,Shortlanesend Estate,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
414269,Shortlanesend Estate,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.43
414269,Shortlanesend Estate,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.23
414269,Shortlanesend Estate,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.61
414269,Shortlanesend Estate,2023-06-13T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.8
414269,Shortlanesend Estate,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
414269,Shortlanesend Estate,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.7
414269,Shortlanesend Estate,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
414269,Shortlanesend Estate,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
414269,Shortlanesend Estate,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
414269,Shortlanesend Estate,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
414269,Shortlanesend Estate,2023-06-13T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
414269,Shortlanesend Estate,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
414269,Shortlanesend Estate,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-13T16:30:00.000+00:00,transformer,,Temperature,C,36.0
414269,Shortlanesend Estate,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414269,Shortlanesend Estate,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
414269,Shortlanesend Estate,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
414269,Shortlanesend Estate,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
414269,Shortlanesend Estate,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
414269,Shortlanesend Estate,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
414269,Shortlanesend Estate,2023-06-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
414269,Shortlanesend Estate,2023-06-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
414269,Shortlanesend Estate,2023-06-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
414269,Shortlanesend Estate,2023-06-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,36.26
414269,Shortlanesend Estate,2023-06-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,53.57
414269,Shortlanesend Estate,2023-06-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,41.29
414269,Shortlanesend Estate,2023-06-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,82.6
414269,Shortlanesend Estate,2023-06-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
414269,Shortlanesend Estate,2023-06-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.4
414269,Shortlanesend Estate,2023-06-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
414269,Shortlanesend Estate,2023-06-13T16:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-13T16:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-13T16:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-06-13T16:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.55
414269,Shortlanesend Estate,2023-06-13T16:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,12.73
414269,Shortlanesend Estate,2023-06-13T16:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.01
414269,Shortlanesend Estate,2023-06-13T16:20:00.000+00:00,feeder,60.0,N Current (RMS),A,41.6
414269,Shortlanesend Estate,2023-06-13T16:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,24.6
414269,Shortlanesend Estate,2023-06-13T16:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,57.7
414269,Shortlanesend Estate,2023-06-13T16:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,26.0
414269,Shortlanesend Estate,2023-06-13T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
414269,Shortlanesend Estate,2023-06-13T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
414269,Shortlanesend Estate,2023-06-13T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-13T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.01
414269,Shortlanesend Estate,2023-06-13T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.45
414269,Shortlanesend Estate,2023-06-13T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.69
414269,Shortlanesend Estate,2023-06-13T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,41.3
414269,Shortlanesend Estate,2023-06-13T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-13T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.2
414269,Shortlanesend Estate,2023-06-13T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.6
414269,Shortlanesend Estate,2023-06-13T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
414269,Shortlanesend Estate,2023-06-13T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-13T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.84
414269,Shortlanesend Estate,2023-06-13T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.25
414269,Shortlanesend Estate,2023-06-13T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.15
414269,Shortlanesend Estate,2023-06-13T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.96
414269,Shortlanesend Estate,2023-06-13T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,50.3
414269,Shortlanesend Estate,2023-06-13T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.6
414269,Shortlanesend Estate,2023-06-13T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-06-13T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.3
414269,Shortlanesend Estate,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
414269,Shortlanesend Estate,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.27
414269,Shortlanesend Estate,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
414269,Shortlanesend Estate,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
414269,Shortlanesend Estate,2023-06-13T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
414269,Shortlanesend Estate,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
414269,Shortlanesend Estate,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.14
414269,Shortlanesend Estate,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.28
414269,Shortlanesend Estate,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.13
414269,Shortlanesend Estate,2023-06-13T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
414269,Shortlanesend Estate,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.5
414269,Shortlanesend Estate,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
414269,Shortlanesend Estate,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
414269,Shortlanesend Estate,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.93
414269,Shortlanesend Estate,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
414269,Shortlanesend Estate,2023-06-13T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-13T16:20:00.000+00:00,transformer,,Temperature,C,35.9
414269,Shortlanesend Estate,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414269,Shortlanesend Estate,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
414269,Shortlanesend Estate,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
414269,Shortlanesend Estate,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
414269,Shortlanesend Estate,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
414269,Shortlanesend Estate,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
414269,Shortlanesend Estate,2023-06-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
414269,Shortlanesend Estate,2023-06-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.11
414269,Shortlanesend Estate,2023-06-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,41.53
414269,Shortlanesend Estate,2023-06-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,38.14
414269,Shortlanesend Estate,2023-06-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,114.1
414269,Shortlanesend Estate,2023-06-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
414269,Shortlanesend Estate,2023-06-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
414269,Shortlanesend Estate,2023-06-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
414269,Shortlanesend Estate,2023-06-13T16:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-13T16:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-13T16:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-13T16:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.19
414269,Shortlanesend Estate,2023-06-13T16:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,14.71
414269,Shortlanesend Estate,2023-06-13T16:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.31
414269,Shortlanesend Estate,2023-06-13T16:10:00.000+00:00,feeder,60.0,N Current (RMS),A,40.8
414269,Shortlanesend Estate,2023-06-13T16:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,22.4
414269,Shortlanesend Estate,2023-06-13T16:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,59.2
414269,Shortlanesend Estate,2023-06-13T16:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,22.6
414269,Shortlanesend Estate,2023-06-13T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
414269,Shortlanesend Estate,2023-06-13T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
414269,Shortlanesend Estate,2023-06-13T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-13T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.86
414269,Shortlanesend Estate,2023-06-13T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.03
414269,Shortlanesend Estate,2023-06-13T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.7
414269,Shortlanesend Estate,2023-06-13T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,36.3
414269,Shortlanesend Estate,2023-06-13T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-13T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.9
414269,Shortlanesend Estate,2023-06-13T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.2
414269,Shortlanesend Estate,2023-06-13T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
414269,Shortlanesend Estate,2023-06-13T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-13T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.85
414269,Shortlanesend Estate,2023-06-13T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.34
414269,Shortlanesend Estate,2023-06-13T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.62
414269,Shortlanesend Estate,2023-06-13T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.48
414269,Shortlanesend Estate,2023-06-13T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.1
414269,Shortlanesend Estate,2023-06-13T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.3
414269,Shortlanesend Estate,2023-06-13T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-13T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.6
414269,Shortlanesend Estate,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
414269,Shortlanesend Estate,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.46
414269,Shortlanesend Estate,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.42
414269,Shortlanesend Estate,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.93
414269,Shortlanesend Estate,2023-06-13T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
414269,Shortlanesend Estate,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
414269,Shortlanesend Estate,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
414269,Shortlanesend Estate,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
414269,Shortlanesend Estate,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
414269,Shortlanesend Estate,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
414269,Shortlanesend Estate,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.3
414269,Shortlanesend Estate,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
414269,Shortlanesend Estate,2023-06-13T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.0
414269,Shortlanesend Estate,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.8
414269,Shortlanesend Estate,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
414269,Shortlanesend Estate,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
414269,Shortlanesend Estate,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.36
414269,Shortlanesend Estate,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.76
414269,Shortlanesend Estate,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
414269,Shortlanesend Estate,2023-06-13T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-13T16:10:00.000+00:00,transformer,,Temperature,C,35.9
414269,Shortlanesend Estate,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
414269,Shortlanesend Estate,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
414269,Shortlanesend Estate,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
414269,Shortlanesend Estate,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
414269,Shortlanesend Estate,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
414269,Shortlanesend Estate,2023-06-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
414269,Shortlanesend Estate,2023-06-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
414269,Shortlanesend Estate,2023-06-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.21
414269,Shortlanesend Estate,2023-06-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,47.32
414269,Shortlanesend Estate,2023-06-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.71
414269,Shortlanesend Estate,2023-06-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,104.4
414269,Shortlanesend Estate,2023-06-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
414269,Shortlanesend Estate,2023-06-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.3
414269,Shortlanesend Estate,2023-06-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
