Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-13T16:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-13T16:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-13T16:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-06-13T16:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,8.73
414269,Shortlanesend Estate,2023-06-13T16:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.15
414269,Shortlanesend Estate,2023-06-13T16:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.89
414269,Shortlanesend Estate,2023-06-13T16:00:00.000+00:00,feeder,60.0,N Current (RMS),A,38.5
414269,Shortlanesend Estate,2023-06-13T16:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,37.6
414269,Shortlanesend Estate,2023-06-13T16:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,46.1
414269,Shortlanesend Estate,2023-06-13T16:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,25.5
414269,Shortlanesend Estate,2023-06-13T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-13T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.19
414269,Shortlanesend Estate,2023-06-13T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-13T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.21
414269,Shortlanesend Estate,2023-06-13T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.84
414269,Shortlanesend Estate,2023-06-13T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.81
414269,Shortlanesend Estate,2023-06-13T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,31.7
414269,Shortlanesend Estate,2023-06-13T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.5
414269,Shortlanesend Estate,2023-06-13T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.0
414269,Shortlanesend Estate,2023-06-13T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-13T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
414269,Shortlanesend Estate,2023-06-13T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
414269,Shortlanesend Estate,2023-06-13T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.99
414269,Shortlanesend Estate,2023-06-13T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.51
414269,Shortlanesend Estate,2023-06-13T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.23
414269,Shortlanesend Estate,2023-06-13T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.66
414269,Shortlanesend Estate,2023-06-13T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-13T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.9
414269,Shortlanesend Estate,2023-06-13T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-13T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.1
414269,Shortlanesend Estate,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
414269,Shortlanesend Estate,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
414269,Shortlanesend Estate,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.37
414269,Shortlanesend Estate,2023-06-13T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
414269,Shortlanesend Estate,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.46
414269,Shortlanesend Estate,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.29
414269,Shortlanesend Estate,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.79
414269,Shortlanesend Estate,2023-06-13T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,52.6
414269,Shortlanesend Estate,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
414269,Shortlanesend Estate,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.1
414269,Shortlanesend Estate,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
414269,Shortlanesend Estate,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
414269,Shortlanesend Estate,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.22
414269,Shortlanesend Estate,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.72
414269,Shortlanesend Estate,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
414269,Shortlanesend Estate,2023-06-13T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
414269,Shortlanesend Estate,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
414269,Shortlanesend Estate,2023-06-13T16:00:00.000+00:00,transformer,,Temperature,C,35.9
414269,Shortlanesend Estate,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414269,Shortlanesend Estate,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
414269,Shortlanesend Estate,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
414269,Shortlanesend Estate,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
414269,Shortlanesend Estate,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
414269,Shortlanesend Estate,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
414269,Shortlanesend Estate,2023-06-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
414269,Shortlanesend Estate,2023-06-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
414269,Shortlanesend Estate,2023-06-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.85
414269,Shortlanesend Estate,2023-06-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,42.31
414269,Shortlanesend Estate,2023-06-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.81
414269,Shortlanesend Estate,2023-06-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,86.1
414269,Shortlanesend Estate,2023-06-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
414269,Shortlanesend Estate,2023-06-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
414269,Shortlanesend Estate,2023-06-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
414269,Shortlanesend Estate,2023-06-13T15:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-13T15:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-13T15:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-13T15:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,10.89
414269,Shortlanesend Estate,2023-06-13T15:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,-0.53
414269,Shortlanesend Estate,2023-06-13T15:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.91
414269,Shortlanesend Estate,2023-06-13T15:50:00.000+00:00,feeder,60.0,N Current (RMS),A,49.3
414269,Shortlanesend Estate,2023-06-13T15:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,45.3
414269,Shortlanesend Estate,2023-06-13T15:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,4.9
414269,Shortlanesend Estate,2023-06-13T15:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,38.4
414269,Shortlanesend Estate,2023-06-13T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
414269,Shortlanesend Estate,2023-06-13T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-13T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-13T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.48
414269,Shortlanesend Estate,2023-06-13T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.95
414269,Shortlanesend Estate,2023-06-13T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.6
414269,Shortlanesend Estate,2023-06-13T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,29.5
414269,Shortlanesend Estate,2023-06-13T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.9
414269,Shortlanesend Estate,2023-06-13T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.6
414269,Shortlanesend Estate,2023-06-13T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-13T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
414269,Shortlanesend Estate,2023-06-13T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
414269,Shortlanesend Estate,2023-06-13T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
414269,Shortlanesend Estate,2023-06-13T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.6
414269,Shortlanesend Estate,2023-06-13T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.67
414269,Shortlanesend Estate,2023-06-13T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.9
414269,Shortlanesend Estate,2023-06-13T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
414269,Shortlanesend Estate,2023-06-13T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.4
414269,Shortlanesend Estate,2023-06-13T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-13T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.4
414269,Shortlanesend Estate,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
414269,Shortlanesend Estate,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
414269,Shortlanesend Estate,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
414269,Shortlanesend Estate,2023-06-13T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
414269,Shortlanesend Estate,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.86
414269,Shortlanesend Estate,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.19
414269,Shortlanesend Estate,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.98
414269,Shortlanesend Estate,2023-06-13T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
414269,Shortlanesend Estate,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.4
414269,Shortlanesend Estate,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
414269,Shortlanesend Estate,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
414269,Shortlanesend Estate,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
414269,Shortlanesend Estate,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.36
414269,Shortlanesend Estate,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
414269,Shortlanesend Estate,2023-06-13T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
414269,Shortlanesend Estate,2023-06-13T15:50:00.000+00:00,transformer,,Temperature,C,35.9
414269,Shortlanesend Estate,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
414269,Shortlanesend Estate,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
414269,Shortlanesend Estate,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
414269,Shortlanesend Estate,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
414269,Shortlanesend Estate,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
414269,Shortlanesend Estate,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
414269,Shortlanesend Estate,2023-06-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
414269,Shortlanesend Estate,2023-06-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
414269,Shortlanesend Estate,2023-06-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
414269,Shortlanesend Estate,2023-06-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.77
414269,Shortlanesend Estate,2023-06-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.4
414269,Shortlanesend Estate,2023-06-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,30.66
414269,Shortlanesend Estate,2023-06-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
414269,Shortlanesend Estate,2023-06-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
414269,Shortlanesend Estate,2023-06-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
414269,Shortlanesend Estate,2023-06-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
414269,Shortlanesend Estate,2023-06-13T15:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-13T15:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-13T15:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-13T15:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,10.4
414269,Shortlanesend Estate,2023-06-13T15:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.66
414269,Shortlanesend Estate,2023-06-13T15:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.84
414269,Shortlanesend Estate,2023-06-13T15:40:00.000+00:00,feeder,60.0,N Current (RMS),A,29.2
414269,Shortlanesend Estate,2023-06-13T15:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,43.1
414269,Shortlanesend Estate,2023-06-13T15:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-13T15:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,29.0
414269,Shortlanesend Estate,2023-06-13T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-13T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-13T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-13T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.71
414269,Shortlanesend Estate,2023-06-13T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.17
414269,Shortlanesend Estate,2023-06-13T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.45
414269,Shortlanesend Estate,2023-06-13T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,31.9
414269,Shortlanesend Estate,2023-06-13T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-13T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.8
414269,Shortlanesend Estate,2023-06-13T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.1
414269,Shortlanesend Estate,2023-06-13T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
414269,Shortlanesend Estate,2023-06-13T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.68
414269,Shortlanesend Estate,2023-06-13T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.07
414269,Shortlanesend Estate,2023-06-13T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.82
414269,Shortlanesend Estate,2023-06-13T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.51
414269,Shortlanesend Estate,2023-06-13T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.38
414269,Shortlanesend Estate,2023-06-13T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-13T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-06-13T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-13T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
414269,Shortlanesend Estate,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
414269,Shortlanesend Estate,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
414269,Shortlanesend Estate,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
414269,Shortlanesend Estate,2023-06-13T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
414269,Shortlanesend Estate,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
414269,Shortlanesend Estate,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.58
414269,Shortlanesend Estate,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.56
414269,Shortlanesend Estate,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.12
414269,Shortlanesend Estate,2023-06-13T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.0
414269,Shortlanesend Estate,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.2
414269,Shortlanesend Estate,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
414269,Shortlanesend Estate,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.22
414269,Shortlanesend Estate,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.13
414269,Shortlanesend Estate,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
414269,Shortlanesend Estate,2023-06-13T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
414269,Shortlanesend Estate,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-13T15:40:00.000+00:00,transformer,,Temperature,C,35.9
414269,Shortlanesend Estate,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
414269,Shortlanesend Estate,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
414269,Shortlanesend Estate,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
414269,Shortlanesend Estate,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
414269,Shortlanesend Estate,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
414269,Shortlanesend Estate,2023-06-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
414269,Shortlanesend Estate,2023-06-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
414269,Shortlanesend Estate,2023-06-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.78
414269,Shortlanesend Estate,2023-06-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,29.3
414269,Shortlanesend Estate,2023-06-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,30.49
414269,Shortlanesend Estate,2023-06-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
414269,Shortlanesend Estate,2023-06-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
414269,Shortlanesend Estate,2023-06-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
414269,Shortlanesend Estate,2023-06-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
414269,Shortlanesend Estate,2023-06-13T15:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-13T15:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-13T15:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-13T15:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,11.19
414269,Shortlanesend Estate,2023-06-13T15:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.11
414269,Shortlanesend Estate,2023-06-13T15:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.58
414269,Shortlanesend Estate,2023-06-13T15:30:00.000+00:00,feeder,60.0,N Current (RMS),A,35.1
414269,Shortlanesend Estate,2023-06-13T15:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,47.9
414269,Shortlanesend Estate,2023-06-13T15:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,14.3
414269,Shortlanesend Estate,2023-06-13T15:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,23.7
414269,Shortlanesend Estate,2023-06-13T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.89
414269,Shortlanesend Estate,2023-06-13T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-13T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-13T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.71
414269,Shortlanesend Estate,2023-06-13T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.82
414269,Shortlanesend Estate,2023-06-13T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.05
414269,Shortlanesend Estate,2023-06-13T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,24.6
414269,Shortlanesend Estate,2023-06-13T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-13T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.5
414269,Shortlanesend Estate,2023-06-13T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.6
414269,Shortlanesend Estate,2023-06-13T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
414269,Shortlanesend Estate,2023-06-13T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
414269,Shortlanesend Estate,2023-06-13T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
414269,Shortlanesend Estate,2023-06-13T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.65
414269,Shortlanesend Estate,2023-06-13T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.1
414269,Shortlanesend Estate,2023-06-13T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.61
414269,Shortlanesend Estate,2023-06-13T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
414269,Shortlanesend Estate,2023-06-13T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-13T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-13T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
414269,Shortlanesend Estate,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
414269,Shortlanesend Estate,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
414269,Shortlanesend Estate,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
414269,Shortlanesend Estate,2023-06-13T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
414269,Shortlanesend Estate,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
414269,Shortlanesend Estate,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.23
414269,Shortlanesend Estate,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.88
414269,Shortlanesend Estate,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.3
414269,Shortlanesend Estate,2023-06-13T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
414269,Shortlanesend Estate,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.8
414269,Shortlanesend Estate,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
414269,Shortlanesend Estate,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
414269,Shortlanesend Estate,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.31
414269,Shortlanesend Estate,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
414269,Shortlanesend Estate,2023-06-13T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
414269,Shortlanesend Estate,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-13T15:30:00.000+00:00,transformer,,Temperature,C,35.8
414269,Shortlanesend Estate,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414269,Shortlanesend Estate,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
414269,Shortlanesend Estate,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
414269,Shortlanesend Estate,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
414269,Shortlanesend Estate,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
414269,Shortlanesend Estate,2023-06-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
414269,Shortlanesend Estate,2023-06-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
414269,Shortlanesend Estate,2023-06-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
414269,Shortlanesend Estate,2023-06-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.32
414269,Shortlanesend Estate,2023-06-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.96
414269,Shortlanesend Estate,2023-06-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.17
414269,Shortlanesend Estate,2023-06-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
414269,Shortlanesend Estate,2023-06-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
414269,Shortlanesend Estate,2023-06-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
414269,Shortlanesend Estate,2023-06-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
414269,Shortlanesend Estate,2023-06-13T15:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-13T15:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-13T15:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-13T15:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,10.15
414269,Shortlanesend Estate,2023-06-13T15:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.12
414269,Shortlanesend Estate,2023-06-13T15:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.28
414269,Shortlanesend Estate,2023-06-13T15:20:00.000+00:00,feeder,60.0,N Current (RMS),A,32.1
414269,Shortlanesend Estate,2023-06-13T15:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,46.6
414269,Shortlanesend Estate,2023-06-13T15:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-13T15:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,17.9
414269,Shortlanesend Estate,2023-06-13T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-13T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-13T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-13T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.5
414269,Shortlanesend Estate,2023-06-13T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.6
414269,Shortlanesend Estate,2023-06-13T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.13
414269,Shortlanesend Estate,2023-06-13T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-13T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-13T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-13T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-13T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
414269,Shortlanesend Estate,2023-06-13T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-13T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
414269,Shortlanesend Estate,2023-06-13T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.74
414269,Shortlanesend Estate,2023-06-13T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.85
414269,Shortlanesend Estate,2023-06-13T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.66
414269,Shortlanesend Estate,2023-06-13T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.5
414269,Shortlanesend Estate,2023-06-13T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-13T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
414269,Shortlanesend Estate,2023-06-13T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.0
414269,Shortlanesend Estate,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
414269,Shortlanesend Estate,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.71
414269,Shortlanesend Estate,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
414269,Shortlanesend Estate,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
414269,Shortlanesend Estate,2023-06-13T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
414269,Shortlanesend Estate,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
414269,Shortlanesend Estate,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
414269,Shortlanesend Estate,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
414269,Shortlanesend Estate,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
414269,Shortlanesend Estate,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.11
414269,Shortlanesend Estate,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.06
414269,Shortlanesend Estate,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
414269,Shortlanesend Estate,2023-06-13T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,48.6
414269,Shortlanesend Estate,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
414269,Shortlanesend Estate,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.1
414269,Shortlanesend Estate,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
414269,Shortlanesend Estate,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.09
414269,Shortlanesend Estate,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.93
414269,Shortlanesend Estate,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
414269,Shortlanesend Estate,2023-06-13T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
414269,Shortlanesend Estate,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-13T15:20:00.000+00:00,transformer,,Temperature,C,35.8
414269,Shortlanesend Estate,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414269,Shortlanesend Estate,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
414269,Shortlanesend Estate,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
414269,Shortlanesend Estate,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
414269,Shortlanesend Estate,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
414269,Shortlanesend Estate,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
414269,Shortlanesend Estate,2023-06-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
414269,Shortlanesend Estate,2023-06-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
414269,Shortlanesend Estate,2023-06-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
414269,Shortlanesend Estate,2023-06-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.65
414269,Shortlanesend Estate,2023-06-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,24.52
414269,Shortlanesend Estate,2023-06-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.7
414269,Shortlanesend Estate,2023-06-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
414269,Shortlanesend Estate,2023-06-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
414269,Shortlanesend Estate,2023-06-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
414269,Shortlanesend Estate,2023-06-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
414269,Shortlanesend Estate,2023-06-13T15:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-13T15:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.45
414269,Shortlanesend Estate,2023-06-13T15:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-13T15:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.63
414269,Shortlanesend Estate,2023-06-13T15:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,-0.74
414269,Shortlanesend Estate,2023-06-13T15:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.04
414269,Shortlanesend Estate,2023-06-13T15:10:00.000+00:00,feeder,60.0,N Current (RMS),A,33.8
414269,Shortlanesend Estate,2023-06-13T15:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,27.6
414269,Shortlanesend Estate,2023-06-13T15:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-13T15:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,25.8
414269,Shortlanesend Estate,2023-06-13T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-06-13T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.45
414269,Shortlanesend Estate,2023-06-13T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.6
414269,Shortlanesend Estate,2023-06-13T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.57
414269,Shortlanesend Estate,2023-06-13T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.27
414269,Shortlanesend Estate,2023-06-13T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.62
414269,Shortlanesend Estate,2023-06-13T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-13T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-13T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-13T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-13T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
414269,Shortlanesend Estate,2023-06-13T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-13T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
414269,Shortlanesend Estate,2023-06-13T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.22
414269,Shortlanesend Estate,2023-06-13T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.96
414269,Shortlanesend Estate,2023-06-13T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.5
414269,Shortlanesend Estate,2023-06-13T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
414269,Shortlanesend Estate,2023-06-13T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
414269,Shortlanesend Estate,2023-06-13T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-13T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
414269,Shortlanesend Estate,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
414269,Shortlanesend Estate,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.28
414269,Shortlanesend Estate,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
414269,Shortlanesend Estate,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
414269,Shortlanesend Estate,2023-06-13T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
414269,Shortlanesend Estate,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
414269,Shortlanesend Estate,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
414269,Shortlanesend Estate,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
414269,Shortlanesend Estate,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
414269,Shortlanesend Estate,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.34
414269,Shortlanesend Estate,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.3
414269,Shortlanesend Estate,2023-06-13T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
414269,Shortlanesend Estate,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
414269,Shortlanesend Estate,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.8
414269,Shortlanesend Estate,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
414269,Shortlanesend Estate,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.33
414269,Shortlanesend Estate,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.12
414269,Shortlanesend Estate,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.13
414269,Shortlanesend Estate,2023-06-13T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
414269,Shortlanesend Estate,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
414269,Shortlanesend Estate,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
414269,Shortlanesend Estate,2023-06-13T15:10:00.000+00:00,transformer,,Temperature,C,35.8
414269,Shortlanesend Estate,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414269,Shortlanesend Estate,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
414269,Shortlanesend Estate,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
414269,Shortlanesend Estate,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
414269,Shortlanesend Estate,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
414269,Shortlanesend Estate,2023-06-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
414269,Shortlanesend Estate,2023-06-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
414269,Shortlanesend Estate,2023-06-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
414269,Shortlanesend Estate,2023-06-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.71
414269,Shortlanesend Estate,2023-06-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.8
414269,Shortlanesend Estate,2023-06-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.62
414269,Shortlanesend Estate,2023-06-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
414269,Shortlanesend Estate,2023-06-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
414269,Shortlanesend Estate,2023-06-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
414269,Shortlanesend Estate,2023-06-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
414269,Shortlanesend Estate,2023-06-13T15:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-13T15:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-13T15:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.74
414269,Shortlanesend Estate,2023-06-13T15:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.13
414269,Shortlanesend Estate,2023-06-13T15:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,0.04
414269,Shortlanesend Estate,2023-06-13T15:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.13
414269,Shortlanesend Estate,2023-06-13T15:00:00.000+00:00,feeder,60.0,N Current (RMS),A,27.4
414269,Shortlanesend Estate,2023-06-13T15:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,24.2
414269,Shortlanesend Estate,2023-06-13T15:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-13T15:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,17.9
414269,Shortlanesend Estate,2023-06-13T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-13T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-13T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-06-13T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.32
414269,Shortlanesend Estate,2023-06-13T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.03
414269,Shortlanesend Estate,2023-06-13T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.54
414269,Shortlanesend Estate,2023-06-13T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.9
414269,Shortlanesend Estate,2023-06-13T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.2
414269,Shortlanesend Estate,2023-06-13T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-13T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.5
414269,Shortlanesend Estate,2023-06-13T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
414269,Shortlanesend Estate,2023-06-13T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-13T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-13T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.75
414269,Shortlanesend Estate,2023-06-13T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
414269,Shortlanesend Estate,2023-06-13T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.53
414269,Shortlanesend Estate,2023-06-13T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-13T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-13T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-13T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
414269,Shortlanesend Estate,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
414269,Shortlanesend Estate,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
414269,Shortlanesend Estate,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
414269,Shortlanesend Estate,2023-06-13T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
414269,Shortlanesend Estate,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
