Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
414269,Shortlanesend Estate,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
414269,Shortlanesend Estate,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.4
414269,Shortlanesend Estate,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.45
414269,Shortlanesend Estate,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
414269,Shortlanesend Estate,2023-06-13T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
414269,Shortlanesend Estate,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
414269,Shortlanesend Estate,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
414269,Shortlanesend Estate,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.66
414269,Shortlanesend Estate,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.08
414269,Shortlanesend Estate,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.24
414269,Shortlanesend Estate,2023-06-13T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
414269,Shortlanesend Estate,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
414269,Shortlanesend Estate,2023-06-13T15:00:00.000+00:00,transformer,,Temperature,C,35.8
414269,Shortlanesend Estate,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
414269,Shortlanesend Estate,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
414269,Shortlanesend Estate,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414269,Shortlanesend Estate,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
414269,Shortlanesend Estate,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
414269,Shortlanesend Estate,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
414269,Shortlanesend Estate,2023-06-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
414269,Shortlanesend Estate,2023-06-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
414269,Shortlanesend Estate,2023-06-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.84
414269,Shortlanesend Estate,2023-06-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.12
414269,Shortlanesend Estate,2023-06-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.02
414269,Shortlanesend Estate,2023-06-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
414269,Shortlanesend Estate,2023-06-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
414269,Shortlanesend Estate,2023-06-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
414269,Shortlanesend Estate,2023-06-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
414269,Shortlanesend Estate,2023-06-13T14:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-13T14:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-13T14:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-13T14:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,1.61
414269,Shortlanesend Estate,2023-06-13T14:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,0.66
414269,Shortlanesend Estate,2023-06-13T14:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.63
414269,Shortlanesend Estate,2023-06-13T14:50:00.000+00:00,feeder,60.0,N Current (RMS),A,20.1
414269,Shortlanesend Estate,2023-06-13T14:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-13T14:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-13T14:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,20.3
414269,Shortlanesend Estate,2023-06-13T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-13T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-13T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-13T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.92
414269,Shortlanesend Estate,2023-06-13T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.12
414269,Shortlanesend Estate,2023-06-13T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.38
414269,Shortlanesend Estate,2023-06-13T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.1
414269,Shortlanesend Estate,2023-06-13T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-13T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-13T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.5
414269,Shortlanesend Estate,2023-06-13T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
414269,Shortlanesend Estate,2023-06-13T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-13T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-13T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.64
414269,Shortlanesend Estate,2023-06-13T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.27
414269,Shortlanesend Estate,2023-06-13T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.07
414269,Shortlanesend Estate,2023-06-13T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
414269,Shortlanesend Estate,2023-06-13T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
414269,Shortlanesend Estate,2023-06-13T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-13T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
414269,Shortlanesend Estate,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
414269,Shortlanesend Estate,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
414269,Shortlanesend Estate,2023-06-13T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
414269,Shortlanesend Estate,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
414269,Shortlanesend Estate,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
414269,Shortlanesend Estate,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
414269,Shortlanesend Estate,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.13
414269,Shortlanesend Estate,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
414269,Shortlanesend Estate,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
414269,Shortlanesend Estate,2023-06-13T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
414269,Shortlanesend Estate,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
414269,Shortlanesend Estate,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
414269,Shortlanesend Estate,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.25
414269,Shortlanesend Estate,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.4
414269,Shortlanesend Estate,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.4
414269,Shortlanesend Estate,2023-06-13T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
414269,Shortlanesend Estate,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
414269,Shortlanesend Estate,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
414269,Shortlanesend Estate,2023-06-13T14:50:00.000+00:00,transformer,,Temperature,C,35.8
414269,Shortlanesend Estate,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414269,Shortlanesend Estate,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
414269,Shortlanesend Estate,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414269,Shortlanesend Estate,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
414269,Shortlanesend Estate,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414269,Shortlanesend Estate,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
414269,Shortlanesend Estate,2023-06-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
414269,Shortlanesend Estate,2023-06-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
414269,Shortlanesend Estate,2023-06-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
414269,Shortlanesend Estate,2023-06-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,3.75
414269,Shortlanesend Estate,2023-06-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.44
414269,Shortlanesend Estate,2023-06-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.55
414269,Shortlanesend Estate,2023-06-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
414269,Shortlanesend Estate,2023-06-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
414269,Shortlanesend Estate,2023-06-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
414269,Shortlanesend Estate,2023-06-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
414269,Shortlanesend Estate,2023-06-13T14:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-13T14:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-13T14:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-13T14:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.53
414269,Shortlanesend Estate,2023-06-13T14:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,0.77
414269,Shortlanesend Estate,2023-06-13T14:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.84
414269,Shortlanesend Estate,2023-06-13T14:40:00.000+00:00,feeder,60.0,N Current (RMS),A,32.2
414269,Shortlanesend Estate,2023-06-13T14:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-13T14:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-13T14:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,35.6
414269,Shortlanesend Estate,2023-06-13T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-13T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
414269,Shortlanesend Estate,2023-06-13T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-13T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.13
414269,Shortlanesend Estate,2023-06-13T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.93
414269,Shortlanesend Estate,2023-06-13T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.25
414269,Shortlanesend Estate,2023-06-13T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-06-13T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-13T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-06-13T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-13T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.83
414269,Shortlanesend Estate,2023-06-13T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-13T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-13T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.71
414269,Shortlanesend Estate,2023-06-13T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.31
414269,Shortlanesend Estate,2023-06-13T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.57
414269,Shortlanesend Estate,2023-06-13T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-06-13T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-13T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-13T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
414269,Shortlanesend Estate,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
414269,Shortlanesend Estate,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
414269,Shortlanesend Estate,2023-06-13T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
414269,Shortlanesend Estate,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
414269,Shortlanesend Estate,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
414269,Shortlanesend Estate,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
414269,Shortlanesend Estate,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.46
414269,Shortlanesend Estate,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.71
414269,Shortlanesend Estate,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
414269,Shortlanesend Estate,2023-06-13T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
414269,Shortlanesend Estate,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
414269,Shortlanesend Estate,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.43
414269,Shortlanesend Estate,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.44
414269,Shortlanesend Estate,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
414269,Shortlanesend Estate,2023-06-13T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
414269,Shortlanesend Estate,2023-06-13T14:40:00.000+00:00,transformer,,Temperature,C,35.8
414269,Shortlanesend Estate,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
414269,Shortlanesend Estate,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
414269,Shortlanesend Estate,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
414269,Shortlanesend Estate,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
414269,Shortlanesend Estate,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414269,Shortlanesend Estate,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
414269,Shortlanesend Estate,2023-06-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
414269,Shortlanesend Estate,2023-06-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
414269,Shortlanesend Estate,2023-06-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
414269,Shortlanesend Estate,2023-06-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.42
414269,Shortlanesend Estate,2023-06-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.53
414269,Shortlanesend Estate,2023-06-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.39
414269,Shortlanesend Estate,2023-06-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
414269,Shortlanesend Estate,2023-06-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
414269,Shortlanesend Estate,2023-06-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
414269,Shortlanesend Estate,2023-06-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
414269,Shortlanesend Estate,2023-06-13T14:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-13T14:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-06-13T14:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-13T14:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.81
414269,Shortlanesend Estate,2023-06-13T14:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.03
414269,Shortlanesend Estate,2023-06-13T14:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,16.33
414269,Shortlanesend Estate,2023-06-13T14:30:00.000+00:00,feeder,60.0,N Current (RMS),A,59.7
414269,Shortlanesend Estate,2023-06-13T14:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-13T14:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-06-13T14:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,66.3
414269,Shortlanesend Estate,2023-06-13T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-13T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-13T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-13T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.88
414269,Shortlanesend Estate,2023-06-13T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.94
414269,Shortlanesend Estate,2023-06-13T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.0
414269,Shortlanesend Estate,2023-06-13T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,30.2
414269,Shortlanesend Estate,2023-06-13T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-06-13T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-06-13T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.3
414269,Shortlanesend Estate,2023-06-13T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
414269,Shortlanesend Estate,2023-06-13T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-13T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.67
414269,Shortlanesend Estate,2023-06-13T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.13
414269,Shortlanesend Estate,2023-06-13T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.75
414269,Shortlanesend Estate,2023-06-13T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.03
414269,Shortlanesend Estate,2023-06-13T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
414269,Shortlanesend Estate,2023-06-13T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-13T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-13T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
414269,Shortlanesend Estate,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.72
414269,Shortlanesend Estate,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
414269,Shortlanesend Estate,2023-06-13T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
414269,Shortlanesend Estate,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
414269,Shortlanesend Estate,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
414269,Shortlanesend Estate,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
414269,Shortlanesend Estate,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
414269,Shortlanesend Estate,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.13
414269,Shortlanesend Estate,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.7
414269,Shortlanesend Estate,2023-06-13T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
414269,Shortlanesend Estate,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
414269,Shortlanesend Estate,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
414269,Shortlanesend Estate,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.43
414269,Shortlanesend Estate,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.94
414269,Shortlanesend Estate,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
414269,Shortlanesend Estate,2023-06-13T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
414269,Shortlanesend Estate,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
414269,Shortlanesend Estate,2023-06-13T14:30:00.000+00:00,transformer,,Temperature,C,35.8
414269,Shortlanesend Estate,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
414269,Shortlanesend Estate,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
414269,Shortlanesend Estate,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414269,Shortlanesend Estate,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
414269,Shortlanesend Estate,2023-06-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
414269,Shortlanesend Estate,2023-06-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
414269,Shortlanesend Estate,2023-06-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
414269,Shortlanesend Estate,2023-06-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,6.16
414269,Shortlanesend Estate,2023-06-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.64
414269,Shortlanesend Estate,2023-06-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,30.28
414269,Shortlanesend Estate,2023-06-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,108.1
414269,Shortlanesend Estate,2023-06-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
414269,Shortlanesend Estate,2023-06-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
414269,Shortlanesend Estate,2023-06-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
414269,Shortlanesend Estate,2023-06-13T14:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-13T14:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-13T14:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-13T14:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.68
414269,Shortlanesend Estate,2023-06-13T14:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,-0.4
414269,Shortlanesend Estate,2023-06-13T14:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.99
414269,Shortlanesend Estate,2023-06-13T14:20:00.000+00:00,feeder,60.0,N Current (RMS),A,38.8
414269,Shortlanesend Estate,2023-06-13T14:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-13T14:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-13T14:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,39.5
414269,Shortlanesend Estate,2023-06-13T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-13T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-13T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.86
414269,Shortlanesend Estate,2023-06-13T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.99
414269,Shortlanesend Estate,2023-06-13T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.15
414269,Shortlanesend Estate,2023-06-13T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.6
414269,Shortlanesend Estate,2023-06-13T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,34.6
414269,Shortlanesend Estate,2023-06-13T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.1
414269,Shortlanesend Estate,2023-06-13T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.5
414269,Shortlanesend Estate,2023-06-13T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.8
414269,Shortlanesend Estate,2023-06-13T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
414269,Shortlanesend Estate,2023-06-13T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-13T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
414269,Shortlanesend Estate,2023-06-13T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.56
414269,Shortlanesend Estate,2023-06-13T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
414269,Shortlanesend Estate,2023-06-13T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.67
414269,Shortlanesend Estate,2023-06-13T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-13T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-13T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-13T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
414269,Shortlanesend Estate,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
414269,Shortlanesend Estate,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.01
414269,Shortlanesend Estate,2023-06-13T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
414269,Shortlanesend Estate,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
414269,Shortlanesend Estate,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
414269,Shortlanesend Estate,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
414269,Shortlanesend Estate,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.11
414269,Shortlanesend Estate,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
414269,Shortlanesend Estate,2023-06-13T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
414269,Shortlanesend Estate,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
414269,Shortlanesend Estate,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
414269,Shortlanesend Estate,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.23
414269,Shortlanesend Estate,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.06
414269,Shortlanesend Estate,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
414269,Shortlanesend Estate,2023-06-13T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
414269,Shortlanesend Estate,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
414269,Shortlanesend Estate,2023-06-13T14:20:00.000+00:00,transformer,,Temperature,C,35.9
414269,Shortlanesend Estate,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
414269,Shortlanesend Estate,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
414269,Shortlanesend Estate,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
414269,Shortlanesend Estate,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414269,Shortlanesend Estate,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
414269,Shortlanesend Estate,2023-06-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
414269,Shortlanesend Estate,2023-06-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
414269,Shortlanesend Estate,2023-06-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
414269,Shortlanesend Estate,2023-06-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.33
414269,Shortlanesend Estate,2023-06-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.27
414269,Shortlanesend Estate,2023-06-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,24.62
414269,Shortlanesend Estate,2023-06-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,78.3
414269,Shortlanesend Estate,2023-06-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
414269,Shortlanesend Estate,2023-06-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
414269,Shortlanesend Estate,2023-06-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
414269,Shortlanesend Estate,2023-06-13T14:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-13T14:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.67
414269,Shortlanesend Estate,2023-06-13T14:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-13T14:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.95
414269,Shortlanesend Estate,2023-06-13T14:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,0.93
414269,Shortlanesend Estate,2023-06-13T14:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.91
414269,Shortlanesend Estate,2023-06-13T14:10:00.000+00:00,feeder,60.0,N Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-13T14:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-13T14:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-13T14:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,16.7
414269,Shortlanesend Estate,2023-06-13T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
414269,Shortlanesend Estate,2023-06-13T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
414269,Shortlanesend Estate,2023-06-13T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
414269,Shortlanesend Estate,2023-06-13T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.42
414269,Shortlanesend Estate,2023-06-13T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.2
414269,Shortlanesend Estate,2023-06-13T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.88
414269,Shortlanesend Estate,2023-06-13T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,35.8
414269,Shortlanesend Estate,2023-06-13T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.9
414269,Shortlanesend Estate,2023-06-13T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.4
414269,Shortlanesend Estate,2023-06-13T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.4
414269,Shortlanesend Estate,2023-06-13T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
414269,Shortlanesend Estate,2023-06-13T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
414269,Shortlanesend Estate,2023-06-13T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.63
414269,Shortlanesend Estate,2023-06-13T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.19
414269,Shortlanesend Estate,2023-06-13T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
414269,Shortlanesend Estate,2023-06-13T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.71
414269,Shortlanesend Estate,2023-06-13T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.7
414269,Shortlanesend Estate,2023-06-13T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.1
414269,Shortlanesend Estate,2023-06-13T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-13T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
414269,Shortlanesend Estate,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
414269,Shortlanesend Estate,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
414269,Shortlanesend Estate,2023-06-13T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
414269,Shortlanesend Estate,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
414269,Shortlanesend Estate,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
414269,Shortlanesend Estate,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
414269,Shortlanesend Estate,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
414269,Shortlanesend Estate,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
414269,Shortlanesend Estate,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.88
414269,Shortlanesend Estate,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
414269,Shortlanesend Estate,2023-06-13T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
414269,Shortlanesend Estate,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
414269,Shortlanesend Estate,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
414269,Shortlanesend Estate,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.73
414269,Shortlanesend Estate,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.21
414269,Shortlanesend Estate,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
414269,Shortlanesend Estate,2023-06-13T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
414269,Shortlanesend Estate,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-06-13T14:10:00.000+00:00,transformer,,Temperature,C,35.9
414269,Shortlanesend Estate,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
414269,Shortlanesend Estate,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
414269,Shortlanesend Estate,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414269,Shortlanesend Estate,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
414269,Shortlanesend Estate,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414269,Shortlanesend Estate,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
414269,Shortlanesend Estate,2023-06-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
414269,Shortlanesend Estate,2023-06-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
414269,Shortlanesend Estate,2023-06-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
414269,Shortlanesend Estate,2023-06-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.03
414269,Shortlanesend Estate,2023-06-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.94
414269,Shortlanesend Estate,2023-06-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.5
414269,Shortlanesend Estate,2023-06-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
414269,Shortlanesend Estate,2023-06-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
414269,Shortlanesend Estate,2023-06-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
414269,Shortlanesend Estate,2023-06-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
414269,Shortlanesend Estate,2023-06-13T14:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-13T14:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-13T14:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-13T14:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.07
414269,Shortlanesend Estate,2023-06-13T14:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,-0.73
414269,Shortlanesend Estate,2023-06-13T14:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.13
414269,Shortlanesend Estate,2023-06-13T14:00:00.000+00:00,feeder,60.0,N Current (RMS),A,27.2
414269,Shortlanesend Estate,2023-06-13T14:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,25.0
414269,Shortlanesend Estate,2023-06-13T14:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,4.8
414269,Shortlanesend Estate,2023-06-13T14:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-13T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-13T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-13T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-13T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.88
414269,Shortlanesend Estate,2023-06-13T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.34
414269,Shortlanesend Estate,2023-06-13T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.85
414269,Shortlanesend Estate,2023-06-13T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,22.7
414269,Shortlanesend Estate,2023-06-13T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.7
414269,Shortlanesend Estate,2023-06-13T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.9
414269,Shortlanesend Estate,2023-06-13T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.6
414269,Shortlanesend Estate,2023-06-13T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
414269,Shortlanesend Estate,2023-06-13T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.71
414269,Shortlanesend Estate,2023-06-13T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.61
414269,Shortlanesend Estate,2023-06-13T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.11
414269,Shortlanesend Estate,2023-06-13T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
414269,Shortlanesend Estate,2023-06-13T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.19
414269,Shortlanesend Estate,2023-06-13T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.4
414269,Shortlanesend Estate,2023-06-13T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.0
414269,Shortlanesend Estate,2023-06-13T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-13T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
414269,Shortlanesend Estate,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
414269,Shortlanesend Estate,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
414269,Shortlanesend Estate,2023-06-13T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
414269,Shortlanesend Estate,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
414269,Shortlanesend Estate,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
414269,Shortlanesend Estate,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
414269,Shortlanesend Estate,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
414269,Shortlanesend Estate,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
414269,Shortlanesend Estate,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.65
414269,Shortlanesend Estate,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
414269,Shortlanesend Estate,2023-06-13T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
414269,Shortlanesend Estate,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.3
414269,Shortlanesend Estate,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
414269,Shortlanesend Estate,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
414269,Shortlanesend Estate,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.97
414269,Shortlanesend Estate,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
414269,Shortlanesend Estate,2023-06-13T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-13T14:00:00.000+00:00,transformer,,Temperature,C,35.9
414269,Shortlanesend Estate,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414269,Shortlanesend Estate,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
414269,Shortlanesend Estate,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
414269,Shortlanesend Estate,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414269,Shortlanesend Estate,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
414269,Shortlanesend Estate,2023-06-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
414269,Shortlanesend Estate,2023-06-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
414269,Shortlanesend Estate,2023-06-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
414269,Shortlanesend Estate,2023-06-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.32
414269,Shortlanesend Estate,2023-06-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.54
414269,Shortlanesend Estate,2023-06-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.31
414269,Shortlanesend Estate,2023-06-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
414269,Shortlanesend Estate,2023-06-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
414269,Shortlanesend Estate,2023-06-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
414269,Shortlanesend Estate,2023-06-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
414269,Shortlanesend Estate,2023-06-13T13:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-13T13:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-13T13:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-13T13:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,1.84
414269,Shortlanesend Estate,2023-06-13T13:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,-0.4
414269,Shortlanesend Estate,2023-06-13T13:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,11.18
