Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-13T13:50:00.000+00:00,feeder,60.0,N Current (RMS),A,47.2
414269,Shortlanesend Estate,2023-06-13T13:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-13T13:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,4.0
414269,Shortlanesend Estate,2023-06-13T13:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,47.9
414269,Shortlanesend Estate,2023-06-13T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-13T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-13T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-13T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.27
414269,Shortlanesend Estate,2023-06-13T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.59
414269,Shortlanesend Estate,2023-06-13T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.81
414269,Shortlanesend Estate,2023-06-13T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,24.1
414269,Shortlanesend Estate,2023-06-13T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.5
414269,Shortlanesend Estate,2023-06-13T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.0
414269,Shortlanesend Estate,2023-06-13T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.6
414269,Shortlanesend Estate,2023-06-13T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
414269,Shortlanesend Estate,2023-06-13T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
414269,Shortlanesend Estate,2023-06-13T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.97
414269,Shortlanesend Estate,2023-06-13T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.74
414269,Shortlanesend Estate,2023-06-13T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.05
414269,Shortlanesend Estate,2023-06-13T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.17
414269,Shortlanesend Estate,2023-06-13T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
414269,Shortlanesend Estate,2023-06-13T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.1
414269,Shortlanesend Estate,2023-06-13T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-06-13T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
414269,Shortlanesend Estate,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
414269,Shortlanesend Estate,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
414269,Shortlanesend Estate,2023-06-13T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
414269,Shortlanesend Estate,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
414269,Shortlanesend Estate,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
414269,Shortlanesend Estate,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
414269,Shortlanesend Estate,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
414269,Shortlanesend Estate,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.76
414269,Shortlanesend Estate,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.48
414269,Shortlanesend Estate,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
414269,Shortlanesend Estate,2023-06-13T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
414269,Shortlanesend Estate,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.9
414269,Shortlanesend Estate,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
414269,Shortlanesend Estate,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.57
414269,Shortlanesend Estate,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.88
414269,Shortlanesend Estate,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
414269,Shortlanesend Estate,2023-06-13T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
414269,Shortlanesend Estate,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
414269,Shortlanesend Estate,2023-06-13T13:50:00.000+00:00,transformer,,Temperature,C,36.1
414269,Shortlanesend Estate,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
414269,Shortlanesend Estate,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
414269,Shortlanesend Estate,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414269,Shortlanesend Estate,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
414269,Shortlanesend Estate,2023-06-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
414269,Shortlanesend Estate,2023-06-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
414269,Shortlanesend Estate,2023-06-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
414269,Shortlanesend Estate,2023-06-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.73
414269,Shortlanesend Estate,2023-06-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.76
414269,Shortlanesend Estate,2023-06-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,24.87
414269,Shortlanesend Estate,2023-06-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
414269,Shortlanesend Estate,2023-06-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
414269,Shortlanesend Estate,2023-06-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
414269,Shortlanesend Estate,2023-06-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
414269,Shortlanesend Estate,2023-06-13T13:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.45
414269,Shortlanesend Estate,2023-06-13T13:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-13T13:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-06-13T13:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,1.02
414269,Shortlanesend Estate,2023-06-13T13:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,-0.38
414269,Shortlanesend Estate,2023-06-13T13:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.09
414269,Shortlanesend Estate,2023-06-13T13:40:00.000+00:00,feeder,60.0,N Current (RMS),A,23.4
414269,Shortlanesend Estate,2023-06-13T13:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,6.2
414269,Shortlanesend Estate,2023-06-13T13:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-06-13T13:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,22.2
414269,Shortlanesend Estate,2023-06-13T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-13T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-13T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-13T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.09
414269,Shortlanesend Estate,2023-06-13T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.43
414269,Shortlanesend Estate,2023-06-13T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.28
414269,Shortlanesend Estate,2023-06-13T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-13T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-06-13T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.2
414269,Shortlanesend Estate,2023-06-13T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-13T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
414269,Shortlanesend Estate,2023-06-13T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
414269,Shortlanesend Estate,2023-06-13T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.64
414269,Shortlanesend Estate,2023-06-13T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.58
414269,Shortlanesend Estate,2023-06-13T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
414269,Shortlanesend Estate,2023-06-13T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.17
414269,Shortlanesend Estate,2023-06-13T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-13T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
414269,Shortlanesend Estate,2023-06-13T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-13T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
414269,Shortlanesend Estate,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
414269,Shortlanesend Estate,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
414269,Shortlanesend Estate,2023-06-13T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
414269,Shortlanesend Estate,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
414269,Shortlanesend Estate,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
414269,Shortlanesend Estate,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.06
414269,Shortlanesend Estate,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.7
414269,Shortlanesend Estate,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
414269,Shortlanesend Estate,2023-06-13T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
414269,Shortlanesend Estate,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
414269,Shortlanesend Estate,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
414269,Shortlanesend Estate,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
414269,Shortlanesend Estate,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.52
414269,Shortlanesend Estate,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.86
414269,Shortlanesend Estate,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
414269,Shortlanesend Estate,2023-06-13T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
414269,Shortlanesend Estate,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
414269,Shortlanesend Estate,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
414269,Shortlanesend Estate,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
414269,Shortlanesend Estate,2023-06-13T13:40:00.000+00:00,transformer,,Temperature,C,36.1
414269,Shortlanesend Estate,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
414269,Shortlanesend Estate,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
414269,Shortlanesend Estate,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
414269,Shortlanesend Estate,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
414269,Shortlanesend Estate,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
414269,Shortlanesend Estate,2023-06-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
414269,Shortlanesend Estate,2023-06-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
414269,Shortlanesend Estate,2023-06-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
414269,Shortlanesend Estate,2023-06-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.93
414269,Shortlanesend Estate,2023-06-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.13
414269,Shortlanesend Estate,2023-06-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.06
414269,Shortlanesend Estate,2023-06-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
414269,Shortlanesend Estate,2023-06-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
414269,Shortlanesend Estate,2023-06-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
414269,Shortlanesend Estate,2023-06-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
414269,Shortlanesend Estate,2023-06-13T13:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-13T13:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-13T13:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-13T13:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,1.42
414269,Shortlanesend Estate,2023-06-13T13:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,-1.83
414269,Shortlanesend Estate,2023-06-13T13:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.91
414269,Shortlanesend Estate,2023-06-13T13:30:00.000+00:00,feeder,60.0,N Current (RMS),A,23.6
414269,Shortlanesend Estate,2023-06-13T13:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-13T13:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-13T13:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-13T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-13T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-13T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.8
414269,Shortlanesend Estate,2023-06-13T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.9
414269,Shortlanesend Estate,2023-06-13T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.27
414269,Shortlanesend Estate,2023-06-13T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.47
414269,Shortlanesend Estate,2023-06-13T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-13T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-13T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.6
414269,Shortlanesend Estate,2023-06-13T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.6
414269,Shortlanesend Estate,2023-06-13T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
414269,Shortlanesend Estate,2023-06-13T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-13T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.69
414269,Shortlanesend Estate,2023-06-13T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.3
414269,Shortlanesend Estate,2023-06-13T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.48
414269,Shortlanesend Estate,2023-06-13T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.4
414269,Shortlanesend Estate,2023-06-13T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-13T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-13T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-13T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
414269,Shortlanesend Estate,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
414269,Shortlanesend Estate,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
414269,Shortlanesend Estate,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
414269,Shortlanesend Estate,2023-06-13T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
414269,Shortlanesend Estate,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
414269,Shortlanesend Estate,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
414269,Shortlanesend Estate,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.01
414269,Shortlanesend Estate,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
414269,Shortlanesend Estate,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
414269,Shortlanesend Estate,2023-06-13T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
414269,Shortlanesend Estate,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
414269,Shortlanesend Estate,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
414269,Shortlanesend Estate,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.46
414269,Shortlanesend Estate,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.1
414269,Shortlanesend Estate,2023-06-13T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
414269,Shortlanesend Estate,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
414269,Shortlanesend Estate,2023-06-13T13:30:00.000+00:00,transformer,,Temperature,C,36.0
414269,Shortlanesend Estate,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
414269,Shortlanesend Estate,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
414269,Shortlanesend Estate,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
414269,Shortlanesend Estate,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
414269,Shortlanesend Estate,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414269,Shortlanesend Estate,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
414269,Shortlanesend Estate,2023-06-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
414269,Shortlanesend Estate,2023-06-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
414269,Shortlanesend Estate,2023-06-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
414269,Shortlanesend Estate,2023-06-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,8.46
414269,Shortlanesend Estate,2023-06-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.85
414269,Shortlanesend Estate,2023-06-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.02
414269,Shortlanesend Estate,2023-06-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
414269,Shortlanesend Estate,2023-06-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
414269,Shortlanesend Estate,2023-06-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
414269,Shortlanesend Estate,2023-06-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
414269,Shortlanesend Estate,2023-06-13T13:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-13T13:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-13T13:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-13T13:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.28
414269,Shortlanesend Estate,2023-06-13T13:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,-1.75
414269,Shortlanesend Estate,2023-06-13T13:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.15
414269,Shortlanesend Estate,2023-06-13T13:20:00.000+00:00,feeder,60.0,N Current (RMS),A,28.3
414269,Shortlanesend Estate,2023-06-13T13:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-13T13:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-13T13:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,18.3
414269,Shortlanesend Estate,2023-06-13T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-06-13T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-13T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-13T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.56
414269,Shortlanesend Estate,2023-06-13T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.52
414269,Shortlanesend Estate,2023-06-13T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.63
414269,Shortlanesend Estate,2023-06-13T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.9
414269,Shortlanesend Estate,2023-06-13T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.7
414269,Shortlanesend Estate,2023-06-13T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.8
414269,Shortlanesend Estate,2023-06-13T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-13T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
414269,Shortlanesend Estate,2023-06-13T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
414269,Shortlanesend Estate,2023-06-13T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.75
414269,Shortlanesend Estate,2023-06-13T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.98
414269,Shortlanesend Estate,2023-06-13T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.64
414269,Shortlanesend Estate,2023-06-13T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.18
414269,Shortlanesend Estate,2023-06-13T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-06-13T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-13T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
414269,Shortlanesend Estate,2023-06-13T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
414269,Shortlanesend Estate,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
414269,Shortlanesend Estate,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
414269,Shortlanesend Estate,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.02
414269,Shortlanesend Estate,2023-06-13T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
414269,Shortlanesend Estate,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
414269,Shortlanesend Estate,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
414269,Shortlanesend Estate,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.37
414269,Shortlanesend Estate,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
414269,Shortlanesend Estate,2023-06-13T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
414269,Shortlanesend Estate,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
414269,Shortlanesend Estate,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
414269,Shortlanesend Estate,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.17
414269,Shortlanesend Estate,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.12
414269,Shortlanesend Estate,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.14
414269,Shortlanesend Estate,2023-06-13T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
414269,Shortlanesend Estate,2023-06-13T13:20:00.000+00:00,transformer,,Temperature,C,36.0
414269,Shortlanesend Estate,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414269,Shortlanesend Estate,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
414269,Shortlanesend Estate,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414269,Shortlanesend Estate,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
414269,Shortlanesend Estate,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
414269,Shortlanesend Estate,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
414269,Shortlanesend Estate,2023-06-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
414269,Shortlanesend Estate,2023-06-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
414269,Shortlanesend Estate,2023-06-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
414269,Shortlanesend Estate,2023-06-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,5.78
414269,Shortlanesend Estate,2023-06-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.74
414269,Shortlanesend Estate,2023-06-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.42
414269,Shortlanesend Estate,2023-06-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
414269,Shortlanesend Estate,2023-06-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
414269,Shortlanesend Estate,2023-06-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
414269,Shortlanesend Estate,2023-06-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
414269,Shortlanesend Estate,2023-06-13T13:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-06-13T13:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-13T13:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-13T13:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,0.6
414269,Shortlanesend Estate,2023-06-13T13:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,-0.63
414269,Shortlanesend Estate,2023-06-13T13:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.97
414269,Shortlanesend Estate,2023-06-13T13:10:00.000+00:00,feeder,60.0,N Current (RMS),A,28.1
414269,Shortlanesend Estate,2023-06-13T13:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,4.5
414269,Shortlanesend Estate,2023-06-13T13:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-13T13:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,25.2
414269,Shortlanesend Estate,2023-06-13T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-13T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-13T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-13T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.8
414269,Shortlanesend Estate,2023-06-13T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.43
414269,Shortlanesend Estate,2023-06-13T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.01
414269,Shortlanesend Estate,2023-06-13T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-13T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-13T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.4
414269,Shortlanesend Estate,2023-06-13T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.1
414269,Shortlanesend Estate,2023-06-13T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.74
414269,Shortlanesend Estate,2023-06-13T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
414269,Shortlanesend Estate,2023-06-13T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.7
414269,Shortlanesend Estate,2023-06-13T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.81
414269,Shortlanesend Estate,2023-06-13T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.05
414269,Shortlanesend Estate,2023-06-13T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.92
414269,Shortlanesend Estate,2023-06-13T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-13T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-13T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-13T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
414269,Shortlanesend Estate,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
414269,Shortlanesend Estate,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
414269,Shortlanesend Estate,2023-06-13T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
414269,Shortlanesend Estate,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
414269,Shortlanesend Estate,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
414269,Shortlanesend Estate,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
414269,Shortlanesend Estate,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.49
414269,Shortlanesend Estate,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.66
414269,Shortlanesend Estate,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
414269,Shortlanesend Estate,2023-06-13T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
414269,Shortlanesend Estate,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
414269,Shortlanesend Estate,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
414269,Shortlanesend Estate,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
414269,Shortlanesend Estate,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.84
414269,Shortlanesend Estate,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.42
414269,Shortlanesend Estate,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.4
414269,Shortlanesend Estate,2023-06-13T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
414269,Shortlanesend Estate,2023-06-13T13:10:00.000+00:00,transformer,,Temperature,C,36.0
414269,Shortlanesend Estate,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
414269,Shortlanesend Estate,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
414269,Shortlanesend Estate,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
414269,Shortlanesend Estate,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
414269,Shortlanesend Estate,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
414269,Shortlanesend Estate,2023-06-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
414269,Shortlanesend Estate,2023-06-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
414269,Shortlanesend Estate,2023-06-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
414269,Shortlanesend Estate,2023-06-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,4.81
414269,Shortlanesend Estate,2023-06-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.13
414269,Shortlanesend Estate,2023-06-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.36
414269,Shortlanesend Estate,2023-06-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
414269,Shortlanesend Estate,2023-06-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
414269,Shortlanesend Estate,2023-06-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
414269,Shortlanesend Estate,2023-06-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
414269,Shortlanesend Estate,2023-06-13T13:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.45
414269,Shortlanesend Estate,2023-06-13T13:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-13T13:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-13T13:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,0.22
414269,Shortlanesend Estate,2023-06-13T13:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,-2.67
414269,Shortlanesend Estate,2023-06-13T13:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.0
414269,Shortlanesend Estate,2023-06-13T13:00:00.000+00:00,feeder,60.0,N Current (RMS),A,41.3
414269,Shortlanesend Estate,2023-06-13T13:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,4.4
414269,Shortlanesend Estate,2023-06-13T13:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-13T13:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,33.5
414269,Shortlanesend Estate,2023-06-13T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-13T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-13T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-13T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.41
414269,Shortlanesend Estate,2023-06-13T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.02
414269,Shortlanesend Estate,2023-06-13T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.97
414269,Shortlanesend Estate,2023-06-13T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-06-13T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-06-13T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.0
414269,Shortlanesend Estate,2023-06-13T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.9
414269,Shortlanesend Estate,2023-06-13T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
414269,Shortlanesend Estate,2023-06-13T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-13T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.83
414269,Shortlanesend Estate,2023-06-13T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.79
414269,Shortlanesend Estate,2023-06-13T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.64
414269,Shortlanesend Estate,2023-06-13T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.26
414269,Shortlanesend Estate,2023-06-13T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
414269,Shortlanesend Estate,2023-06-13T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-13T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-06-13T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
414269,Shortlanesend Estate,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
414269,Shortlanesend Estate,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
414269,Shortlanesend Estate,2023-06-13T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
414269,Shortlanesend Estate,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
414269,Shortlanesend Estate,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
414269,Shortlanesend Estate,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
414269,Shortlanesend Estate,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
414269,Shortlanesend Estate,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
414269,Shortlanesend Estate,2023-06-13T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
414269,Shortlanesend Estate,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
414269,Shortlanesend Estate,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
414269,Shortlanesend Estate,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.22
414269,Shortlanesend Estate,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.04
414269,Shortlanesend Estate,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.39
414269,Shortlanesend Estate,2023-06-13T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
414269,Shortlanesend Estate,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
414269,Shortlanesend Estate,2023-06-13T13:00:00.000+00:00,transformer,,Temperature,C,35.9
414269,Shortlanesend Estate,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414269,Shortlanesend Estate,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
414269,Shortlanesend Estate,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
414269,Shortlanesend Estate,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
414269,Shortlanesend Estate,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
414269,Shortlanesend Estate,2023-06-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
414269,Shortlanesend Estate,2023-06-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
414269,Shortlanesend Estate,2023-06-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
414269,Shortlanesend Estate,2023-06-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,0.1
414269,Shortlanesend Estate,2023-06-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,7.93
414269,Shortlanesend Estate,2023-06-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.75
414269,Shortlanesend Estate,2023-06-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,71.1
414269,Shortlanesend Estate,2023-06-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-06-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
414269,Shortlanesend Estate,2023-06-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
414269,Shortlanesend Estate,2023-06-13T12:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-13T12:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-13T12:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-13T12:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,0.28
414269,Shortlanesend Estate,2023-06-13T12:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,-1.73
414269,Shortlanesend Estate,2023-06-13T12:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.27
414269,Shortlanesend Estate,2023-06-13T12:50:00.000+00:00,feeder,60.0,N Current (RMS),A,21.4
414269,Shortlanesend Estate,2023-06-13T12:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,4.3
414269,Shortlanesend Estate,2023-06-13T12:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-13T12:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-13T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-13T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-13T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-13T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.41
414269,Shortlanesend Estate,2023-06-13T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.52
414269,Shortlanesend Estate,2023-06-13T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.04
414269,Shortlanesend Estate,2023-06-13T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,25.5
414269,Shortlanesend Estate,2023-06-13T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.7
414269,Shortlanesend Estate,2023-06-13T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.0
414269,Shortlanesend Estate,2023-06-13T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.1
414269,Shortlanesend Estate,2023-06-13T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
414269,Shortlanesend Estate,2023-06-13T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-13T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.95
414269,Shortlanesend Estate,2023-06-13T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.25
414269,Shortlanesend Estate,2023-06-13T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
414269,Shortlanesend Estate,2023-06-13T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.06
414269,Shortlanesend Estate,2023-06-13T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
414269,Shortlanesend Estate,2023-06-13T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-13T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-13T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
414269,Shortlanesend Estate,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
414269,Shortlanesend Estate,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
414269,Shortlanesend Estate,2023-06-13T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
414269,Shortlanesend Estate,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.53
414269,Shortlanesend Estate,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
414269,Shortlanesend Estate,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
414269,Shortlanesend Estate,2023-06-13T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
