Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
414269,Shortlanesend Estate,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
414269,Shortlanesend Estate,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
414269,Shortlanesend Estate,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.14
414269,Shortlanesend Estate,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.99
414269,Shortlanesend Estate,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.67
414269,Shortlanesend Estate,2023-06-13T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
414269,Shortlanesend Estate,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
414269,Shortlanesend Estate,2023-06-13T12:50:00.000+00:00,transformer,,Temperature,C,35.9
414269,Shortlanesend Estate,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
414269,Shortlanesend Estate,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
414269,Shortlanesend Estate,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
414269,Shortlanesend Estate,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
414269,Shortlanesend Estate,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
414269,Shortlanesend Estate,2023-06-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
414269,Shortlanesend Estate,2023-06-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
414269,Shortlanesend Estate,2023-06-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
414269,Shortlanesend Estate,2023-06-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.73
414269,Shortlanesend Estate,2023-06-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.1
414269,Shortlanesend Estate,2023-06-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,12.65
414269,Shortlanesend Estate,2023-06-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
414269,Shortlanesend Estate,2023-06-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
414269,Shortlanesend Estate,2023-06-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
414269,Shortlanesend Estate,2023-06-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
414269,Shortlanesend Estate,2023-06-13T12:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-13T12:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-13T12:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-13T12:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,0.27
414269,Shortlanesend Estate,2023-06-13T12:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,-3.54
414269,Shortlanesend Estate,2023-06-13T12:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.62
414269,Shortlanesend Estate,2023-06-13T12:40:00.000+00:00,feeder,60.0,N Current (RMS),A,39.7
414269,Shortlanesend Estate,2023-06-13T12:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,4.4
414269,Shortlanesend Estate,2023-06-13T12:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-13T12:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,29.3
414269,Shortlanesend Estate,2023-06-13T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-13T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-13T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-13T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.04
414269,Shortlanesend Estate,2023-06-13T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.7
414269,Shortlanesend Estate,2023-06-13T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.38
414269,Shortlanesend Estate,2023-06-13T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,28.2
414269,Shortlanesend Estate,2023-06-13T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.3
414269,Shortlanesend Estate,2023-06-13T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.6
414269,Shortlanesend Estate,2023-06-13T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.7
414269,Shortlanesend Estate,2023-06-13T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
414269,Shortlanesend Estate,2023-06-13T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-13T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.82
414269,Shortlanesend Estate,2023-06-13T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.66
414269,Shortlanesend Estate,2023-06-13T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.67
414269,Shortlanesend Estate,2023-06-13T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.14
414269,Shortlanesend Estate,2023-06-13T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
414269,Shortlanesend Estate,2023-06-13T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
414269,Shortlanesend Estate,2023-06-13T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-13T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
414269,Shortlanesend Estate,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
414269,Shortlanesend Estate,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
414269,Shortlanesend Estate,2023-06-13T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
414269,Shortlanesend Estate,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
414269,Shortlanesend Estate,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
414269,Shortlanesend Estate,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
414269,Shortlanesend Estate,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.57
414269,Shortlanesend Estate,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
414269,Shortlanesend Estate,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
414269,Shortlanesend Estate,2023-06-13T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
414269,Shortlanesend Estate,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
414269,Shortlanesend Estate,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
414269,Shortlanesend Estate,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
414269,Shortlanesend Estate,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
414269,Shortlanesend Estate,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.91
414269,Shortlanesend Estate,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.35
414269,Shortlanesend Estate,2023-06-13T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
414269,Shortlanesend Estate,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
414269,Shortlanesend Estate,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-13T12:40:00.000+00:00,transformer,,Temperature,C,35.8
414269,Shortlanesend Estate,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
414269,Shortlanesend Estate,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
414269,Shortlanesend Estate,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414269,Shortlanesend Estate,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
414269,Shortlanesend Estate,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
414269,Shortlanesend Estate,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
414269,Shortlanesend Estate,2023-06-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
414269,Shortlanesend Estate,2023-06-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
414269,Shortlanesend Estate,2023-06-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
414269,Shortlanesend Estate,2023-06-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,0.14
414269,Shortlanesend Estate,2023-06-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.78
414269,Shortlanesend Estate,2023-06-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,17.41
414269,Shortlanesend Estate,2023-06-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,80.2
414269,Shortlanesend Estate,2023-06-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
414269,Shortlanesend Estate,2023-06-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
414269,Shortlanesend Estate,2023-06-13T12:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-13T12:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-13T12:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.63
414269,Shortlanesend Estate,2023-06-13T12:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.28
414269,Shortlanesend Estate,2023-06-13T12:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,-2.19
414269,Shortlanesend Estate,2023-06-13T12:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.39
414269,Shortlanesend Estate,2023-06-13T12:30:00.000+00:00,feeder,60.0,N Current (RMS),A,25.5
414269,Shortlanesend Estate,2023-06-13T12:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-13T12:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-13T12:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-13T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-13T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-13T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-13T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.21
414269,Shortlanesend Estate,2023-06-13T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.55
414269,Shortlanesend Estate,2023-06-13T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.19
414269,Shortlanesend Estate,2023-06-13T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,29.0
414269,Shortlanesend Estate,2023-06-13T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-13T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.2
414269,Shortlanesend Estate,2023-06-13T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.1
414269,Shortlanesend Estate,2023-06-13T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
414269,Shortlanesend Estate,2023-06-13T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-13T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.72
414269,Shortlanesend Estate,2023-06-13T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.98
414269,Shortlanesend Estate,2023-06-13T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.73
414269,Shortlanesend Estate,2023-06-13T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.99
414269,Shortlanesend Estate,2023-06-13T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.3
414269,Shortlanesend Estate,2023-06-13T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-13T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-13T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
414269,Shortlanesend Estate,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
414269,Shortlanesend Estate,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
414269,Shortlanesend Estate,2023-06-13T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
414269,Shortlanesend Estate,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
414269,Shortlanesend Estate,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
414269,Shortlanesend Estate,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
414269,Shortlanesend Estate,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
414269,Shortlanesend Estate,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
414269,Shortlanesend Estate,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.32
414269,Shortlanesend Estate,2023-06-13T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
414269,Shortlanesend Estate,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
414269,Shortlanesend Estate,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
414269,Shortlanesend Estate,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
414269,Shortlanesend Estate,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
414269,Shortlanesend Estate,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.17
414269,Shortlanesend Estate,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.59
414269,Shortlanesend Estate,2023-06-13T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
414269,Shortlanesend Estate,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
414269,Shortlanesend Estate,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
414269,Shortlanesend Estate,2023-06-13T12:30:00.000+00:00,transformer,,Temperature,C,35.8
414269,Shortlanesend Estate,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414269,Shortlanesend Estate,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
414269,Shortlanesend Estate,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414269,Shortlanesend Estate,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
414269,Shortlanesend Estate,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
414269,Shortlanesend Estate,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
414269,Shortlanesend Estate,2023-06-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
414269,Shortlanesend Estate,2023-06-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
414269,Shortlanesend Estate,2023-06-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
414269,Shortlanesend Estate,2023-06-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,4.21
414269,Shortlanesend Estate,2023-06-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.14
414269,Shortlanesend Estate,2023-06-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,15.12
414269,Shortlanesend Estate,2023-06-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
414269,Shortlanesend Estate,2023-06-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
414269,Shortlanesend Estate,2023-06-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
414269,Shortlanesend Estate,2023-06-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
414269,Shortlanesend Estate,2023-06-13T12:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-13T12:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.48
414269,Shortlanesend Estate,2023-06-13T12:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-13T12:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,1.2
414269,Shortlanesend Estate,2023-06-13T12:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,-1.87
414269,Shortlanesend Estate,2023-06-13T12:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.43
414269,Shortlanesend Estate,2023-06-13T12:20:00.000+00:00,feeder,60.0,N Current (RMS),A,25.2
414269,Shortlanesend Estate,2023-06-13T12:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-13T12:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-13T12:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,18.9
414269,Shortlanesend Estate,2023-06-13T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-13T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-13T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-13T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.34
414269,Shortlanesend Estate,2023-06-13T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.82
414269,Shortlanesend Estate,2023-06-13T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.87
414269,Shortlanesend Estate,2023-06-13T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,22.8
414269,Shortlanesend Estate,2023-06-13T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-13T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.6
414269,Shortlanesend Estate,2023-06-13T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-13T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.71
414269,Shortlanesend Estate,2023-06-13T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
414269,Shortlanesend Estate,2023-06-13T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.65
414269,Shortlanesend Estate,2023-06-13T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.35
414269,Shortlanesend Estate,2023-06-13T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.75
414269,Shortlanesend Estate,2023-06-13T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.67
414269,Shortlanesend Estate,2023-06-13T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
414269,Shortlanesend Estate,2023-06-13T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-13T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-13T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
414269,Shortlanesend Estate,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
414269,Shortlanesend Estate,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
414269,Shortlanesend Estate,2023-06-13T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
414269,Shortlanesend Estate,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
414269,Shortlanesend Estate,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.55
414269,Shortlanesend Estate,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
414269,Shortlanesend Estate,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
414269,Shortlanesend Estate,2023-06-13T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
414269,Shortlanesend Estate,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
414269,Shortlanesend Estate,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.06
414269,Shortlanesend Estate,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.68
414269,Shortlanesend Estate,2023-06-13T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
414269,Shortlanesend Estate,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
414269,Shortlanesend Estate,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
414269,Shortlanesend Estate,2023-06-13T12:20:00.000+00:00,transformer,,Temperature,C,35.7
414269,Shortlanesend Estate,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414269,Shortlanesend Estate,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
414269,Shortlanesend Estate,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
414269,Shortlanesend Estate,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
414269,Shortlanesend Estate,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
414269,Shortlanesend Estate,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
414269,Shortlanesend Estate,2023-06-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
414269,Shortlanesend Estate,2023-06-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
414269,Shortlanesend Estate,2023-06-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
414269,Shortlanesend Estate,2023-06-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,3.21
414269,Shortlanesend Estate,2023-06-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.72
414269,Shortlanesend Estate,2023-06-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.89
414269,Shortlanesend Estate,2023-06-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
414269,Shortlanesend Estate,2023-06-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
414269,Shortlanesend Estate,2023-06-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
414269,Shortlanesend Estate,2023-06-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
414269,Shortlanesend Estate,2023-06-13T12:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-13T12:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-13T12:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-13T12:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.69
414269,Shortlanesend Estate,2023-06-13T12:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,-2.72
414269,Shortlanesend Estate,2023-06-13T12:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.84
414269,Shortlanesend Estate,2023-06-13T12:10:00.000+00:00,feeder,60.0,N Current (RMS),A,37.3
414269,Shortlanesend Estate,2023-06-13T12:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,26.8
414269,Shortlanesend Estate,2023-06-13T12:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-13T12:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-13T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-13T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
414269,Shortlanesend Estate,2023-06-13T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-13T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.28
414269,Shortlanesend Estate,2023-06-13T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.29
414269,Shortlanesend Estate,2023-06-13T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.37
414269,Shortlanesend Estate,2023-06-13T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,31.8
414269,Shortlanesend Estate,2023-06-13T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.4
414269,Shortlanesend Estate,2023-06-13T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.5
414269,Shortlanesend Estate,2023-06-13T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.7
414269,Shortlanesend Estate,2023-06-13T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.84
414269,Shortlanesend Estate,2023-06-13T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.57
414269,Shortlanesend Estate,2023-06-13T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
414269,Shortlanesend Estate,2023-06-13T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.81
414269,Shortlanesend Estate,2023-06-13T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.83
414269,Shortlanesend Estate,2023-06-13T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.89
414269,Shortlanesend Estate,2023-06-13T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
414269,Shortlanesend Estate,2023-06-13T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-13T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-13T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
414269,Shortlanesend Estate,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
414269,Shortlanesend Estate,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.92
414269,Shortlanesend Estate,2023-06-13T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
414269,Shortlanesend Estate,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
414269,Shortlanesend Estate,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
414269,Shortlanesend Estate,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
414269,Shortlanesend Estate,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
414269,Shortlanesend Estate,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
414269,Shortlanesend Estate,2023-06-13T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
414269,Shortlanesend Estate,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
414269,Shortlanesend Estate,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
414269,Shortlanesend Estate,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.83
414269,Shortlanesend Estate,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
414269,Shortlanesend Estate,2023-06-13T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
414269,Shortlanesend Estate,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-13T12:10:00.000+00:00,transformer,,Temperature,C,35.6
414269,Shortlanesend Estate,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414269,Shortlanesend Estate,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
414269,Shortlanesend Estate,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
414269,Shortlanesend Estate,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
414269,Shortlanesend Estate,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
414269,Shortlanesend Estate,2023-06-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
414269,Shortlanesend Estate,2023-06-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
414269,Shortlanesend Estate,2023-06-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
414269,Shortlanesend Estate,2023-06-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,7.74
414269,Shortlanesend Estate,2023-06-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.34
414269,Shortlanesend Estate,2023-06-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.85
414269,Shortlanesend Estate,2023-06-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
414269,Shortlanesend Estate,2023-06-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
414269,Shortlanesend Estate,2023-06-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
414269,Shortlanesend Estate,2023-06-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
414269,Shortlanesend Estate,2023-06-13T12:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-13T12:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-13T12:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-13T12:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.25
414269,Shortlanesend Estate,2023-06-13T12:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,-3.07
414269,Shortlanesend Estate,2023-06-13T12:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.24
414269,Shortlanesend Estate,2023-06-13T12:00:00.000+00:00,feeder,60.0,N Current (RMS),A,37.7
414269,Shortlanesend Estate,2023-06-13T12:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,19.1
414269,Shortlanesend Estate,2023-06-13T12:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-13T12:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,24.2
414269,Shortlanesend Estate,2023-06-13T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-13T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-06-13T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-13T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.14
414269,Shortlanesend Estate,2023-06-13T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.11
414269,Shortlanesend Estate,2023-06-13T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.06
414269,Shortlanesend Estate,2023-06-13T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,34.9
414269,Shortlanesend Estate,2023-06-13T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.2
414269,Shortlanesend Estate,2023-06-13T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.2
414269,Shortlanesend Estate,2023-06-13T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.1
414269,Shortlanesend Estate,2023-06-13T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.71
414269,Shortlanesend Estate,2023-06-13T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-13T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
414269,Shortlanesend Estate,2023-06-13T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.36
414269,Shortlanesend Estate,2023-06-13T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
414269,Shortlanesend Estate,2023-06-13T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.84
414269,Shortlanesend Estate,2023-06-13T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
414269,Shortlanesend Estate,2023-06-13T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
414269,Shortlanesend Estate,2023-06-13T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-13T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
414269,Shortlanesend Estate,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
414269,Shortlanesend Estate,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
414269,Shortlanesend Estate,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
414269,Shortlanesend Estate,2023-06-13T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
414269,Shortlanesend Estate,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
414269,Shortlanesend Estate,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
414269,Shortlanesend Estate,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
414269,Shortlanesend Estate,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.67
414269,Shortlanesend Estate,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.79
414269,Shortlanesend Estate,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.63
414269,Shortlanesend Estate,2023-06-13T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
414269,Shortlanesend Estate,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
414269,Shortlanesend Estate,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
414269,Shortlanesend Estate,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.82
414269,Shortlanesend Estate,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.87
414269,Shortlanesend Estate,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
414269,Shortlanesend Estate,2023-06-13T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
414269,Shortlanesend Estate,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
414269,Shortlanesend Estate,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-06-13T12:00:00.000+00:00,transformer,,Temperature,C,35.6
414269,Shortlanesend Estate,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414269,Shortlanesend Estate,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
414269,Shortlanesend Estate,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
414269,Shortlanesend Estate,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
414269,Shortlanesend Estate,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
414269,Shortlanesend Estate,2023-06-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
414269,Shortlanesend Estate,2023-06-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
414269,Shortlanesend Estate,2023-06-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
414269,Shortlanesend Estate,2023-06-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,7.14
414269,Shortlanesend Estate,2023-06-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.26
414269,Shortlanesend Estate,2023-06-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,19.14
414269,Shortlanesend Estate,2023-06-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
414269,Shortlanesend Estate,2023-06-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
414269,Shortlanesend Estate,2023-06-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
414269,Shortlanesend Estate,2023-06-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
414269,Shortlanesend Estate,2023-06-13T11:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-13T11:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-13T11:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.74
414269,Shortlanesend Estate,2023-06-13T11:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.3
414269,Shortlanesend Estate,2023-06-13T11:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,-1.86
414269,Shortlanesend Estate,2023-06-13T11:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.29
414269,Shortlanesend Estate,2023-06-13T11:50:00.000+00:00,feeder,60.0,N Current (RMS),A,31.6
414269,Shortlanesend Estate,2023-06-13T11:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,23.0
414269,Shortlanesend Estate,2023-06-13T11:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-13T11:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,19.0
414269,Shortlanesend Estate,2023-06-13T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-13T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-13T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-13T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
414269,Shortlanesend Estate,2023-06-13T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.76
414269,Shortlanesend Estate,2023-06-13T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.62
414269,Shortlanesend Estate,2023-06-13T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,22.8
414269,Shortlanesend Estate,2023-06-13T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.5
414269,Shortlanesend Estate,2023-06-13T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.9
414269,Shortlanesend Estate,2023-06-13T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.6
414269,Shortlanesend Estate,2023-06-13T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
414269,Shortlanesend Estate,2023-06-13T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-13T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.71
414269,Shortlanesend Estate,2023-06-13T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.21
414269,Shortlanesend Estate,2023-06-13T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.0
414269,Shortlanesend Estate,2023-06-13T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.61
414269,Shortlanesend Estate,2023-06-13T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
414269,Shortlanesend Estate,2023-06-13T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-06-13T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-13T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
414269,Shortlanesend Estate,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
414269,Shortlanesend Estate,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
414269,Shortlanesend Estate,2023-06-13T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
414269,Shortlanesend Estate,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
414269,Shortlanesend Estate,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
414269,Shortlanesend Estate,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
414269,Shortlanesend Estate,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
414269,Shortlanesend Estate,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
414269,Shortlanesend Estate,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
414269,Shortlanesend Estate,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.45
414269,Shortlanesend Estate,2023-06-13T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
414269,Shortlanesend Estate,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
414269,Shortlanesend Estate,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.54
414269,Shortlanesend Estate,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
414269,Shortlanesend Estate,2023-06-13T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
414269,Shortlanesend Estate,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-06-13T11:50:00.000+00:00,transformer,,Temperature,C,35.5
414269,Shortlanesend Estate,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414269,Shortlanesend Estate,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
414269,Shortlanesend Estate,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
414269,Shortlanesend Estate,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
414269,Shortlanesend Estate,2023-06-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
414269,Shortlanesend Estate,2023-06-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
414269,Shortlanesend Estate,2023-06-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
414269,Shortlanesend Estate,2023-06-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,4.75
414269,Shortlanesend Estate,2023-06-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.88
414269,Shortlanesend Estate,2023-06-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.16
414269,Shortlanesend Estate,2023-06-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
414269,Shortlanesend Estate,2023-06-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
414269,Shortlanesend Estate,2023-06-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
414269,Shortlanesend Estate,2023-06-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
414269,Shortlanesend Estate,2023-06-13T11:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-13T11:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-13T11:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-13T11:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,0.71
414269,Shortlanesend Estate,2023-06-13T11:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.12
414269,Shortlanesend Estate,2023-06-13T11:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.32
414269,Shortlanesend Estate,2023-06-13T11:40:00.000+00:00,feeder,60.0,N Current (RMS),A,27.9
414269,Shortlanesend Estate,2023-06-13T11:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-13T11:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,21.0
414269,Shortlanesend Estate,2023-06-13T11:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,24.0
414269,Shortlanesend Estate,2023-06-13T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-06-13T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
