Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-13T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-13T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.3
414269,Shortlanesend Estate,2023-06-13T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.63
414269,Shortlanesend Estate,2023-06-13T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.99
414269,Shortlanesend Estate,2023-06-13T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,21.4
414269,Shortlanesend Estate,2023-06-13T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-13T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.5
414269,Shortlanesend Estate,2023-06-13T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-13T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
414269,Shortlanesend Estate,2023-06-13T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-13T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.9
414269,Shortlanesend Estate,2023-06-13T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.68
414269,Shortlanesend Estate,2023-06-13T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.94
414269,Shortlanesend Estate,2023-06-13T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.97
414269,Shortlanesend Estate,2023-06-13T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
414269,Shortlanesend Estate,2023-06-13T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-13T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-13T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
414269,Shortlanesend Estate,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
414269,Shortlanesend Estate,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
414269,Shortlanesend Estate,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
414269,Shortlanesend Estate,2023-06-13T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
414269,Shortlanesend Estate,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
414269,Shortlanesend Estate,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
414269,Shortlanesend Estate,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
414269,Shortlanesend Estate,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
414269,Shortlanesend Estate,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
414269,Shortlanesend Estate,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.86
414269,Shortlanesend Estate,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
414269,Shortlanesend Estate,2023-06-13T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
414269,Shortlanesend Estate,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
414269,Shortlanesend Estate,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.98
414269,Shortlanesend Estate,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.73
414269,Shortlanesend Estate,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.22
414269,Shortlanesend Estate,2023-06-13T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
414269,Shortlanesend Estate,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
414269,Shortlanesend Estate,2023-06-13T11:40:00.000+00:00,transformer,,Temperature,C,35.3
414269,Shortlanesend Estate,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
414269,Shortlanesend Estate,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
414269,Shortlanesend Estate,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
414269,Shortlanesend Estate,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
414269,Shortlanesend Estate,2023-06-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
414269,Shortlanesend Estate,2023-06-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
414269,Shortlanesend Estate,2023-06-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
414269,Shortlanesend Estate,2023-06-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,5.7
414269,Shortlanesend Estate,2023-06-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
414269,Shortlanesend Estate,2023-06-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,12.64
414269,Shortlanesend Estate,2023-06-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
414269,Shortlanesend Estate,2023-06-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
414269,Shortlanesend Estate,2023-06-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
414269,Shortlanesend Estate,2023-06-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
414269,Shortlanesend Estate,2023-06-13T11:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.05
414269,Shortlanesend Estate,2023-06-13T11:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-13T11:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-13T11:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,1.28
414269,Shortlanesend Estate,2023-06-13T11:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,-2.26
414269,Shortlanesend Estate,2023-06-13T11:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.45
414269,Shortlanesend Estate,2023-06-13T11:30:00.000+00:00,feeder,60.0,N Current (RMS),A,29.5
414269,Shortlanesend Estate,2023-06-13T11:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-13T11:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-13T11:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,25.0
414269,Shortlanesend Estate,2023-06-13T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-13T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.67
414269,Shortlanesend Estate,2023-06-13T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-13T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.25
414269,Shortlanesend Estate,2023-06-13T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.69
414269,Shortlanesend Estate,2023-06-13T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.0
414269,Shortlanesend Estate,2023-06-13T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,25.4
414269,Shortlanesend Estate,2023-06-13T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.3
414269,Shortlanesend Estate,2023-06-13T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.7
414269,Shortlanesend Estate,2023-06-13T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.3
414269,Shortlanesend Estate,2023-06-13T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
414269,Shortlanesend Estate,2023-06-13T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.54
414269,Shortlanesend Estate,2023-06-13T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.83
414269,Shortlanesend Estate,2023-06-13T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.45
414269,Shortlanesend Estate,2023-06-13T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.94
414269,Shortlanesend Estate,2023-06-13T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.81
414269,Shortlanesend Estate,2023-06-13T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
414269,Shortlanesend Estate,2023-06-13T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
414269,Shortlanesend Estate,2023-06-13T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-06-13T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
414269,Shortlanesend Estate,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
414269,Shortlanesend Estate,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
414269,Shortlanesend Estate,2023-06-13T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
414269,Shortlanesend Estate,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
414269,Shortlanesend Estate,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
414269,Shortlanesend Estate,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
414269,Shortlanesend Estate,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.84
414269,Shortlanesend Estate,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
414269,Shortlanesend Estate,2023-06-13T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
414269,Shortlanesend Estate,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
414269,Shortlanesend Estate,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.8
414269,Shortlanesend Estate,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
414269,Shortlanesend Estate,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
414269,Shortlanesend Estate,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.84
414269,Shortlanesend Estate,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.44
414269,Shortlanesend Estate,2023-06-13T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
414269,Shortlanesend Estate,2023-06-13T11:30:00.000+00:00,transformer,,Temperature,C,35.1
414269,Shortlanesend Estate,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414269,Shortlanesend Estate,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
414269,Shortlanesend Estate,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
414269,Shortlanesend Estate,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
414269,Shortlanesend Estate,2023-06-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
414269,Shortlanesend Estate,2023-06-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
414269,Shortlanesend Estate,2023-06-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
414269,Shortlanesend Estate,2023-06-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,7.88
414269,Shortlanesend Estate,2023-06-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.15
414269,Shortlanesend Estate,2023-06-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
414269,Shortlanesend Estate,2023-06-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
414269,Shortlanesend Estate,2023-06-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
414269,Shortlanesend Estate,2023-06-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
414269,Shortlanesend Estate,2023-06-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
414269,Shortlanesend Estate,2023-06-13T11:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.94
414269,Shortlanesend Estate,2023-06-13T11:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-13T11:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-06-13T11:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,0.3
414269,Shortlanesend Estate,2023-06-13T11:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,-0.32
414269,Shortlanesend Estate,2023-06-13T11:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,2.57
414269,Shortlanesend Estate,2023-06-13T11:20:00.000+00:00,feeder,60.0,N Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-13T11:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,6.6
414269,Shortlanesend Estate,2023-06-13T11:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-13T11:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-13T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-13T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-13T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-06-13T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.09
414269,Shortlanesend Estate,2023-06-13T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.18
414269,Shortlanesend Estate,2023-06-13T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.05
414269,Shortlanesend Estate,2023-06-13T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,31.0
414269,Shortlanesend Estate,2023-06-13T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.3
414269,Shortlanesend Estate,2023-06-13T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.2
414269,Shortlanesend Estate,2023-06-13T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.1
414269,Shortlanesend Estate,2023-06-13T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
414269,Shortlanesend Estate,2023-06-13T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.54
414269,Shortlanesend Estate,2023-06-13T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.87
414269,Shortlanesend Estate,2023-06-13T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.63
414269,Shortlanesend Estate,2023-06-13T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.46
414269,Shortlanesend Estate,2023-06-13T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.12
414269,Shortlanesend Estate,2023-06-13T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-06-13T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-13T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-13T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
414269,Shortlanesend Estate,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
414269,Shortlanesend Estate,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
414269,Shortlanesend Estate,2023-06-13T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
414269,Shortlanesend Estate,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
414269,Shortlanesend Estate,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
414269,Shortlanesend Estate,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
414269,Shortlanesend Estate,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.28
414269,Shortlanesend Estate,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
414269,Shortlanesend Estate,2023-06-13T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
414269,Shortlanesend Estate,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
414269,Shortlanesend Estate,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
414269,Shortlanesend Estate,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
414269,Shortlanesend Estate,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
414269,Shortlanesend Estate,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.16
414269,Shortlanesend Estate,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.6
414269,Shortlanesend Estate,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.55
414269,Shortlanesend Estate,2023-06-13T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
414269,Shortlanesend Estate,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
414269,Shortlanesend Estate,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
414269,Shortlanesend Estate,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
414269,Shortlanesend Estate,2023-06-13T11:20:00.000+00:00,transformer,,Temperature,C,35.0
414269,Shortlanesend Estate,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414269,Shortlanesend Estate,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
414269,Shortlanesend Estate,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414269,Shortlanesend Estate,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
414269,Shortlanesend Estate,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
414269,Shortlanesend Estate,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
414269,Shortlanesend Estate,2023-06-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
414269,Shortlanesend Estate,2023-06-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
414269,Shortlanesend Estate,2023-06-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
414269,Shortlanesend Estate,2023-06-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,3.26
414269,Shortlanesend Estate,2023-06-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.25
414269,Shortlanesend Estate,2023-06-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.12
414269,Shortlanesend Estate,2023-06-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,74.7
414269,Shortlanesend Estate,2023-06-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
414269,Shortlanesend Estate,2023-06-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
414269,Shortlanesend Estate,2023-06-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
414269,Shortlanesend Estate,2023-06-13T11:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.01
414269,Shortlanesend Estate,2023-06-13T11:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-13T11:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.06
414269,Shortlanesend Estate,2023-06-13T11:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,1.4
414269,Shortlanesend Estate,2023-06-13T11:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,0.59
414269,Shortlanesend Estate,2023-06-13T11:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,2.97
414269,Shortlanesend Estate,2023-06-13T11:10:00.000+00:00,feeder,60.0,N Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-06-13T11:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-13T11:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-13T11:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-13T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-13T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-13T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-13T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.22
414269,Shortlanesend Estate,2023-06-13T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.75
414269,Shortlanesend Estate,2023-06-13T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.88
414269,Shortlanesend Estate,2023-06-13T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,27.9
414269,Shortlanesend Estate,2023-06-13T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.3
414269,Shortlanesend Estate,2023-06-13T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.4
414269,Shortlanesend Estate,2023-06-13T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.8
414269,Shortlanesend Estate,2023-06-13T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
414269,Shortlanesend Estate,2023-06-13T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
414269,Shortlanesend Estate,2023-06-13T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
414269,Shortlanesend Estate,2023-06-13T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.25
414269,Shortlanesend Estate,2023-06-13T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.41
414269,Shortlanesend Estate,2023-06-13T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.89
414269,Shortlanesend Estate,2023-06-13T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
414269,Shortlanesend Estate,2023-06-13T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-06-13T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
414269,Shortlanesend Estate,2023-06-13T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
414269,Shortlanesend Estate,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
414269,Shortlanesend Estate,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
414269,Shortlanesend Estate,2023-06-13T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
414269,Shortlanesend Estate,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
414269,Shortlanesend Estate,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
414269,Shortlanesend Estate,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
414269,Shortlanesend Estate,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
414269,Shortlanesend Estate,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
414269,Shortlanesend Estate,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
414269,Shortlanesend Estate,2023-06-13T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
414269,Shortlanesend Estate,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
414269,Shortlanesend Estate,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
414269,Shortlanesend Estate,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
414269,Shortlanesend Estate,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.38
414269,Shortlanesend Estate,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.44
414269,Shortlanesend Estate,2023-06-13T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
414269,Shortlanesend Estate,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
414269,Shortlanesend Estate,2023-06-13T11:10:00.000+00:00,transformer,,Temperature,C,34.9
414269,Shortlanesend Estate,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
414269,Shortlanesend Estate,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
414269,Shortlanesend Estate,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414269,Shortlanesend Estate,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
414269,Shortlanesend Estate,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
414269,Shortlanesend Estate,2023-06-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
414269,Shortlanesend Estate,2023-06-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
414269,Shortlanesend Estate,2023-06-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
414269,Shortlanesend Estate,2023-06-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,6.19
414269,Shortlanesend Estate,2023-06-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.63
414269,Shortlanesend Estate,2023-06-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.48
414269,Shortlanesend Estate,2023-06-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
414269,Shortlanesend Estate,2023-06-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
414269,Shortlanesend Estate,2023-06-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
414269,Shortlanesend Estate,2023-06-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
414269,Shortlanesend Estate,2023-06-13T11:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.08
414269,Shortlanesend Estate,2023-06-13T11:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-13T11:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-06-13T11:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,1.78
414269,Shortlanesend Estate,2023-06-13T11:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,-3.34
414269,Shortlanesend Estate,2023-06-13T11:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.75
414269,Shortlanesend Estate,2023-06-13T11:00:00.000+00:00,feeder,60.0,N Current (RMS),A,31.6
414269,Shortlanesend Estate,2023-06-13T11:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-13T11:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,14.1
414269,Shortlanesend Estate,2023-06-13T11:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,22.2
414269,Shortlanesend Estate,2023-06-13T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-13T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-13T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-06-13T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.35
414269,Shortlanesend Estate,2023-06-13T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.48
414269,Shortlanesend Estate,2023-06-13T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.39
414269,Shortlanesend Estate,2023-06-13T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.7
414269,Shortlanesend Estate,2023-06-13T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-13T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-13T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.0
414269,Shortlanesend Estate,2023-06-13T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
414269,Shortlanesend Estate,2023-06-13T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
414269,Shortlanesend Estate,2023-06-13T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.69
414269,Shortlanesend Estate,2023-06-13T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.84
414269,Shortlanesend Estate,2023-06-13T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.02
414269,Shortlanesend Estate,2023-06-13T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.02
414269,Shortlanesend Estate,2023-06-13T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.4
414269,Shortlanesend Estate,2023-06-13T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-13T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.1
414269,Shortlanesend Estate,2023-06-13T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
414269,Shortlanesend Estate,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
414269,Shortlanesend Estate,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.93
414269,Shortlanesend Estate,2023-06-13T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
414269,Shortlanesend Estate,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
414269,Shortlanesend Estate,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
414269,Shortlanesend Estate,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
414269,Shortlanesend Estate,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
414269,Shortlanesend Estate,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
414269,Shortlanesend Estate,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
414269,Shortlanesend Estate,2023-06-13T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
414269,Shortlanesend Estate,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
414269,Shortlanesend Estate,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
414269,Shortlanesend Estate,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
414269,Shortlanesend Estate,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
414269,Shortlanesend Estate,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.2
414269,Shortlanesend Estate,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.26
414269,Shortlanesend Estate,2023-06-13T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
414269,Shortlanesend Estate,2023-06-13T11:00:00.000+00:00,transformer,,Temperature,C,34.7
414269,Shortlanesend Estate,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
414269,Shortlanesend Estate,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
414269,Shortlanesend Estate,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414269,Shortlanesend Estate,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
414269,Shortlanesend Estate,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
414269,Shortlanesend Estate,2023-06-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
414269,Shortlanesend Estate,2023-06-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
414269,Shortlanesend Estate,2023-06-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
414269,Shortlanesend Estate,2023-06-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,4.03
414269,Shortlanesend Estate,2023-06-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,4.25
414269,Shortlanesend Estate,2023-06-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.17
414269,Shortlanesend Estate,2023-06-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,76.0
414269,Shortlanesend Estate,2023-06-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
414269,Shortlanesend Estate,2023-06-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
414269,Shortlanesend Estate,2023-06-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
414269,Shortlanesend Estate,2023-06-13T10:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.17
414269,Shortlanesend Estate,2023-06-13T10:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-13T10:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-13T10:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.41
414269,Shortlanesend Estate,2023-06-13T10:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,-3.53
414269,Shortlanesend Estate,2023-06-13T10:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.22
414269,Shortlanesend Estate,2023-06-13T10:50:00.000+00:00,feeder,60.0,N Current (RMS),A,36.8
414269,Shortlanesend Estate,2023-06-13T10:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,22.8
414269,Shortlanesend Estate,2023-06-13T10:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-13T10:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,26.6
414269,Shortlanesend Estate,2023-06-13T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-13T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-13T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-13T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.56
414269,Shortlanesend Estate,2023-06-13T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.19
414269,Shortlanesend Estate,2023-06-13T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.11
414269,Shortlanesend Estate,2023-06-13T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,23.9
414269,Shortlanesend Estate,2023-06-13T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-13T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-13T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.5
414269,Shortlanesend Estate,2023-06-13T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
414269,Shortlanesend Estate,2023-06-13T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-13T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
414269,Shortlanesend Estate,2023-06-13T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.04
414269,Shortlanesend Estate,2023-06-13T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
414269,Shortlanesend Estate,2023-06-13T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.37
414269,Shortlanesend Estate,2023-06-13T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
414269,Shortlanesend Estate,2023-06-13T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-06-13T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-13T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
414269,Shortlanesend Estate,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
414269,Shortlanesend Estate,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.95
414269,Shortlanesend Estate,2023-06-13T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
414269,Shortlanesend Estate,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
414269,Shortlanesend Estate,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
414269,Shortlanesend Estate,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
414269,Shortlanesend Estate,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
414269,Shortlanesend Estate,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
414269,Shortlanesend Estate,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
414269,Shortlanesend Estate,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
414269,Shortlanesend Estate,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
414269,Shortlanesend Estate,2023-06-13T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
414269,Shortlanesend Estate,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.18
414269,Shortlanesend Estate,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.91
414269,Shortlanesend Estate,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.18
414269,Shortlanesend Estate,2023-06-13T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
414269,Shortlanesend Estate,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
414269,Shortlanesend Estate,2023-06-13T10:50:00.000+00:00,transformer,,Temperature,C,34.6
414269,Shortlanesend Estate,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
414269,Shortlanesend Estate,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
414269,Shortlanesend Estate,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414269,Shortlanesend Estate,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
414269,Shortlanesend Estate,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
414269,Shortlanesend Estate,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
414269,Shortlanesend Estate,2023-06-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
414269,Shortlanesend Estate,2023-06-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
414269,Shortlanesend Estate,2023-06-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
414269,Shortlanesend Estate,2023-06-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.92
414269,Shortlanesend Estate,2023-06-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,1.48
414269,Shortlanesend Estate,2023-06-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,21.01
414269,Shortlanesend Estate,2023-06-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,81.8
414269,Shortlanesend Estate,2023-06-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
414269,Shortlanesend Estate,2023-06-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
414269,Shortlanesend Estate,2023-06-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
414269,Shortlanesend Estate,2023-06-13T10:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-13T10:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-13T10:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.45
414269,Shortlanesend Estate,2023-06-13T10:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.52
414269,Shortlanesend Estate,2023-06-13T10:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,-1.36
414269,Shortlanesend Estate,2023-06-13T10:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.26
414269,Shortlanesend Estate,2023-06-13T10:40:00.000+00:00,feeder,60.0,N Current (RMS),A,35.3
414269,Shortlanesend Estate,2023-06-13T10:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-06-13T10:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-13T10:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,32.7
414269,Shortlanesend Estate,2023-06-13T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-13T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
414269,Shortlanesend Estate,2023-06-13T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-13T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.32
414269,Shortlanesend Estate,2023-06-13T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.56
414269,Shortlanesend Estate,2023-06-13T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.68
414269,Shortlanesend Estate,2023-06-13T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,25.2
414269,Shortlanesend Estate,2023-06-13T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-13T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-13T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.6
414269,Shortlanesend Estate,2023-06-13T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
414269,Shortlanesend Estate,2023-06-13T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-13T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
414269,Shortlanesend Estate,2023-06-13T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.34
414269,Shortlanesend Estate,2023-06-13T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.45
414269,Shortlanesend Estate,2023-06-13T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.74
414269,Shortlanesend Estate,2023-06-13T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-13T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-06-13T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-06-13T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
414269,Shortlanesend Estate,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
414269,Shortlanesend Estate,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
414269,Shortlanesend Estate,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
414269,Shortlanesend Estate,2023-06-13T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
414269,Shortlanesend Estate,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
414269,Shortlanesend Estate,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
414269,Shortlanesend Estate,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
414269,Shortlanesend Estate,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
414269,Shortlanesend Estate,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
414269,Shortlanesend Estate,2023-06-13T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
414269,Shortlanesend Estate,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
414269,Shortlanesend Estate,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
414269,Shortlanesend Estate,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
