Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.11
414269,Shortlanesend Estate,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.62
414269,Shortlanesend Estate,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
414269,Shortlanesend Estate,2023-06-13T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
414269,Shortlanesend Estate,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
414269,Shortlanesend Estate,2023-06-13T10:40:00.000+00:00,transformer,,Temperature,C,34.5
414269,Shortlanesend Estate,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414269,Shortlanesend Estate,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
414269,Shortlanesend Estate,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414269,Shortlanesend Estate,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
414269,Shortlanesend Estate,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
414269,Shortlanesend Estate,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
414269,Shortlanesend Estate,2023-06-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
414269,Shortlanesend Estate,2023-06-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
414269,Shortlanesend Estate,2023-06-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
414269,Shortlanesend Estate,2023-06-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,5.78
414269,Shortlanesend Estate,2023-06-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,6.56
414269,Shortlanesend Estate,2023-06-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.65
414269,Shortlanesend Estate,2023-06-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
414269,Shortlanesend Estate,2023-06-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
414269,Shortlanesend Estate,2023-06-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
414269,Shortlanesend Estate,2023-06-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
414269,Shortlanesend Estate,2023-06-13T10:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.63
414269,Shortlanesend Estate,2023-06-13T10:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.45
414269,Shortlanesend Estate,2023-06-13T10:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-13T10:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.36
414269,Shortlanesend Estate,2023-06-13T10:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,-3.04
414269,Shortlanesend Estate,2023-06-13T10:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.64
414269,Shortlanesend Estate,2023-06-13T10:30:00.000+00:00,feeder,60.0,N Current (RMS),A,43.1
414269,Shortlanesend Estate,2023-06-13T10:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-13T10:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-13T10:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,36.6
414269,Shortlanesend Estate,2023-06-13T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-13T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-13T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.24
414269,Shortlanesend Estate,2023-06-13T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.2
414269,Shortlanesend Estate,2023-06-13T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.4
414269,Shortlanesend Estate,2023-06-13T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.05
414269,Shortlanesend Estate,2023-06-13T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,28.4
414269,Shortlanesend Estate,2023-06-13T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.5
414269,Shortlanesend Estate,2023-06-13T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-13T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.9
414269,Shortlanesend Estate,2023-06-13T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
414269,Shortlanesend Estate,2023-06-13T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-13T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
414269,Shortlanesend Estate,2023-06-13T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.79
414269,Shortlanesend Estate,2023-06-13T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
414269,Shortlanesend Estate,2023-06-13T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
414269,Shortlanesend Estate,2023-06-13T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-13T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
414269,Shortlanesend Estate,2023-06-13T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-13T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
414269,Shortlanesend Estate,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
414269,Shortlanesend Estate,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
414269,Shortlanesend Estate,2023-06-13T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
414269,Shortlanesend Estate,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
414269,Shortlanesend Estate,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
414269,Shortlanesend Estate,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.23
414269,Shortlanesend Estate,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
414269,Shortlanesend Estate,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
414269,Shortlanesend Estate,2023-06-13T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
414269,Shortlanesend Estate,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
414269,Shortlanesend Estate,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
414269,Shortlanesend Estate,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.2
414269,Shortlanesend Estate,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.06
414269,Shortlanesend Estate,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
414269,Shortlanesend Estate,2023-06-13T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
414269,Shortlanesend Estate,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
414269,Shortlanesend Estate,2023-06-13T10:30:00.000+00:00,transformer,,Temperature,C,34.3
414269,Shortlanesend Estate,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
414269,Shortlanesend Estate,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
414269,Shortlanesend Estate,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414269,Shortlanesend Estate,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
414269,Shortlanesend Estate,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
414269,Shortlanesend Estate,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
414269,Shortlanesend Estate,2023-06-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
414269,Shortlanesend Estate,2023-06-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
414269,Shortlanesend Estate,2023-06-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
414269,Shortlanesend Estate,2023-06-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.57
414269,Shortlanesend Estate,2023-06-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,7.81
414269,Shortlanesend Estate,2023-06-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,21.16
414269,Shortlanesend Estate,2023-06-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
414269,Shortlanesend Estate,2023-06-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
414269,Shortlanesend Estate,2023-06-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
414269,Shortlanesend Estate,2023-06-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
414269,Shortlanesend Estate,2023-06-13T10:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-06-13T10:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-13T10:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-13T10:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.92
414269,Shortlanesend Estate,2023-06-13T10:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,-2.51
414269,Shortlanesend Estate,2023-06-13T10:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.94
414269,Shortlanesend Estate,2023-06-13T10:20:00.000+00:00,feeder,60.0,N Current (RMS),A,38.6
414269,Shortlanesend Estate,2023-06-13T10:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-13T10:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-13T10:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,33.6
414269,Shortlanesend Estate,2023-06-13T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-13T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-13T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.91
414269,Shortlanesend Estate,2023-06-13T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.35
414269,Shortlanesend Estate,2023-06-13T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.26
414269,Shortlanesend Estate,2023-06-13T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.98
414269,Shortlanesend Estate,2023-06-13T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,48.6
414269,Shortlanesend Estate,2023-06-13T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.6
414269,Shortlanesend Estate,2023-06-13T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.1
414269,Shortlanesend Estate,2023-06-13T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.6
414269,Shortlanesend Estate,2023-06-13T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.95
414269,Shortlanesend Estate,2023-06-13T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-13T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.63
414269,Shortlanesend Estate,2023-06-13T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.35
414269,Shortlanesend Estate,2023-06-13T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.31
414269,Shortlanesend Estate,2023-06-13T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.49
414269,Shortlanesend Estate,2023-06-13T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
414269,Shortlanesend Estate,2023-06-13T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-13T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-13T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
414269,Shortlanesend Estate,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
414269,Shortlanesend Estate,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
414269,Shortlanesend Estate,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
414269,Shortlanesend Estate,2023-06-13T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
414269,Shortlanesend Estate,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
414269,Shortlanesend Estate,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
414269,Shortlanesend Estate,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
414269,Shortlanesend Estate,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
414269,Shortlanesend Estate,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.11
414269,Shortlanesend Estate,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
414269,Shortlanesend Estate,2023-06-13T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
414269,Shortlanesend Estate,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
414269,Shortlanesend Estate,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
414269,Shortlanesend Estate,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
414269,Shortlanesend Estate,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.88
414269,Shortlanesend Estate,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
414269,Shortlanesend Estate,2023-06-13T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
414269,Shortlanesend Estate,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
414269,Shortlanesend Estate,2023-06-13T10:20:00.000+00:00,transformer,,Temperature,C,34.3
414269,Shortlanesend Estate,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414269,Shortlanesend Estate,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
414269,Shortlanesend Estate,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
414269,Shortlanesend Estate,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
414269,Shortlanesend Estate,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
414269,Shortlanesend Estate,2023-06-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
414269,Shortlanesend Estate,2023-06-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
414269,Shortlanesend Estate,2023-06-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
414269,Shortlanesend Estate,2023-06-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,7.02
414269,Shortlanesend Estate,2023-06-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.22
414269,Shortlanesend Estate,2023-06-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,23.69
414269,Shortlanesend Estate,2023-06-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,82.8
414269,Shortlanesend Estate,2023-06-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
414269,Shortlanesend Estate,2023-06-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
414269,Shortlanesend Estate,2023-06-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
414269,Shortlanesend Estate,2023-06-13T10:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-13T10:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-13T10:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-13T10:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.98
414269,Shortlanesend Estate,2023-06-13T10:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,-2.93
414269,Shortlanesend Estate,2023-06-13T10:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.35
414269,Shortlanesend Estate,2023-06-13T10:10:00.000+00:00,feeder,60.0,N Current (RMS),A,34.2
414269,Shortlanesend Estate,2023-06-13T10:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,17.7
414269,Shortlanesend Estate,2023-06-13T10:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-13T10:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,21.1
414269,Shortlanesend Estate,2023-06-13T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-13T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
414269,Shortlanesend Estate,2023-06-13T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-13T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.42
414269,Shortlanesend Estate,2023-06-13T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.16
414269,Shortlanesend Estate,2023-06-13T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.37
414269,Shortlanesend Estate,2023-06-13T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,34.6
414269,Shortlanesend Estate,2023-06-13T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-13T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.1
414269,Shortlanesend Estate,2023-06-13T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.3
414269,Shortlanesend Estate,2023-06-13T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
414269,Shortlanesend Estate,2023-06-13T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-13T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.8
414269,Shortlanesend Estate,2023-06-13T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.14
414269,Shortlanesend Estate,2023-06-13T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.05
414269,Shortlanesend Estate,2023-06-13T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
414269,Shortlanesend Estate,2023-06-13T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.1
414269,Shortlanesend Estate,2023-06-13T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-13T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.2
414269,Shortlanesend Estate,2023-06-13T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.63
414269,Shortlanesend Estate,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
414269,Shortlanesend Estate,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
414269,Shortlanesend Estate,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.79
414269,Shortlanesend Estate,2023-06-13T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
414269,Shortlanesend Estate,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
414269,Shortlanesend Estate,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
414269,Shortlanesend Estate,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
414269,Shortlanesend Estate,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
414269,Shortlanesend Estate,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
414269,Shortlanesend Estate,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
414269,Shortlanesend Estate,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.9
414269,Shortlanesend Estate,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.04
414269,Shortlanesend Estate,2023-06-13T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
414269,Shortlanesend Estate,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
414269,Shortlanesend Estate,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
414269,Shortlanesend Estate,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
414269,Shortlanesend Estate,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
414269,Shortlanesend Estate,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
414269,Shortlanesend Estate,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.0
414269,Shortlanesend Estate,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
414269,Shortlanesend Estate,2023-06-13T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
414269,Shortlanesend Estate,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
414269,Shortlanesend Estate,2023-06-13T10:10:00.000+00:00,transformer,,Temperature,C,34.2
414269,Shortlanesend Estate,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414269,Shortlanesend Estate,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
414269,Shortlanesend Estate,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414269,Shortlanesend Estate,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
414269,Shortlanesend Estate,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
414269,Shortlanesend Estate,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
414269,Shortlanesend Estate,2023-06-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
414269,Shortlanesend Estate,2023-06-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
414269,Shortlanesend Estate,2023-06-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
414269,Shortlanesend Estate,2023-06-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.45
414269,Shortlanesend Estate,2023-06-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.89
414269,Shortlanesend Estate,2023-06-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.33
414269,Shortlanesend Estate,2023-06-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
414269,Shortlanesend Estate,2023-06-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
414269,Shortlanesend Estate,2023-06-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
414269,Shortlanesend Estate,2023-06-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
414269,Shortlanesend Estate,2023-06-13T10:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-13T10:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-13T10:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-13T10:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,1.11
414269,Shortlanesend Estate,2023-06-13T10:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,-2.61
414269,Shortlanesend Estate,2023-06-13T10:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.25
414269,Shortlanesend Estate,2023-06-13T10:00:00.000+00:00,feeder,60.0,N Current (RMS),A,29.6
414269,Shortlanesend Estate,2023-06-13T10:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-13T10:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-13T10:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,22.9
414269,Shortlanesend Estate,2023-06-13T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-13T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
414269,Shortlanesend Estate,2023-06-13T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-13T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.53
414269,Shortlanesend Estate,2023-06-13T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.78
414269,Shortlanesend Estate,2023-06-13T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.8
414269,Shortlanesend Estate,2023-06-13T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,19.3
414269,Shortlanesend Estate,2023-06-13T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.2
414269,Shortlanesend Estate,2023-06-13T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.7
414269,Shortlanesend Estate,2023-06-13T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.2
414269,Shortlanesend Estate,2023-06-13T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
414269,Shortlanesend Estate,2023-06-13T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-13T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.71
414269,Shortlanesend Estate,2023-06-13T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.69
414269,Shortlanesend Estate,2023-06-13T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.08
414269,Shortlanesend Estate,2023-06-13T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.05
414269,Shortlanesend Estate,2023-06-13T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,38.6
414269,Shortlanesend Estate,2023-06-13T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-13T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.5
414269,Shortlanesend Estate,2023-06-13T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
414269,Shortlanesend Estate,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
414269,Shortlanesend Estate,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
414269,Shortlanesend Estate,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
414269,Shortlanesend Estate,2023-06-13T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
414269,Shortlanesend Estate,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
414269,Shortlanesend Estate,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
414269,Shortlanesend Estate,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
414269,Shortlanesend Estate,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.42
414269,Shortlanesend Estate,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
414269,Shortlanesend Estate,2023-06-13T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
414269,Shortlanesend Estate,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
414269,Shortlanesend Estate,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
414269,Shortlanesend Estate,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
414269,Shortlanesend Estate,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
414269,Shortlanesend Estate,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.06
414269,Shortlanesend Estate,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
414269,Shortlanesend Estate,2023-06-13T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
414269,Shortlanesend Estate,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
414269,Shortlanesend Estate,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-13T10:00:00.000+00:00,transformer,,Temperature,C,34.1
414269,Shortlanesend Estate,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414269,Shortlanesend Estate,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
414269,Shortlanesend Estate,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
414269,Shortlanesend Estate,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
414269,Shortlanesend Estate,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
414269,Shortlanesend Estate,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
414269,Shortlanesend Estate,2023-06-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
414269,Shortlanesend Estate,2023-06-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
414269,Shortlanesend Estate,2023-06-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,6.49
414269,Shortlanesend Estate,2023-06-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.86
414269,Shortlanesend Estate,2023-06-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,14.12
414269,Shortlanesend Estate,2023-06-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
414269,Shortlanesend Estate,2023-06-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
414269,Shortlanesend Estate,2023-06-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
414269,Shortlanesend Estate,2023-06-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
414269,Shortlanesend Estate,2023-06-13T09:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-13T09:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-13T09:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-13T09:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.77
414269,Shortlanesend Estate,2023-06-13T09:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,-0.88
414269,Shortlanesend Estate,2023-06-13T09:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.72
414269,Shortlanesend Estate,2023-06-13T09:50:00.000+00:00,feeder,60.0,N Current (RMS),A,23.4
414269,Shortlanesend Estate,2023-06-13T09:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-13T09:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,4.9
414269,Shortlanesend Estate,2023-06-13T09:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,20.1
414269,Shortlanesend Estate,2023-06-13T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
414269,Shortlanesend Estate,2023-06-13T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
414269,Shortlanesend Estate,2023-06-13T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-13T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.04
414269,Shortlanesend Estate,2023-06-13T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.21
414269,Shortlanesend Estate,2023-06-13T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.56
414269,Shortlanesend Estate,2023-06-13T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.3
414269,Shortlanesend Estate,2023-06-13T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-13T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-06-13T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-13T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
414269,Shortlanesend Estate,2023-06-13T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-13T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
414269,Shortlanesend Estate,2023-06-13T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.67
414269,Shortlanesend Estate,2023-06-13T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.06
414269,Shortlanesend Estate,2023-06-13T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.79
414269,Shortlanesend Estate,2023-06-13T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-06-13T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-13T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-13T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
414269,Shortlanesend Estate,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
414269,Shortlanesend Estate,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
414269,Shortlanesend Estate,2023-06-13T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
414269,Shortlanesend Estate,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
414269,Shortlanesend Estate,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
414269,Shortlanesend Estate,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.36
414269,Shortlanesend Estate,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.25
414269,Shortlanesend Estate,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
414269,Shortlanesend Estate,2023-06-13T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
414269,Shortlanesend Estate,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.7
414269,Shortlanesend Estate,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
414269,Shortlanesend Estate,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
414269,Shortlanesend Estate,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
414269,Shortlanesend Estate,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.89
414269,Shortlanesend Estate,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
414269,Shortlanesend Estate,2023-06-13T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
414269,Shortlanesend Estate,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
414269,Shortlanesend Estate,2023-06-13T09:50:00.000+00:00,transformer,,Temperature,C,34.0
414269,Shortlanesend Estate,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
414269,Shortlanesend Estate,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
414269,Shortlanesend Estate,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414269,Shortlanesend Estate,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
414269,Shortlanesend Estate,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
414269,Shortlanesend Estate,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
414269,Shortlanesend Estate,2023-06-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
414269,Shortlanesend Estate,2023-06-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
414269,Shortlanesend Estate,2023-06-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
414269,Shortlanesend Estate,2023-06-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.83
414269,Shortlanesend Estate,2023-06-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.42
414269,Shortlanesend Estate,2023-06-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.21
414269,Shortlanesend Estate,2023-06-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
414269,Shortlanesend Estate,2023-06-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
414269,Shortlanesend Estate,2023-06-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
414269,Shortlanesend Estate,2023-06-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
414269,Shortlanesend Estate,2023-06-13T09:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-13T09:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-13T09:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.6
414269,Shortlanesend Estate,2023-06-13T09:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.4
414269,Shortlanesend Estate,2023-06-13T09:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,-1.88
414269,Shortlanesend Estate,2023-06-13T09:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.6
414269,Shortlanesend Estate,2023-06-13T09:40:00.000+00:00,feeder,60.0,N Current (RMS),A,32.5
414269,Shortlanesend Estate,2023-06-13T09:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-06-13T09:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-13T09:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,24.0
414269,Shortlanesend Estate,2023-06-13T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
414269,Shortlanesend Estate,2023-06-13T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-06-13T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-13T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.64
414269,Shortlanesend Estate,2023-06-13T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.89
414269,Shortlanesend Estate,2023-06-13T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.87
414269,Shortlanesend Estate,2023-06-13T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-13T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.7
414269,Shortlanesend Estate,2023-06-13T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.9
414269,Shortlanesend Estate,2023-06-13T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-13T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
414269,Shortlanesend Estate,2023-06-13T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-13T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-13T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.04
414269,Shortlanesend Estate,2023-06-13T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
414269,Shortlanesend Estate,2023-06-13T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.76
414269,Shortlanesend Estate,2023-06-13T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-13T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-13T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-06-13T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
414269,Shortlanesend Estate,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.58
414269,Shortlanesend Estate,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
414269,Shortlanesend Estate,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
414269,Shortlanesend Estate,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.57
414269,Shortlanesend Estate,2023-06-13T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
414269,Shortlanesend Estate,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
414269,Shortlanesend Estate,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
414269,Shortlanesend Estate,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
414269,Shortlanesend Estate,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.89
414269,Shortlanesend Estate,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.52
414269,Shortlanesend Estate,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.73
414269,Shortlanesend Estate,2023-06-13T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
414269,Shortlanesend Estate,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
414269,Shortlanesend Estate,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
414269,Shortlanesend Estate,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
414269,Shortlanesend Estate,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.05
414269,Shortlanesend Estate,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.96
414269,Shortlanesend Estate,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
414269,Shortlanesend Estate,2023-06-13T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
414269,Shortlanesend Estate,2023-06-13T09:40:00.000+00:00,transformer,,Temperature,C,33.9
414269,Shortlanesend Estate,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
414269,Shortlanesend Estate,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
414269,Shortlanesend Estate,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
414269,Shortlanesend Estate,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
414269,Shortlanesend Estate,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
414269,Shortlanesend Estate,2023-06-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
414269,Shortlanesend Estate,2023-06-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
414269,Shortlanesend Estate,2023-06-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
414269,Shortlanesend Estate,2023-06-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.68
414269,Shortlanesend Estate,2023-06-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,7.68
414269,Shortlanesend Estate,2023-06-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.15
414269,Shortlanesend Estate,2023-06-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,62.3
414269,Shortlanesend Estate,2023-06-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
414269,Shortlanesend Estate,2023-06-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
414269,Shortlanesend Estate,2023-06-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
414269,Shortlanesend Estate,2023-06-13T09:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-13T09:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-13T09:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-06-13T09:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,8.86
414269,Shortlanesend Estate,2023-06-13T09:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,-1.57
414269,Shortlanesend Estate,2023-06-13T09:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.09
414269,Shortlanesend Estate,2023-06-13T09:30:00.000+00:00,feeder,60.0,N Current (RMS),A,39.6
414269,Shortlanesend Estate,2023-06-13T09:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,37.9
414269,Shortlanesend Estate,2023-06-13T09:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-13T09:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,25.8
414269,Shortlanesend Estate,2023-06-13T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-13T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-13T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-13T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.9
414269,Shortlanesend Estate,2023-06-13T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.95
414269,Shortlanesend Estate,2023-06-13T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.16
414269,Shortlanesend Estate,2023-06-13T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-13T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
