Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-13T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.3
414269,Shortlanesend Estate,2023-06-13T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-13T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
414269,Shortlanesend Estate,2023-06-13T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-13T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
414269,Shortlanesend Estate,2023-06-13T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.51
414269,Shortlanesend Estate,2023-06-13T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.77
414269,Shortlanesend Estate,2023-06-13T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.03
414269,Shortlanesend Estate,2023-06-13T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-13T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-13T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-13T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
414269,Shortlanesend Estate,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
414269,Shortlanesend Estate,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
414269,Shortlanesend Estate,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.35
414269,Shortlanesend Estate,2023-06-13T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
414269,Shortlanesend Estate,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
414269,Shortlanesend Estate,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
414269,Shortlanesend Estate,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.27
414269,Shortlanesend Estate,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.08
414269,Shortlanesend Estate,2023-06-13T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
414269,Shortlanesend Estate,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
414269,Shortlanesend Estate,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
414269,Shortlanesend Estate,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
414269,Shortlanesend Estate,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
414269,Shortlanesend Estate,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.19
414269,Shortlanesend Estate,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
414269,Shortlanesend Estate,2023-06-13T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
414269,Shortlanesend Estate,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
414269,Shortlanesend Estate,2023-06-13T09:30:00.000+00:00,transformer,,Temperature,C,33.7
414269,Shortlanesend Estate,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414269,Shortlanesend Estate,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
414269,Shortlanesend Estate,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414269,Shortlanesend Estate,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
414269,Shortlanesend Estate,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
414269,Shortlanesend Estate,2023-06-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
414269,Shortlanesend Estate,2023-06-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
414269,Shortlanesend Estate,2023-06-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
414269,Shortlanesend Estate,2023-06-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.9
414269,Shortlanesend Estate,2023-06-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.27
414269,Shortlanesend Estate,2023-06-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.21
414269,Shortlanesend Estate,2023-06-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
414269,Shortlanesend Estate,2023-06-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
414269,Shortlanesend Estate,2023-06-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
414269,Shortlanesend Estate,2023-06-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
414269,Shortlanesend Estate,2023-06-13T09:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-13T09:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-13T09:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-06-13T09:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.26
414269,Shortlanesend Estate,2023-06-13T09:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,-1.82
414269,Shortlanesend Estate,2023-06-13T09:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.54
414269,Shortlanesend Estate,2023-06-13T09:20:00.000+00:00,feeder,60.0,N Current (RMS),A,29.4
414269,Shortlanesend Estate,2023-06-13T09:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-13T09:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-13T09:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,20.1
414269,Shortlanesend Estate,2023-06-13T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-13T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-06-13T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-13T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.77
414269,Shortlanesend Estate,2023-06-13T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.64
414269,Shortlanesend Estate,2023-06-13T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.5
414269,Shortlanesend Estate,2023-06-13T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-13T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-13T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.9
414269,Shortlanesend Estate,2023-06-13T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-13T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-06-13T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-13T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.89
414269,Shortlanesend Estate,2023-06-13T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.61
414269,Shortlanesend Estate,2023-06-13T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.88
414269,Shortlanesend Estate,2023-06-13T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.27
414269,Shortlanesend Estate,2023-06-13T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
414269,Shortlanesend Estate,2023-06-13T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
414269,Shortlanesend Estate,2023-06-13T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
414269,Shortlanesend Estate,2023-06-13T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.78
414269,Shortlanesend Estate,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
414269,Shortlanesend Estate,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
414269,Shortlanesend Estate,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
414269,Shortlanesend Estate,2023-06-13T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
414269,Shortlanesend Estate,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
414269,Shortlanesend Estate,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
414269,Shortlanesend Estate,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
414269,Shortlanesend Estate,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.56
414269,Shortlanesend Estate,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
414269,Shortlanesend Estate,2023-06-13T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.4
414269,Shortlanesend Estate,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
414269,Shortlanesend Estate,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.6
414269,Shortlanesend Estate,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
414269,Shortlanesend Estate,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
414269,Shortlanesend Estate,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
414269,Shortlanesend Estate,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
414269,Shortlanesend Estate,2023-06-13T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
414269,Shortlanesend Estate,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-13T09:20:00.000+00:00,transformer,,Temperature,C,33.5
414269,Shortlanesend Estate,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
414269,Shortlanesend Estate,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
414269,Shortlanesend Estate,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414269,Shortlanesend Estate,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
414269,Shortlanesend Estate,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
414269,Shortlanesend Estate,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
414269,Shortlanesend Estate,2023-06-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
414269,Shortlanesend Estate,2023-06-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
414269,Shortlanesend Estate,2023-06-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
414269,Shortlanesend Estate,2023-06-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,11.13
414269,Shortlanesend Estate,2023-06-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,23.93
414269,Shortlanesend Estate,2023-06-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.3
414269,Shortlanesend Estate,2023-06-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
414269,Shortlanesend Estate,2023-06-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
414269,Shortlanesend Estate,2023-06-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
414269,Shortlanesend Estate,2023-06-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
414269,Shortlanesend Estate,2023-06-13T09:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-06-13T09:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.69
414269,Shortlanesend Estate,2023-06-13T09:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-13T09:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,1.36
414269,Shortlanesend Estate,2023-06-13T09:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,-0.66
414269,Shortlanesend Estate,2023-06-13T09:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.41
414269,Shortlanesend Estate,2023-06-13T09:10:00.000+00:00,feeder,60.0,N Current (RMS),A,29.9
414269,Shortlanesend Estate,2023-06-13T09:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-06-13T09:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-13T09:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,27.4
414269,Shortlanesend Estate,2023-06-13T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
414269,Shortlanesend Estate,2023-06-13T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-06-13T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-13T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.96
414269,Shortlanesend Estate,2023-06-13T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.2
414269,Shortlanesend Estate,2023-06-13T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.78
414269,Shortlanesend Estate,2023-06-13T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,24.4
414269,Shortlanesend Estate,2023-06-13T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-13T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.0
414269,Shortlanesend Estate,2023-06-13T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-13T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
414269,Shortlanesend Estate,2023-06-13T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-13T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.26
414269,Shortlanesend Estate,2023-06-13T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.45
414269,Shortlanesend Estate,2023-06-13T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.63
414269,Shortlanesend Estate,2023-06-13T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.76
414269,Shortlanesend Estate,2023-06-13T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.6
414269,Shortlanesend Estate,2023-06-13T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-13T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
414269,Shortlanesend Estate,2023-06-13T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.6
414269,Shortlanesend Estate,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.77
414269,Shortlanesend Estate,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
414269,Shortlanesend Estate,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
414269,Shortlanesend Estate,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
414269,Shortlanesend Estate,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.83
414269,Shortlanesend Estate,2023-06-13T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
414269,Shortlanesend Estate,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
414269,Shortlanesend Estate,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
414269,Shortlanesend Estate,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
414269,Shortlanesend Estate,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.68
414269,Shortlanesend Estate,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
414269,Shortlanesend Estate,2023-06-13T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
414269,Shortlanesend Estate,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.3
414269,Shortlanesend Estate,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
414269,Shortlanesend Estate,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
414269,Shortlanesend Estate,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
414269,Shortlanesend Estate,2023-06-13T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
414269,Shortlanesend Estate,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
414269,Shortlanesend Estate,2023-06-13T09:10:00.000+00:00,transformer,,Temperature,C,33.4
414269,Shortlanesend Estate,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414269,Shortlanesend Estate,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
414269,Shortlanesend Estate,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414269,Shortlanesend Estate,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
414269,Shortlanesend Estate,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
414269,Shortlanesend Estate,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
414269,Shortlanesend Estate,2023-06-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
414269,Shortlanesend Estate,2023-06-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
414269,Shortlanesend Estate,2023-06-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,6.93
414269,Shortlanesend Estate,2023-06-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.79
414269,Shortlanesend Estate,2023-06-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,24.13
414269,Shortlanesend Estate,2023-06-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,86.6
414269,Shortlanesend Estate,2023-06-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
414269,Shortlanesend Estate,2023-06-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
414269,Shortlanesend Estate,2023-06-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
414269,Shortlanesend Estate,2023-06-13T09:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-13T09:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-13T09:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-06-13T09:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.47
414269,Shortlanesend Estate,2023-06-13T09:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,-1.2
414269,Shortlanesend Estate,2023-06-13T09:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.85
414269,Shortlanesend Estate,2023-06-13T09:00:00.000+00:00,feeder,60.0,N Current (RMS),A,22.7
414269,Shortlanesend Estate,2023-06-13T09:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-13T09:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-13T09:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-13T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-06-13T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-13T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-13T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.62
414269,Shortlanesend Estate,2023-06-13T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.29
414269,Shortlanesend Estate,2023-06-13T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.54
414269,Shortlanesend Estate,2023-06-13T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.9
414269,Shortlanesend Estate,2023-06-13T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.8
414269,Shortlanesend Estate,2023-06-13T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.2
414269,Shortlanesend Estate,2023-06-13T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-13T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
414269,Shortlanesend Estate,2023-06-13T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-13T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
414269,Shortlanesend Estate,2023-06-13T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.78
414269,Shortlanesend Estate,2023-06-13T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.91
414269,Shortlanesend Estate,2023-06-13T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.76
414269,Shortlanesend Estate,2023-06-13T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
414269,Shortlanesend Estate,2023-06-13T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.4
414269,Shortlanesend Estate,2023-06-13T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-13T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.5
414269,Shortlanesend Estate,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.63
414269,Shortlanesend Estate,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.92
414269,Shortlanesend Estate,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
414269,Shortlanesend Estate,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.3
414269,Shortlanesend Estate,2023-06-13T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
414269,Shortlanesend Estate,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
414269,Shortlanesend Estate,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
414269,Shortlanesend Estate,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
414269,Shortlanesend Estate,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.53
414269,Shortlanesend Estate,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.5
414269,Shortlanesend Estate,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
414269,Shortlanesend Estate,2023-06-13T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
414269,Shortlanesend Estate,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.2
414269,Shortlanesend Estate,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.29
414269,Shortlanesend Estate,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.07
414269,Shortlanesend Estate,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.17
414269,Shortlanesend Estate,2023-06-13T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
414269,Shortlanesend Estate,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
414269,Shortlanesend Estate,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
414269,Shortlanesend Estate,2023-06-13T09:00:00.000+00:00,transformer,,Temperature,C,33.2
414269,Shortlanesend Estate,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
414269,Shortlanesend Estate,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
414269,Shortlanesend Estate,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414269,Shortlanesend Estate,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
414269,Shortlanesend Estate,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
414269,Shortlanesend Estate,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
414269,Shortlanesend Estate,2023-06-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
414269,Shortlanesend Estate,2023-06-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
414269,Shortlanesend Estate,2023-06-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
414269,Shortlanesend Estate,2023-06-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.6
414269,Shortlanesend Estate,2023-06-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.15
414269,Shortlanesend Estate,2023-06-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.51
414269,Shortlanesend Estate,2023-06-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
414269,Shortlanesend Estate,2023-06-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
414269,Shortlanesend Estate,2023-06-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
414269,Shortlanesend Estate,2023-06-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
414269,Shortlanesend Estate,2023-06-13T08:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-13T08:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-13T08:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-06-13T08:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,9.59
414269,Shortlanesend Estate,2023-06-13T08:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.88
414269,Shortlanesend Estate,2023-06-13T08:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.86
414269,Shortlanesend Estate,2023-06-13T08:50:00.000+00:00,feeder,60.0,N Current (RMS),A,34.6
414269,Shortlanesend Estate,2023-06-13T08:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,51.8
414269,Shortlanesend Estate,2023-06-13T08:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,31.9
414269,Shortlanesend Estate,2023-06-13T08:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,22.3
414269,Shortlanesend Estate,2023-06-13T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-06-13T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-13T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-13T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.58
414269,Shortlanesend Estate,2023-06-13T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.8
414269,Shortlanesend Estate,2023-06-13T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.12
414269,Shortlanesend Estate,2023-06-13T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-13T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-13T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.0
414269,Shortlanesend Estate,2023-06-13T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.5
414269,Shortlanesend Estate,2023-06-13T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
414269,Shortlanesend Estate,2023-06-13T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-13T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.7
414269,Shortlanesend Estate,2023-06-13T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.47
414269,Shortlanesend Estate,2023-06-13T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
414269,Shortlanesend Estate,2023-06-13T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.62
414269,Shortlanesend Estate,2023-06-13T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
414269,Shortlanesend Estate,2023-06-13T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-13T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-13T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.4
414269,Shortlanesend Estate,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
414269,Shortlanesend Estate,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
414269,Shortlanesend Estate,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
414269,Shortlanesend Estate,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
414269,Shortlanesend Estate,2023-06-13T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
414269,Shortlanesend Estate,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
414269,Shortlanesend Estate,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.48
414269,Shortlanesend Estate,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.5
414269,Shortlanesend Estate,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
414269,Shortlanesend Estate,2023-06-13T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
414269,Shortlanesend Estate,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.6
414269,Shortlanesend Estate,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
414269,Shortlanesend Estate,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
414269,Shortlanesend Estate,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.09
414269,Shortlanesend Estate,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.22
414269,Shortlanesend Estate,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
414269,Shortlanesend Estate,2023-06-13T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
414269,Shortlanesend Estate,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-13T08:50:00.000+00:00,transformer,,Temperature,C,33.1
414269,Shortlanesend Estate,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
414269,Shortlanesend Estate,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
414269,Shortlanesend Estate,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
414269,Shortlanesend Estate,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
414269,Shortlanesend Estate,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
414269,Shortlanesend Estate,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
414269,Shortlanesend Estate,2023-06-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
414269,Shortlanesend Estate,2023-06-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
414269,Shortlanesend Estate,2023-06-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
414269,Shortlanesend Estate,2023-06-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.31
414269,Shortlanesend Estate,2023-06-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,26.07
414269,Shortlanesend Estate,2023-06-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.11
414269,Shortlanesend Estate,2023-06-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
414269,Shortlanesend Estate,2023-06-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
414269,Shortlanesend Estate,2023-06-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
414269,Shortlanesend Estate,2023-06-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
414269,Shortlanesend Estate,2023-06-13T08:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-13T08:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-13T08:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-13T08:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,9.95
414269,Shortlanesend Estate,2023-06-13T08:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.11
414269,Shortlanesend Estate,2023-06-13T08:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.13
414269,Shortlanesend Estate,2023-06-13T08:40:00.000+00:00,feeder,60.0,N Current (RMS),A,30.8
414269,Shortlanesend Estate,2023-06-13T08:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,42.1
414269,Shortlanesend Estate,2023-06-13T08:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,40.5
414269,Shortlanesend Estate,2023-06-13T08:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,29.9
414269,Shortlanesend Estate,2023-06-13T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-06-13T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-13T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-13T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.99
414269,Shortlanesend Estate,2023-06-13T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.66
414269,Shortlanesend Estate,2023-06-13T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.72
414269,Shortlanesend Estate,2023-06-13T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.1
414269,Shortlanesend Estate,2023-06-13T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-13T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-06-13T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.9
414269,Shortlanesend Estate,2023-06-13T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
414269,Shortlanesend Estate,2023-06-13T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-13T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
414269,Shortlanesend Estate,2023-06-13T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.78
414269,Shortlanesend Estate,2023-06-13T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.13
414269,Shortlanesend Estate,2023-06-13T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.37
414269,Shortlanesend Estate,2023-06-13T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-13T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-13T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-13T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
414269,Shortlanesend Estate,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.62
414269,Shortlanesend Estate,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
414269,Shortlanesend Estate,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
414269,Shortlanesend Estate,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
414269,Shortlanesend Estate,2023-06-13T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
414269,Shortlanesend Estate,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
414269,Shortlanesend Estate,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
414269,Shortlanesend Estate,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
414269,Shortlanesend Estate,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
414269,Shortlanesend Estate,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.96
414269,Shortlanesend Estate,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.15
414269,Shortlanesend Estate,2023-06-13T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
414269,Shortlanesend Estate,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
414269,Shortlanesend Estate,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.9
414269,Shortlanesend Estate,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
414269,Shortlanesend Estate,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
414269,Shortlanesend Estate,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
414269,Shortlanesend Estate,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.08
414269,Shortlanesend Estate,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
414269,Shortlanesend Estate,2023-06-13T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
414269,Shortlanesend Estate,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-13T08:40:00.000+00:00,transformer,,Temperature,C,33.0
414269,Shortlanesend Estate,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414269,Shortlanesend Estate,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
414269,Shortlanesend Estate,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
414269,Shortlanesend Estate,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
414269,Shortlanesend Estate,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
414269,Shortlanesend Estate,2023-06-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
414269,Shortlanesend Estate,2023-06-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
414269,Shortlanesend Estate,2023-06-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
414269,Shortlanesend Estate,2023-06-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.03
414269,Shortlanesend Estate,2023-06-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.61
414269,Shortlanesend Estate,2023-06-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,28.14
414269,Shortlanesend Estate,2023-06-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
414269,Shortlanesend Estate,2023-06-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
414269,Shortlanesend Estate,2023-06-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
414269,Shortlanesend Estate,2023-06-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
414269,Shortlanesend Estate,2023-06-13T08:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.92
414269,Shortlanesend Estate,2023-06-13T08:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-13T08:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.89
414269,Shortlanesend Estate,2023-06-13T08:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.81
414269,Shortlanesend Estate,2023-06-13T08:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,0.81
414269,Shortlanesend Estate,2023-06-13T08:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.2
414269,Shortlanesend Estate,2023-06-13T08:30:00.000+00:00,feeder,60.0,N Current (RMS),A,32.2
414269,Shortlanesend Estate,2023-06-13T08:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-13T08:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-13T08:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,38.7
414269,Shortlanesend Estate,2023-06-13T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-13T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-13T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-13T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.9
414269,Shortlanesend Estate,2023-06-13T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.84
414269,Shortlanesend Estate,2023-06-13T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.34
414269,Shortlanesend Estate,2023-06-13T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.2
414269,Shortlanesend Estate,2023-06-13T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.1
414269,Shortlanesend Estate,2023-06-13T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.9
414269,Shortlanesend Estate,2023-06-13T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-06-13T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
414269,Shortlanesend Estate,2023-06-13T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-13T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.64
414269,Shortlanesend Estate,2023-06-13T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.46
414269,Shortlanesend Estate,2023-06-13T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
414269,Shortlanesend Estate,2023-06-13T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.61
414269,Shortlanesend Estate,2023-06-13T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-13T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
414269,Shortlanesend Estate,2023-06-13T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-13T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
414269,Shortlanesend Estate,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
414269,Shortlanesend Estate,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
414269,Shortlanesend Estate,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
414269,Shortlanesend Estate,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.81
414269,Shortlanesend Estate,2023-06-13T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
414269,Shortlanesend Estate,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
414269,Shortlanesend Estate,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
414269,Shortlanesend Estate,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
414269,Shortlanesend Estate,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.61
414269,Shortlanesend Estate,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.94
414269,Shortlanesend Estate,2023-06-13T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
414269,Shortlanesend Estate,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.2
414269,Shortlanesend Estate,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
414269,Shortlanesend Estate,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
414269,Shortlanesend Estate,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
414269,Shortlanesend Estate,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
414269,Shortlanesend Estate,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
414269,Shortlanesend Estate,2023-06-13T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
