Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-13T08:30:00.000+00:00,transformer,,Temperature,C,32.9
414269,Shortlanesend Estate,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
414269,Shortlanesend Estate,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
414269,Shortlanesend Estate,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414269,Shortlanesend Estate,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
414269,Shortlanesend Estate,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
414269,Shortlanesend Estate,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
414269,Shortlanesend Estate,2023-06-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
414269,Shortlanesend Estate,2023-06-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
414269,Shortlanesend Estate,2023-06-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
414269,Shortlanesend Estate,2023-06-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.61
414269,Shortlanesend Estate,2023-06-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.91
414269,Shortlanesend Estate,2023-06-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,28.9
414269,Shortlanesend Estate,2023-06-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,68.7
414269,Shortlanesend Estate,2023-06-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
414269,Shortlanesend Estate,2023-06-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
414269,Shortlanesend Estate,2023-06-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
414269,Shortlanesend Estate,2023-06-13T08:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-13T08:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-13T08:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-13T08:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.5
414269,Shortlanesend Estate,2023-06-13T08:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,0.89
414269,Shortlanesend Estate,2023-06-13T08:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,12.94
414269,Shortlanesend Estate,2023-06-13T08:20:00.000+00:00,feeder,60.0,N Current (RMS),A,47.8
414269,Shortlanesend Estate,2023-06-13T08:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-13T08:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-13T08:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,55.7
414269,Shortlanesend Estate,2023-06-13T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-13T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-13T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.93
414269,Shortlanesend Estate,2023-06-13T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.24
414269,Shortlanesend Estate,2023-06-13T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.03
414269,Shortlanesend Estate,2023-06-13T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.26
414269,Shortlanesend Estate,2023-06-13T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-13T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-13T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.6
414269,Shortlanesend Estate,2023-06-13T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-13T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
414269,Shortlanesend Estate,2023-06-13T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-13T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
414269,Shortlanesend Estate,2023-06-13T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.44
414269,Shortlanesend Estate,2023-06-13T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
414269,Shortlanesend Estate,2023-06-13T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.46
414269,Shortlanesend Estate,2023-06-13T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,38.5
414269,Shortlanesend Estate,2023-06-13T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.1
414269,Shortlanesend Estate,2023-06-13T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-13T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
414269,Shortlanesend Estate,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.71
414269,Shortlanesend Estate,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
414269,Shortlanesend Estate,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
414269,Shortlanesend Estate,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
414269,Shortlanesend Estate,2023-06-13T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
414269,Shortlanesend Estate,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
414269,Shortlanesend Estate,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
414269,Shortlanesend Estate,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.7
414269,Shortlanesend Estate,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.44
414269,Shortlanesend Estate,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
414269,Shortlanesend Estate,2023-06-13T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
414269,Shortlanesend Estate,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.0
414269,Shortlanesend Estate,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
414269,Shortlanesend Estate,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.67
414269,Shortlanesend Estate,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.26
414269,Shortlanesend Estate,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
414269,Shortlanesend Estate,2023-06-13T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
414269,Shortlanesend Estate,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-13T08:20:00.000+00:00,transformer,,Temperature,C,32.9
414269,Shortlanesend Estate,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414269,Shortlanesend Estate,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
414269,Shortlanesend Estate,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
414269,Shortlanesend Estate,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
414269,Shortlanesend Estate,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
414269,Shortlanesend Estate,2023-06-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
414269,Shortlanesend Estate,2023-06-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
414269,Shortlanesend Estate,2023-06-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
414269,Shortlanesend Estate,2023-06-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.37
414269,Shortlanesend Estate,2023-06-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,23.91
414269,Shortlanesend Estate,2023-06-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,28.1
414269,Shortlanesend Estate,2023-06-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
414269,Shortlanesend Estate,2023-06-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
414269,Shortlanesend Estate,2023-06-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
414269,Shortlanesend Estate,2023-06-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
414269,Shortlanesend Estate,2023-06-13T08:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.96
414269,Shortlanesend Estate,2023-06-13T08:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-06-13T08:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-13T08:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.4
414269,Shortlanesend Estate,2023-06-13T08:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,-0.01
414269,Shortlanesend Estate,2023-06-13T08:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,14.04
414269,Shortlanesend Estate,2023-06-13T08:10:00.000+00:00,feeder,60.0,N Current (RMS),A,54.7
414269,Shortlanesend Estate,2023-06-13T08:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,26.8
414269,Shortlanesend Estate,2023-06-13T08:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,4.9
414269,Shortlanesend Estate,2023-06-13T08:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,61.7
414269,Shortlanesend Estate,2023-06-13T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-13T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-13T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-13T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.41
414269,Shortlanesend Estate,2023-06-13T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.28
414269,Shortlanesend Estate,2023-06-13T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.34
414269,Shortlanesend Estate,2023-06-13T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-13T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-13T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.9
414269,Shortlanesend Estate,2023-06-13T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.1
414269,Shortlanesend Estate,2023-06-13T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-13T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-13T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
414269,Shortlanesend Estate,2023-06-13T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.84
414269,Shortlanesend Estate,2023-06-13T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
414269,Shortlanesend Estate,2023-06-13T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.07
414269,Shortlanesend Estate,2023-06-13T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
414269,Shortlanesend Estate,2023-06-13T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.2
414269,Shortlanesend Estate,2023-06-13T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-13T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
414269,Shortlanesend Estate,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
414269,Shortlanesend Estate,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
414269,Shortlanesend Estate,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
414269,Shortlanesend Estate,2023-06-13T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
414269,Shortlanesend Estate,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
414269,Shortlanesend Estate,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
414269,Shortlanesend Estate,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
414269,Shortlanesend Estate,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
414269,Shortlanesend Estate,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
414269,Shortlanesend Estate,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
414269,Shortlanesend Estate,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.25
414269,Shortlanesend Estate,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
414269,Shortlanesend Estate,2023-06-13T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
414269,Shortlanesend Estate,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
414269,Shortlanesend Estate,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.4
414269,Shortlanesend Estate,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
414269,Shortlanesend Estate,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
414269,Shortlanesend Estate,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
414269,Shortlanesend Estate,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
414269,Shortlanesend Estate,2023-06-13T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
414269,Shortlanesend Estate,2023-06-13T08:10:00.000+00:00,transformer,,Temperature,C,32.8
414269,Shortlanesend Estate,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414269,Shortlanesend Estate,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
414269,Shortlanesend Estate,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
414269,Shortlanesend Estate,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
414269,Shortlanesend Estate,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
414269,Shortlanesend Estate,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
414269,Shortlanesend Estate,2023-06-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
414269,Shortlanesend Estate,2023-06-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
414269,Shortlanesend Estate,2023-06-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
414269,Shortlanesend Estate,2023-06-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.71
414269,Shortlanesend Estate,2023-06-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.96
414269,Shortlanesend Estate,2023-06-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.88
414269,Shortlanesend Estate,2023-06-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
414269,Shortlanesend Estate,2023-06-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
414269,Shortlanesend Estate,2023-06-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
414269,Shortlanesend Estate,2023-06-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
414269,Shortlanesend Estate,2023-06-13T08:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.96
414269,Shortlanesend Estate,2023-06-13T08:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-13T08:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-13T08:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.0
414269,Shortlanesend Estate,2023-06-13T08:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,-0.31
414269,Shortlanesend Estate,2023-06-13T08:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.58
414269,Shortlanesend Estate,2023-06-13T08:00:00.000+00:00,feeder,60.0,N Current (RMS),A,36.3
414269,Shortlanesend Estate,2023-06-13T08:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,25.5
414269,Shortlanesend Estate,2023-06-13T08:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,2.8
414269,Shortlanesend Estate,2023-06-13T08:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,39.4
414269,Shortlanesend Estate,2023-06-13T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-13T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-13T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-06-13T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.63
414269,Shortlanesend Estate,2023-06-13T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.74
414269,Shortlanesend Estate,2023-06-13T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.66
414269,Shortlanesend Estate,2023-06-13T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-13T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-06-13T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.9
414269,Shortlanesend Estate,2023-06-13T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.3
414269,Shortlanesend Estate,2023-06-13T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-13T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-13T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
414269,Shortlanesend Estate,2023-06-13T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.33
414269,Shortlanesend Estate,2023-06-13T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
414269,Shortlanesend Estate,2023-06-13T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.6
414269,Shortlanesend Estate,2023-06-13T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-13T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-13T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
414269,Shortlanesend Estate,2023-06-13T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
414269,Shortlanesend Estate,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
414269,Shortlanesend Estate,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
414269,Shortlanesend Estate,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
414269,Shortlanesend Estate,2023-06-13T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
414269,Shortlanesend Estate,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
414269,Shortlanesend Estate,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.04
414269,Shortlanesend Estate,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.12
414269,Shortlanesend Estate,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
414269,Shortlanesend Estate,2023-06-13T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
414269,Shortlanesend Estate,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
414269,Shortlanesend Estate,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
414269,Shortlanesend Estate,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
414269,Shortlanesend Estate,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.4
414269,Shortlanesend Estate,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
414269,Shortlanesend Estate,2023-06-13T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
414269,Shortlanesend Estate,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
414269,Shortlanesend Estate,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-13T08:00:00.000+00:00,transformer,,Temperature,C,32.8
414269,Shortlanesend Estate,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
414269,Shortlanesend Estate,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
414269,Shortlanesend Estate,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
414269,Shortlanesend Estate,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
414269,Shortlanesend Estate,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
414269,Shortlanesend Estate,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
414269,Shortlanesend Estate,2023-06-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
414269,Shortlanesend Estate,2023-06-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
414269,Shortlanesend Estate,2023-06-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
414269,Shortlanesend Estate,2023-06-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.44
414269,Shortlanesend Estate,2023-06-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.23
414269,Shortlanesend Estate,2023-06-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,22.05
414269,Shortlanesend Estate,2023-06-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
414269,Shortlanesend Estate,2023-06-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
414269,Shortlanesend Estate,2023-06-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
414269,Shortlanesend Estate,2023-06-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
414269,Shortlanesend Estate,2023-06-13T07:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.93
414269,Shortlanesend Estate,2023-06-13T07:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-13T07:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.63
414269,Shortlanesend Estate,2023-06-13T07:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,11.4
414269,Shortlanesend Estate,2023-06-13T07:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,-0.27
414269,Shortlanesend Estate,2023-06-13T07:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.84
414269,Shortlanesend Estate,2023-06-13T07:50:00.000+00:00,feeder,60.0,N Current (RMS),A,49.4
414269,Shortlanesend Estate,2023-06-13T07:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,50.1
414269,Shortlanesend Estate,2023-06-13T07:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,2.8
414269,Shortlanesend Estate,2023-06-13T07:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,40.8
414269,Shortlanesend Estate,2023-06-13T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-13T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-13T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-13T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.37
414269,Shortlanesend Estate,2023-06-13T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.66
414269,Shortlanesend Estate,2023-06-13T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.37
414269,Shortlanesend Estate,2023-06-13T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-13T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-13T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.5
414269,Shortlanesend Estate,2023-06-13T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-13T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-06-13T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-13T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
414269,Shortlanesend Estate,2023-06-13T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.25
414269,Shortlanesend Estate,2023-06-13T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
414269,Shortlanesend Estate,2023-06-13T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.07
414269,Shortlanesend Estate,2023-06-13T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.0
414269,Shortlanesend Estate,2023-06-13T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-06-13T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-13T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.4
414269,Shortlanesend Estate,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
414269,Shortlanesend Estate,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
414269,Shortlanesend Estate,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
414269,Shortlanesend Estate,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
414269,Shortlanesend Estate,2023-06-13T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
414269,Shortlanesend Estate,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
414269,Shortlanesend Estate,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.52
414269,Shortlanesend Estate,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
414269,Shortlanesend Estate,2023-06-13T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,49.5
414269,Shortlanesend Estate,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.7
414269,Shortlanesend Estate,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
414269,Shortlanesend Estate,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
414269,Shortlanesend Estate,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.47
414269,Shortlanesend Estate,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
414269,Shortlanesend Estate,2023-06-13T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
414269,Shortlanesend Estate,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
414269,Shortlanesend Estate,2023-06-13T07:50:00.000+00:00,transformer,,Temperature,C,32.8
414269,Shortlanesend Estate,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
414269,Shortlanesend Estate,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
414269,Shortlanesend Estate,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
414269,Shortlanesend Estate,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
414269,Shortlanesend Estate,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
414269,Shortlanesend Estate,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
414269,Shortlanesend Estate,2023-06-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
414269,Shortlanesend Estate,2023-06-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
414269,Shortlanesend Estate,2023-06-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
414269,Shortlanesend Estate,2023-06-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.87
414269,Shortlanesend Estate,2023-06-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,25.09
414269,Shortlanesend Estate,2023-06-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,27.79
414269,Shortlanesend Estate,2023-06-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
414269,Shortlanesend Estate,2023-06-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
414269,Shortlanesend Estate,2023-06-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
414269,Shortlanesend Estate,2023-06-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
414269,Shortlanesend Estate,2023-06-13T07:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.91
414269,Shortlanesend Estate,2023-06-13T07:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-13T07:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-13T07:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,9.21
414269,Shortlanesend Estate,2023-06-13T07:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,-0.14
414269,Shortlanesend Estate,2023-06-13T07:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,12.86
414269,Shortlanesend Estate,2023-06-13T07:40:00.000+00:00,feeder,60.0,N Current (RMS),A,47.9
414269,Shortlanesend Estate,2023-06-13T07:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,39.2
414269,Shortlanesend Estate,2023-06-13T07:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,2.4
414269,Shortlanesend Estate,2023-06-13T07:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,52.9
414269,Shortlanesend Estate,2023-06-13T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-13T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-13T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-06-13T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.22
414269,Shortlanesend Estate,2023-06-13T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.94
414269,Shortlanesend Estate,2023-06-13T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.75
414269,Shortlanesend Estate,2023-06-13T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.9
414269,Shortlanesend Estate,2023-06-13T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-13T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.7
414269,Shortlanesend Estate,2023-06-13T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.2
414269,Shortlanesend Estate,2023-06-13T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
414269,Shortlanesend Estate,2023-06-13T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-13T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
414269,Shortlanesend Estate,2023-06-13T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.39
414269,Shortlanesend Estate,2023-06-13T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
414269,Shortlanesend Estate,2023-06-13T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.38
414269,Shortlanesend Estate,2023-06-13T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.4
414269,Shortlanesend Estate,2023-06-13T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-13T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
414269,Shortlanesend Estate,2023-06-13T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.6
414269,Shortlanesend Estate,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
414269,Shortlanesend Estate,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
414269,Shortlanesend Estate,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
414269,Shortlanesend Estate,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
414269,Shortlanesend Estate,2023-06-13T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
414269,Shortlanesend Estate,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
414269,Shortlanesend Estate,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
414269,Shortlanesend Estate,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
414269,Shortlanesend Estate,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.2
414269,Shortlanesend Estate,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.03
414269,Shortlanesend Estate,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.49
414269,Shortlanesend Estate,2023-06-13T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
414269,Shortlanesend Estate,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
414269,Shortlanesend Estate,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
414269,Shortlanesend Estate,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
414269,Shortlanesend Estate,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
414269,Shortlanesend Estate,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
414269,Shortlanesend Estate,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
414269,Shortlanesend Estate,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.27
414269,Shortlanesend Estate,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.64
414269,Shortlanesend Estate,2023-06-13T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
414269,Shortlanesend Estate,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
414269,Shortlanesend Estate,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
414269,Shortlanesend Estate,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
414269,Shortlanesend Estate,2023-06-13T07:40:00.000+00:00,transformer,,Temperature,C,32.7
414269,Shortlanesend Estate,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
414269,Shortlanesend Estate,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
414269,Shortlanesend Estate,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
414269,Shortlanesend Estate,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
414269,Shortlanesend Estate,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
414269,Shortlanesend Estate,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
414269,Shortlanesend Estate,2023-06-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
414269,Shortlanesend Estate,2023-06-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
414269,Shortlanesend Estate,2023-06-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
414269,Shortlanesend Estate,2023-06-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.82
414269,Shortlanesend Estate,2023-06-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.49
414269,Shortlanesend Estate,2023-06-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,44.43
414269,Shortlanesend Estate,2023-06-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,117.9
414269,Shortlanesend Estate,2023-06-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
414269,Shortlanesend Estate,2023-06-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
414269,Shortlanesend Estate,2023-06-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
414269,Shortlanesend Estate,2023-06-13T07:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.92
414269,Shortlanesend Estate,2023-06-13T07:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-13T07:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.63
414269,Shortlanesend Estate,2023-06-13T07:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,10.27
414269,Shortlanesend Estate,2023-06-13T07:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.24
414269,Shortlanesend Estate,2023-06-13T07:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,10.8
414269,Shortlanesend Estate,2023-06-13T07:30:00.000+00:00,feeder,60.0,N Current (RMS),A,42.4
414269,Shortlanesend Estate,2023-06-13T07:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,42.4
414269,Shortlanesend Estate,2023-06-13T07:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-13T07:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,48.3
414269,Shortlanesend Estate,2023-06-13T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-13T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-13T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-13T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.75
414269,Shortlanesend Estate,2023-06-13T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.89
414269,Shortlanesend Estate,2023-06-13T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.12
414269,Shortlanesend Estate,2023-06-13T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,26.4
414269,Shortlanesend Estate,2023-06-13T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-13T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.7
414269,Shortlanesend Estate,2023-06-13T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.2
414269,Shortlanesend Estate,2023-06-13T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-13T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-13T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-13T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.21
414269,Shortlanesend Estate,2023-06-13T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
414269,Shortlanesend Estate,2023-06-13T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.78
414269,Shortlanesend Estate,2023-06-13T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-06-13T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-13T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-13T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.0
414269,Shortlanesend Estate,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
414269,Shortlanesend Estate,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
414269,Shortlanesend Estate,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
414269,Shortlanesend Estate,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.43
414269,Shortlanesend Estate,2023-06-13T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
414269,Shortlanesend Estate,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
414269,Shortlanesend Estate,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
414269,Shortlanesend Estate,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
414269,Shortlanesend Estate,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
414269,Shortlanesend Estate,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.43
414269,Shortlanesend Estate,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.26
414269,Shortlanesend Estate,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
414269,Shortlanesend Estate,2023-06-13T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
414269,Shortlanesend Estate,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
414269,Shortlanesend Estate,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
414269,Shortlanesend Estate,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.36
414269,Shortlanesend Estate,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
414269,Shortlanesend Estate,2023-06-13T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
414269,Shortlanesend Estate,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
414269,Shortlanesend Estate,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-06-13T07:30:00.000+00:00,transformer,,Temperature,C,32.6
414269,Shortlanesend Estate,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
414269,Shortlanesend Estate,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
414269,Shortlanesend Estate,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
414269,Shortlanesend Estate,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
414269,Shortlanesend Estate,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
414269,Shortlanesend Estate,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
414269,Shortlanesend Estate,2023-06-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
414269,Shortlanesend Estate,2023-06-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
414269,Shortlanesend Estate,2023-06-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
414269,Shortlanesend Estate,2023-06-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.26
414269,Shortlanesend Estate,2023-06-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.9
414269,Shortlanesend Estate,2023-06-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,32.36
414269,Shortlanesend Estate,2023-06-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,85.3
414269,Shortlanesend Estate,2023-06-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
414269,Shortlanesend Estate,2023-06-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
414269,Shortlanesend Estate,2023-06-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
414269,Shortlanesend Estate,2023-06-13T07:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.94
414269,Shortlanesend Estate,2023-06-13T07:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-13T07:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-13T07:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.92
414269,Shortlanesend Estate,2023-06-13T07:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.96
414269,Shortlanesend Estate,2023-06-13T07:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.56
414269,Shortlanesend Estate,2023-06-13T07:20:00.000+00:00,feeder,60.0,N Current (RMS),A,22.1
414269,Shortlanesend Estate,2023-06-13T07:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,30.2
414269,Shortlanesend Estate,2023-06-13T07:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-13T07:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,27.0
414269,Shortlanesend Estate,2023-06-13T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-13T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.8
414269,Shortlanesend Estate,2023-06-13T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-13T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.04
414269,Shortlanesend Estate,2023-06-13T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.9
414269,Shortlanesend Estate,2023-06-13T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.11
414269,Shortlanesend Estate,2023-06-13T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-13T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-13T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.1
414269,Shortlanesend Estate,2023-06-13T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.3
414269,Shortlanesend Estate,2023-06-13T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-13T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
414269,Shortlanesend Estate,2023-06-13T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.87
414269,Shortlanesend Estate,2023-06-13T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.81
