Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-13T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.56
414269,Shortlanesend Estate,2023-06-13T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.27
414269,Shortlanesend Estate,2023-06-13T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-06-13T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.9
414269,Shortlanesend Estate,2023-06-13T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-13T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
414269,Shortlanesend Estate,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
414269,Shortlanesend Estate,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
414269,Shortlanesend Estate,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
414269,Shortlanesend Estate,2023-06-13T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
414269,Shortlanesend Estate,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
414269,Shortlanesend Estate,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
414269,Shortlanesend Estate,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
414269,Shortlanesend Estate,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
414269,Shortlanesend Estate,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.73
414269,Shortlanesend Estate,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.74
414269,Shortlanesend Estate,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
414269,Shortlanesend Estate,2023-06-13T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
414269,Shortlanesend Estate,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
414269,Shortlanesend Estate,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
414269,Shortlanesend Estate,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
414269,Shortlanesend Estate,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
414269,Shortlanesend Estate,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
414269,Shortlanesend Estate,2023-06-13T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
414269,Shortlanesend Estate,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-13T07:20:00.000+00:00,transformer,,Temperature,C,32.6
414269,Shortlanesend Estate,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
414269,Shortlanesend Estate,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
414269,Shortlanesend Estate,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
414269,Shortlanesend Estate,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
414269,Shortlanesend Estate,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
414269,Shortlanesend Estate,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
414269,Shortlanesend Estate,2023-06-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
414269,Shortlanesend Estate,2023-06-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
414269,Shortlanesend Estate,2023-06-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,25.29
414269,Shortlanesend Estate,2023-06-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.86
414269,Shortlanesend Estate,2023-06-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.13
414269,Shortlanesend Estate,2023-06-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
414269,Shortlanesend Estate,2023-06-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
414269,Shortlanesend Estate,2023-06-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
414269,Shortlanesend Estate,2023-06-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
414269,Shortlanesend Estate,2023-06-13T07:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.15
414269,Shortlanesend Estate,2023-06-13T07:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-13T07:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-13T07:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.25
414269,Shortlanesend Estate,2023-06-13T07:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.45
414269,Shortlanesend Estate,2023-06-13T07:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.59
414269,Shortlanesend Estate,2023-06-13T07:10:00.000+00:00,feeder,60.0,N Current (RMS),A,25.8
414269,Shortlanesend Estate,2023-06-13T07:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,10.9
414269,Shortlanesend Estate,2023-06-13T07:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-13T07:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,35.1
414269,Shortlanesend Estate,2023-06-13T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-06-13T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.07
414269,Shortlanesend Estate,2023-06-13T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-06-13T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.04
414269,Shortlanesend Estate,2023-06-13T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.04
414269,Shortlanesend Estate,2023-06-13T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.06
414269,Shortlanesend Estate,2023-06-13T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,27.2
414269,Shortlanesend Estate,2023-06-13T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-13T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.2
414269,Shortlanesend Estate,2023-06-13T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.6
414269,Shortlanesend Estate,2023-06-13T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-13T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-06-13T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.73
414269,Shortlanesend Estate,2023-06-13T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.93
414269,Shortlanesend Estate,2023-06-13T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.4
414269,Shortlanesend Estate,2023-06-13T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.12
414269,Shortlanesend Estate,2023-06-13T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
414269,Shortlanesend Estate,2023-06-13T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.2
414269,Shortlanesend Estate,2023-06-13T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-13T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.3
414269,Shortlanesend Estate,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.64
414269,Shortlanesend Estate,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
414269,Shortlanesend Estate,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.24
414269,Shortlanesend Estate,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.05
414269,Shortlanesend Estate,2023-06-13T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
414269,Shortlanesend Estate,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
414269,Shortlanesend Estate,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
414269,Shortlanesend Estate,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
414269,Shortlanesend Estate,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.35
414269,Shortlanesend Estate,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.64
414269,Shortlanesend Estate,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
414269,Shortlanesend Estate,2023-06-13T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
414269,Shortlanesend Estate,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
414269,Shortlanesend Estate,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
414269,Shortlanesend Estate,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
414269,Shortlanesend Estate,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
414269,Shortlanesend Estate,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
414269,Shortlanesend Estate,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
414269,Shortlanesend Estate,2023-06-13T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
414269,Shortlanesend Estate,2023-06-13T07:10:00.000+00:00,transformer,,Temperature,C,32.5
414269,Shortlanesend Estate,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
414269,Shortlanesend Estate,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
414269,Shortlanesend Estate,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
414269,Shortlanesend Estate,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
414269,Shortlanesend Estate,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
414269,Shortlanesend Estate,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
414269,Shortlanesend Estate,2023-06-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
414269,Shortlanesend Estate,2023-06-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
414269,Shortlanesend Estate,2023-06-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
414269,Shortlanesend Estate,2023-06-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.9
414269,Shortlanesend Estate,2023-06-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,24.29
414269,Shortlanesend Estate,2023-06-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,26.31
414269,Shortlanesend Estate,2023-06-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
414269,Shortlanesend Estate,2023-06-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
414269,Shortlanesend Estate,2023-06-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
414269,Shortlanesend Estate,2023-06-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
414269,Shortlanesend Estate,2023-06-13T07:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.89
414269,Shortlanesend Estate,2023-06-13T07:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-13T07:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-13T07:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.17
414269,Shortlanesend Estate,2023-06-13T07:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.89
414269,Shortlanesend Estate,2023-06-13T07:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.14
414269,Shortlanesend Estate,2023-06-13T07:00:00.000+00:00,feeder,60.0,N Current (RMS),A,25.7
414269,Shortlanesend Estate,2023-06-13T07:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,18.8
414269,Shortlanesend Estate,2023-06-13T07:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-13T07:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,34.4
414269,Shortlanesend Estate,2023-06-13T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-13T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.8
414269,Shortlanesend Estate,2023-06-13T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-13T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.16
414269,Shortlanesend Estate,2023-06-13T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.18
414269,Shortlanesend Estate,2023-06-13T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.01
414269,Shortlanesend Estate,2023-06-13T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,49.6
414269,Shortlanesend Estate,2023-06-13T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-06-13T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.7
414269,Shortlanesend Estate,2023-06-13T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.3
414269,Shortlanesend Estate,2023-06-13T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-13T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-13T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.88
414269,Shortlanesend Estate,2023-06-13T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.22
414269,Shortlanesend Estate,2023-06-13T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.31
414269,Shortlanesend Estate,2023-06-13T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.04
414269,Shortlanesend Estate,2023-06-13T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.4
414269,Shortlanesend Estate,2023-06-13T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
414269,Shortlanesend Estate,2023-06-13T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-13T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.1
414269,Shortlanesend Estate,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
414269,Shortlanesend Estate,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
414269,Shortlanesend Estate,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
414269,Shortlanesend Estate,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
414269,Shortlanesend Estate,2023-06-13T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
414269,Shortlanesend Estate,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
414269,Shortlanesend Estate,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
414269,Shortlanesend Estate,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
414269,Shortlanesend Estate,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.53
414269,Shortlanesend Estate,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.28
414269,Shortlanesend Estate,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.98
414269,Shortlanesend Estate,2023-06-13T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
414269,Shortlanesend Estate,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
414269,Shortlanesend Estate,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
414269,Shortlanesend Estate,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
414269,Shortlanesend Estate,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.89
414269,Shortlanesend Estate,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
414269,Shortlanesend Estate,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
414269,Shortlanesend Estate,2023-06-13T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
414269,Shortlanesend Estate,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
414269,Shortlanesend Estate,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
414269,Shortlanesend Estate,2023-06-13T07:00:00.000+00:00,transformer,,Temperature,C,32.5
414269,Shortlanesend Estate,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
414269,Shortlanesend Estate,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
414269,Shortlanesend Estate,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
414269,Shortlanesend Estate,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
414269,Shortlanesend Estate,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
414269,Shortlanesend Estate,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
414269,Shortlanesend Estate,2023-06-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
414269,Shortlanesend Estate,2023-06-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
414269,Shortlanesend Estate,2023-06-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
414269,Shortlanesend Estate,2023-06-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.34
414269,Shortlanesend Estate,2023-06-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,28.53
414269,Shortlanesend Estate,2023-06-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,40.22
414269,Shortlanesend Estate,2023-06-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,95.1
414269,Shortlanesend Estate,2023-06-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
414269,Shortlanesend Estate,2023-06-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
414269,Shortlanesend Estate,2023-06-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
414269,Shortlanesend Estate,2023-06-13T06:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-13T06:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-13T06:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-13T06:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.42
414269,Shortlanesend Estate,2023-06-13T06:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,13.25
414269,Shortlanesend Estate,2023-06-13T06:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.68
414269,Shortlanesend Estate,2023-06-13T06:50:00.000+00:00,feeder,60.0,N Current (RMS),A,44.9
414269,Shortlanesend Estate,2023-06-13T06:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-06-13T06:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,59.2
414269,Shortlanesend Estate,2023-06-13T06:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,37.1
414269,Shortlanesend Estate,2023-06-13T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-06-13T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-13T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-13T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.43
414269,Shortlanesend Estate,2023-06-13T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.16
414269,Shortlanesend Estate,2023-06-13T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.76
414269,Shortlanesend Estate,2023-06-13T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,54.2
414269,Shortlanesend Estate,2023-06-13T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-13T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.7
414269,Shortlanesend Estate,2023-06-13T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.0
414269,Shortlanesend Estate,2023-06-13T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-13T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-13T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
414269,Shortlanesend Estate,2023-06-13T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.86
414269,Shortlanesend Estate,2023-06-13T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.95
414269,Shortlanesend Estate,2023-06-13T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.1
414269,Shortlanesend Estate,2023-06-13T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-06-13T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.2
414269,Shortlanesend Estate,2023-06-13T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-13T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
414269,Shortlanesend Estate,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.82
414269,Shortlanesend Estate,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.52
414269,Shortlanesend Estate,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
414269,Shortlanesend Estate,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.73
414269,Shortlanesend Estate,2023-06-13T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
414269,Shortlanesend Estate,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
414269,Shortlanesend Estate,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
414269,Shortlanesend Estate,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
414269,Shortlanesend Estate,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.5
414269,Shortlanesend Estate,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.01
414269,Shortlanesend Estate,2023-06-13T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
414269,Shortlanesend Estate,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
414269,Shortlanesend Estate,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.7
414269,Shortlanesend Estate,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
414269,Shortlanesend Estate,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
414269,Shortlanesend Estate,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
414269,Shortlanesend Estate,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
414269,Shortlanesend Estate,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
414269,Shortlanesend Estate,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
414269,Shortlanesend Estate,2023-06-13T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
414269,Shortlanesend Estate,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
414269,Shortlanesend Estate,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
414269,Shortlanesend Estate,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-13T06:50:00.000+00:00,transformer,,Temperature,C,32.5
414269,Shortlanesend Estate,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
414269,Shortlanesend Estate,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
414269,Shortlanesend Estate,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
414269,Shortlanesend Estate,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
414269,Shortlanesend Estate,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
414269,Shortlanesend Estate,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
414269,Shortlanesend Estate,2023-06-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-06-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
414269,Shortlanesend Estate,2023-06-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
414269,Shortlanesend Estate,2023-06-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,21.73
414269,Shortlanesend Estate,2023-06-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,41.17
414269,Shortlanesend Estate,2023-06-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,34.8
414269,Shortlanesend Estate,2023-06-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,87.0
414269,Shortlanesend Estate,2023-06-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
414269,Shortlanesend Estate,2023-06-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
414269,Shortlanesend Estate,2023-06-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
414269,Shortlanesend Estate,2023-06-13T06:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.63
414269,Shortlanesend Estate,2023-06-13T06:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-13T06:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.95
414269,Shortlanesend Estate,2023-06-13T06:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.49
414269,Shortlanesend Estate,2023-06-13T06:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.77
414269,Shortlanesend Estate,2023-06-13T06:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.53
414269,Shortlanesend Estate,2023-06-13T06:40:00.000+00:00,feeder,60.0,N Current (RMS),A,34.2
414269,Shortlanesend Estate,2023-06-13T06:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,36.3
414269,Shortlanesend Estate,2023-06-13T06:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-13T06:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,21.4
414269,Shortlanesend Estate,2023-06-13T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-13T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-06-13T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-13T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.66
414269,Shortlanesend Estate,2023-06-13T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.22
414269,Shortlanesend Estate,2023-06-13T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.4
414269,Shortlanesend Estate,2023-06-13T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,35.3
414269,Shortlanesend Estate,2023-06-13T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-13T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.1
414269,Shortlanesend Estate,2023-06-13T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.5
414269,Shortlanesend Estate,2023-06-13T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
414269,Shortlanesend Estate,2023-06-13T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-13T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-13T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.22
414269,Shortlanesend Estate,2023-06-13T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.88
414269,Shortlanesend Estate,2023-06-13T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.82
414269,Shortlanesend Estate,2023-06-13T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
414269,Shortlanesend Estate,2023-06-13T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.5
414269,Shortlanesend Estate,2023-06-13T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-13T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
414269,Shortlanesend Estate,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.28
414269,Shortlanesend Estate,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.9
414269,Shortlanesend Estate,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
414269,Shortlanesend Estate,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.84
414269,Shortlanesend Estate,2023-06-13T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
414269,Shortlanesend Estate,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
414269,Shortlanesend Estate,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
414269,Shortlanesend Estate,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.82
414269,Shortlanesend Estate,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.92
414269,Shortlanesend Estate,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.83
414269,Shortlanesend Estate,2023-06-13T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
414269,Shortlanesend Estate,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.6
414269,Shortlanesend Estate,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
414269,Shortlanesend Estate,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
414269,Shortlanesend Estate,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.07
414269,Shortlanesend Estate,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
414269,Shortlanesend Estate,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
414269,Shortlanesend Estate,2023-06-13T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
414269,Shortlanesend Estate,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
414269,Shortlanesend Estate,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
414269,Shortlanesend Estate,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-13T06:40:00.000+00:00,transformer,,Temperature,C,32.5
414269,Shortlanesend Estate,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
414269,Shortlanesend Estate,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
414269,Shortlanesend Estate,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
414269,Shortlanesend Estate,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
414269,Shortlanesend Estate,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
414269,Shortlanesend Estate,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
414269,Shortlanesend Estate,2023-06-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
414269,Shortlanesend Estate,2023-06-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
414269,Shortlanesend Estate,2023-06-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
414269,Shortlanesend Estate,2023-06-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,28.15
414269,Shortlanesend Estate,2023-06-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,25.36
414269,Shortlanesend Estate,2023-06-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.28
414269,Shortlanesend Estate,2023-06-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,71.3
414269,Shortlanesend Estate,2023-06-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
414269,Shortlanesend Estate,2023-06-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
414269,Shortlanesend Estate,2023-06-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
414269,Shortlanesend Estate,2023-06-13T06:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.9
414269,Shortlanesend Estate,2023-06-13T06:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-13T06:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-13T06:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.99
414269,Shortlanesend Estate,2023-06-13T06:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.04
414269,Shortlanesend Estate,2023-06-13T06:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.29
414269,Shortlanesend Estate,2023-06-13T06:30:00.000+00:00,feeder,60.0,N Current (RMS),A,34.9
414269,Shortlanesend Estate,2023-06-13T06:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,30.8
414269,Shortlanesend Estate,2023-06-13T06:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-13T06:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,33.3
414269,Shortlanesend Estate,2023-06-13T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-13T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.22
414269,Shortlanesend Estate,2023-06-13T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-06-13T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.19
414269,Shortlanesend Estate,2023-06-13T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.32
414269,Shortlanesend Estate,2023-06-13T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.53
414269,Shortlanesend Estate,2023-06-13T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.2
414269,Shortlanesend Estate,2023-06-13T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-06-13T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.1
414269,Shortlanesend Estate,2023-06-13T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-06-13T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
414269,Shortlanesend Estate,2023-06-13T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
414269,Shortlanesend Estate,2023-06-13T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-13T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.22
414269,Shortlanesend Estate,2023-06-13T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.78
414269,Shortlanesend Estate,2023-06-13T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.68
414269,Shortlanesend Estate,2023-06-13T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.8
414269,Shortlanesend Estate,2023-06-13T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.2
414269,Shortlanesend Estate,2023-06-13T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
414269,Shortlanesend Estate,2023-06-13T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.7
414269,Shortlanesend Estate,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.27
414269,Shortlanesend Estate,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
414269,Shortlanesend Estate,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
414269,Shortlanesend Estate,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.99
414269,Shortlanesend Estate,2023-06-13T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
414269,Shortlanesend Estate,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
414269,Shortlanesend Estate,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
414269,Shortlanesend Estate,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
414269,Shortlanesend Estate,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
414269,Shortlanesend Estate,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.28
414269,Shortlanesend Estate,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.51
414269,Shortlanesend Estate,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
414269,Shortlanesend Estate,2023-06-13T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.1
414269,Shortlanesend Estate,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
414269,Shortlanesend Estate,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.4
414269,Shortlanesend Estate,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
414269,Shortlanesend Estate,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
414269,Shortlanesend Estate,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.31
414269,Shortlanesend Estate,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
414269,Shortlanesend Estate,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
414269,Shortlanesend Estate,2023-06-13T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
414269,Shortlanesend Estate,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
414269,Shortlanesend Estate,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
414269,Shortlanesend Estate,2023-06-13T06:30:00.000+00:00,transformer,,Temperature,C,32.5
414269,Shortlanesend Estate,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
414269,Shortlanesend Estate,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
414269,Shortlanesend Estate,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
414269,Shortlanesend Estate,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
414269,Shortlanesend Estate,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
414269,Shortlanesend Estate,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
414269,Shortlanesend Estate,2023-06-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
414269,Shortlanesend Estate,2023-06-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
414269,Shortlanesend Estate,2023-06-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
414269,Shortlanesend Estate,2023-06-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,35.91
414269,Shortlanesend Estate,2023-06-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,29.95
414269,Shortlanesend Estate,2023-06-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,33.25
414269,Shortlanesend Estate,2023-06-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
414269,Shortlanesend Estate,2023-06-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
414269,Shortlanesend Estate,2023-06-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
414269,Shortlanesend Estate,2023-06-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
414269,Shortlanesend Estate,2023-06-13T06:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-13T06:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-13T06:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-13T06:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.39
414269,Shortlanesend Estate,2023-06-13T06:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.02
414269,Shortlanesend Estate,2023-06-13T06:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.86
414269,Shortlanesend Estate,2023-06-13T06:20:00.000+00:00,feeder,60.0,N Current (RMS),A,27.2
414269,Shortlanesend Estate,2023-06-13T06:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,28.1
414269,Shortlanesend Estate,2023-06-13T06:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,20.2
414269,Shortlanesend Estate,2023-06-13T06:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,25.7
414269,Shortlanesend Estate,2023-06-13T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-13T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.43
414269,Shortlanesend Estate,2023-06-13T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-13T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.09
414269,Shortlanesend Estate,2023-06-13T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.67
414269,Shortlanesend Estate,2023-06-13T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.84
414269,Shortlanesend Estate,2023-06-13T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,27.5
414269,Shortlanesend Estate,2023-06-13T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.9
414269,Shortlanesend Estate,2023-06-13T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.4
414269,Shortlanesend Estate,2023-06-13T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.7
414269,Shortlanesend Estate,2023-06-13T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
414269,Shortlanesend Estate,2023-06-13T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.87
414269,Shortlanesend Estate,2023-06-13T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-13T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.01
414269,Shortlanesend Estate,2023-06-13T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.91
414269,Shortlanesend Estate,2023-06-13T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.12
414269,Shortlanesend Estate,2023-06-13T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,60.0
414269,Shortlanesend Estate,2023-06-13T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.0
414269,Shortlanesend Estate,2023-06-13T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-13T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.8
414269,Shortlanesend Estate,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.18
414269,Shortlanesend Estate,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.57
414269,Shortlanesend Estate,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
414269,Shortlanesend Estate,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.35
414269,Shortlanesend Estate,2023-06-13T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
414269,Shortlanesend Estate,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
414269,Shortlanesend Estate,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
414269,Shortlanesend Estate,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
414269,Shortlanesend Estate,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
414269,Shortlanesend Estate,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.76
414269,Shortlanesend Estate,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.45
414269,Shortlanesend Estate,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
414269,Shortlanesend Estate,2023-06-13T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
414269,Shortlanesend Estate,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
414269,Shortlanesend Estate,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.4
414269,Shortlanesend Estate,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
414269,Shortlanesend Estate,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
414269,Shortlanesend Estate,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.59
414269,Shortlanesend Estate,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
414269,Shortlanesend Estate,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.03
414269,Shortlanesend Estate,2023-06-13T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
414269,Shortlanesend Estate,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.8
414269,Shortlanesend Estate,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.3
414269,Shortlanesend Estate,2023-06-13T06:20:00.000+00:00,transformer,,Temperature,C,32.4
414269,Shortlanesend Estate,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
414269,Shortlanesend Estate,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
414269,Shortlanesend Estate,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
414269,Shortlanesend Estate,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
