Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
414269,Shortlanesend Estate,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
414269,Shortlanesend Estate,2023-06-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
414269,Shortlanesend Estate,2023-06-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
414269,Shortlanesend Estate,2023-06-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
414269,Shortlanesend Estate,2023-06-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,55.41
414269,Shortlanesend Estate,2023-06-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,37.07
414269,Shortlanesend Estate,2023-06-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,32.55
414269,Shortlanesend Estate,2023-06-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,86.9
414269,Shortlanesend Estate,2023-06-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.0
414269,Shortlanesend Estate,2023-06-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
414269,Shortlanesend Estate,2023-06-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
414269,Shortlanesend Estate,2023-06-13T06:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-13T06:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-13T06:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-13T06:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.54
414269,Shortlanesend Estate,2023-06-13T06:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.92
414269,Shortlanesend Estate,2023-06-13T06:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.49
414269,Shortlanesend Estate,2023-06-13T06:10:00.000+00:00,feeder,60.0,N Current (RMS),A,33.5
414269,Shortlanesend Estate,2023-06-13T06:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-13T06:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,36.0
414269,Shortlanesend Estate,2023-06-13T06:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,31.3
414269,Shortlanesend Estate,2023-06-13T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-13T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
414269,Shortlanesend Estate,2023-06-13T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-13T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.47
414269,Shortlanesend Estate,2023-06-13T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.5
414269,Shortlanesend Estate,2023-06-13T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.56
414269,Shortlanesend Estate,2023-06-13T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,71.6
414269,Shortlanesend Estate,2023-06-13T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-13T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,78.0
414269,Shortlanesend Estate,2023-06-13T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-13T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
414269,Shortlanesend Estate,2023-06-13T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-13T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
414269,Shortlanesend Estate,2023-06-13T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.06
414269,Shortlanesend Estate,2023-06-13T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.89
414269,Shortlanesend Estate,2023-06-13T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.55
414269,Shortlanesend Estate,2023-06-13T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,50.4
414269,Shortlanesend Estate,2023-06-13T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.1
414269,Shortlanesend Estate,2023-06-13T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-13T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.8
414269,Shortlanesend Estate,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.89
414269,Shortlanesend Estate,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.13
414269,Shortlanesend Estate,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
414269,Shortlanesend Estate,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.86
414269,Shortlanesend Estate,2023-06-13T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
414269,Shortlanesend Estate,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
414269,Shortlanesend Estate,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
414269,Shortlanesend Estate,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.75
414269,Shortlanesend Estate,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.81
414269,Shortlanesend Estate,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
414269,Shortlanesend Estate,2023-06-13T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
414269,Shortlanesend Estate,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.6
414269,Shortlanesend Estate,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
414269,Shortlanesend Estate,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.38
414269,Shortlanesend Estate,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.44
414269,Shortlanesend Estate,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
414269,Shortlanesend Estate,2023-06-13T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
414269,Shortlanesend Estate,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
414269,Shortlanesend Estate,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-06-13T06:10:00.000+00:00,transformer,,Temperature,C,32.4
414269,Shortlanesend Estate,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
414269,Shortlanesend Estate,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
414269,Shortlanesend Estate,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
414269,Shortlanesend Estate,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
414269,Shortlanesend Estate,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
414269,Shortlanesend Estate,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
414269,Shortlanesend Estate,2023-06-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
414269,Shortlanesend Estate,2023-06-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
414269,Shortlanesend Estate,2023-06-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
414269,Shortlanesend Estate,2023-06-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,31.33
414269,Shortlanesend Estate,2023-06-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,37.12
414269,Shortlanesend Estate,2023-06-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,32.6
414269,Shortlanesend Estate,2023-06-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,85.9
414269,Shortlanesend Estate,2023-06-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
414269,Shortlanesend Estate,2023-06-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
414269,Shortlanesend Estate,2023-06-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
414269,Shortlanesend Estate,2023-06-13T06:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-06-13T06:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-13T06:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-13T06:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.74
414269,Shortlanesend Estate,2023-06-13T06:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,13.49
414269,Shortlanesend Estate,2023-06-13T06:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,12.25
414269,Shortlanesend Estate,2023-06-13T06:00:00.000+00:00,feeder,60.0,N Current (RMS),A,57.1
414269,Shortlanesend Estate,2023-06-13T06:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,22.7
414269,Shortlanesend Estate,2023-06-13T06:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,63.6
414269,Shortlanesend Estate,2023-06-13T06:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,55.8
414269,Shortlanesend Estate,2023-06-13T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
414269,Shortlanesend Estate,2023-06-13T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-06-13T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-13T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.61
414269,Shortlanesend Estate,2023-06-13T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.37
414269,Shortlanesend Estate,2023-06-13T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.41
414269,Shortlanesend Estate,2023-06-13T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,48.5
414269,Shortlanesend Estate,2023-06-13T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-13T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,53.0
414269,Shortlanesend Estate,2023-06-13T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-06-13T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
414269,Shortlanesend Estate,2023-06-13T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-13T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.65
414269,Shortlanesend Estate,2023-06-13T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.27
414269,Shortlanesend Estate,2023-06-13T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
414269,Shortlanesend Estate,2023-06-13T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.8
414269,Shortlanesend Estate,2023-06-13T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,66.3
414269,Shortlanesend Estate,2023-06-13T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.9
414269,Shortlanesend Estate,2023-06-13T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
414269,Shortlanesend Estate,2023-06-13T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,83.8
414269,Shortlanesend Estate,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.61
414269,Shortlanesend Estate,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.3
414269,Shortlanesend Estate,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
414269,Shortlanesend Estate,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.71
414269,Shortlanesend Estate,2023-06-13T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
414269,Shortlanesend Estate,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
414269,Shortlanesend Estate,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
414269,Shortlanesend Estate,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
414269,Shortlanesend Estate,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.04
414269,Shortlanesend Estate,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.17
414269,Shortlanesend Estate,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.42
414269,Shortlanesend Estate,2023-06-13T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
414269,Shortlanesend Estate,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
414269,Shortlanesend Estate,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.3
414269,Shortlanesend Estate,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
414269,Shortlanesend Estate,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
414269,Shortlanesend Estate,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
414269,Shortlanesend Estate,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.31
414269,Shortlanesend Estate,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.5
414269,Shortlanesend Estate,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
414269,Shortlanesend Estate,2023-06-13T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
414269,Shortlanesend Estate,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
414269,Shortlanesend Estate,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-13T06:00:00.000+00:00,transformer,,Temperature,C,32.4
414269,Shortlanesend Estate,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
414269,Shortlanesend Estate,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
414269,Shortlanesend Estate,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
414269,Shortlanesend Estate,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
414269,Shortlanesend Estate,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
414269,Shortlanesend Estate,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
414269,Shortlanesend Estate,2023-06-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
414269,Shortlanesend Estate,2023-06-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
414269,Shortlanesend Estate,2023-06-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
414269,Shortlanesend Estate,2023-06-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,32.27
414269,Shortlanesend Estate,2023-06-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,38.44
414269,Shortlanesend Estate,2023-06-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,45.56
414269,Shortlanesend Estate,2023-06-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,88.6
414269,Shortlanesend Estate,2023-06-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
414269,Shortlanesend Estate,2023-06-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
414269,Shortlanesend Estate,2023-06-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
414269,Shortlanesend Estate,2023-06-13T05:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.6
414269,Shortlanesend Estate,2023-06-13T05:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-13T05:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-13T05:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.29
414269,Shortlanesend Estate,2023-06-13T05:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,10.68
414269,Shortlanesend Estate,2023-06-13T05:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.83
414269,Shortlanesend Estate,2023-06-13T05:50:00.000+00:00,feeder,60.0,N Current (RMS),A,33.7
414269,Shortlanesend Estate,2023-06-13T05:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-06-13T05:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,46.8
414269,Shortlanesend Estate,2023-06-13T05:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,33.0
414269,Shortlanesend Estate,2023-06-13T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-13T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-13T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-13T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.69
414269,Shortlanesend Estate,2023-06-13T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.26
414269,Shortlanesend Estate,2023-06-13T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.03
414269,Shortlanesend Estate,2023-06-13T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,56.5
414269,Shortlanesend Estate,2023-06-13T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.7
414269,Shortlanesend Estate,2023-06-13T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.9
414269,Shortlanesend Estate,2023-06-13T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-13T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
414269,Shortlanesend Estate,2023-06-13T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-13T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
414269,Shortlanesend Estate,2023-06-13T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.47
414269,Shortlanesend Estate,2023-06-13T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
414269,Shortlanesend Estate,2023-06-13T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.38
414269,Shortlanesend Estate,2023-06-13T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.9
414269,Shortlanesend Estate,2023-06-13T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.3
414269,Shortlanesend Estate,2023-06-13T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
414269,Shortlanesend Estate,2023-06-13T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.9
414269,Shortlanesend Estate,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.82
414269,Shortlanesend Estate,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.48
414269,Shortlanesend Estate,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.37
414269,Shortlanesend Estate,2023-06-13T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
414269,Shortlanesend Estate,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
414269,Shortlanesend Estate,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.1
414269,Shortlanesend Estate,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
414269,Shortlanesend Estate,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
414269,Shortlanesend Estate,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
414269,Shortlanesend Estate,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.51
414269,Shortlanesend Estate,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.24
414269,Shortlanesend Estate,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.73
414269,Shortlanesend Estate,2023-06-13T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
414269,Shortlanesend Estate,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.4
414269,Shortlanesend Estate,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
414269,Shortlanesend Estate,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.52
414269,Shortlanesend Estate,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.35
414269,Shortlanesend Estate,2023-06-13T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
414269,Shortlanesend Estate,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
414269,Shortlanesend Estate,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-06-13T05:50:00.000+00:00,transformer,,Temperature,C,32.4
414269,Shortlanesend Estate,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414269,Shortlanesend Estate,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
414269,Shortlanesend Estate,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
414269,Shortlanesend Estate,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
414269,Shortlanesend Estate,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
414269,Shortlanesend Estate,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
414269,Shortlanesend Estate,2023-06-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
414269,Shortlanesend Estate,2023-06-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
414269,Shortlanesend Estate,2023-06-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-06-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,35.77
414269,Shortlanesend Estate,2023-06-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,48.11
414269,Shortlanesend Estate,2023-06-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,31.68
414269,Shortlanesend Estate,2023-06-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
414269,Shortlanesend Estate,2023-06-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
414269,Shortlanesend Estate,2023-06-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.2
414269,Shortlanesend Estate,2023-06-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
414269,Shortlanesend Estate,2023-06-13T05:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-13T05:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-13T05:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-13T05:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.64
414269,Shortlanesend Estate,2023-06-13T05:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.01
414269,Shortlanesend Estate,2023-06-13T05:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,10.86
414269,Shortlanesend Estate,2023-06-13T05:40:00.000+00:00,feeder,60.0,N Current (RMS),A,38.1
414269,Shortlanesend Estate,2023-06-13T05:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-13T05:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-13T05:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,46.5
414269,Shortlanesend Estate,2023-06-13T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-13T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.8
414269,Shortlanesend Estate,2023-06-13T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-13T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.82
414269,Shortlanesend Estate,2023-06-13T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.13
414269,Shortlanesend Estate,2023-06-13T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.43
414269,Shortlanesend Estate,2023-06-13T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,51.4
414269,Shortlanesend Estate,2023-06-13T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-13T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.1
414269,Shortlanesend Estate,2023-06-13T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.6
414269,Shortlanesend Estate,2023-06-13T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
414269,Shortlanesend Estate,2023-06-13T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
414269,Shortlanesend Estate,2023-06-13T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-13T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.84
414269,Shortlanesend Estate,2023-06-13T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.36
414269,Shortlanesend Estate,2023-06-13T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.03
414269,Shortlanesend Estate,2023-06-13T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.9
414269,Shortlanesend Estate,2023-06-13T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.9
414269,Shortlanesend Estate,2023-06-13T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-13T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
414269,Shortlanesend Estate,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.07
414269,Shortlanesend Estate,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
414269,Shortlanesend Estate,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.45
414269,Shortlanesend Estate,2023-06-13T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
414269,Shortlanesend Estate,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
414269,Shortlanesend Estate,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
414269,Shortlanesend Estate,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
414269,Shortlanesend Estate,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
414269,Shortlanesend Estate,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
414269,Shortlanesend Estate,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
414269,Shortlanesend Estate,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.71
414269,Shortlanesend Estate,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.22
414269,Shortlanesend Estate,2023-06-13T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
414269,Shortlanesend Estate,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.3
414269,Shortlanesend Estate,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
414269,Shortlanesend Estate,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
414269,Shortlanesend Estate,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
414269,Shortlanesend Estate,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
414269,Shortlanesend Estate,2023-06-13T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
414269,Shortlanesend Estate,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-13T05:40:00.000+00:00,transformer,,Temperature,C,32.4
414269,Shortlanesend Estate,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
414269,Shortlanesend Estate,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
414269,Shortlanesend Estate,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414269,Shortlanesend Estate,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
414269,Shortlanesend Estate,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
414269,Shortlanesend Estate,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
414269,Shortlanesend Estate,2023-06-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
414269,Shortlanesend Estate,2023-06-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
414269,Shortlanesend Estate,2023-06-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
414269,Shortlanesend Estate,2023-06-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,24.28
414269,Shortlanesend Estate,2023-06-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,34.28
414269,Shortlanesend Estate,2023-06-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,34.99
414269,Shortlanesend Estate,2023-06-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
414269,Shortlanesend Estate,2023-06-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
414269,Shortlanesend Estate,2023-06-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
414269,Shortlanesend Estate,2023-06-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
414269,Shortlanesend Estate,2023-06-13T05:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-06-13T05:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-13T05:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-13T05:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.8
414269,Shortlanesend Estate,2023-06-13T05:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.23
414269,Shortlanesend Estate,2023-06-13T05:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,11.99
414269,Shortlanesend Estate,2023-06-13T05:30:00.000+00:00,feeder,60.0,N Current (RMS),A,42.2
414269,Shortlanesend Estate,2023-06-13T05:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,26.9
414269,Shortlanesend Estate,2023-06-13T05:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-13T05:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,50.8
414269,Shortlanesend Estate,2023-06-13T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-13T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
414269,Shortlanesend Estate,2023-06-13T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-13T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.85
414269,Shortlanesend Estate,2023-06-13T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.25
414269,Shortlanesend Estate,2023-06-13T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.03
414269,Shortlanesend Estate,2023-06-13T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,26.0
414269,Shortlanesend Estate,2023-06-13T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-13T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.4
414269,Shortlanesend Estate,2023-06-13T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-13T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
414269,Shortlanesend Estate,2023-06-13T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
414269,Shortlanesend Estate,2023-06-13T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-13T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.09
414269,Shortlanesend Estate,2023-06-13T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
414269,Shortlanesend Estate,2023-06-13T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.37
414269,Shortlanesend Estate,2023-06-13T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.0
414269,Shortlanesend Estate,2023-06-13T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.2
414269,Shortlanesend Estate,2023-06-13T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
414269,Shortlanesend Estate,2023-06-13T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.8
414269,Shortlanesend Estate,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.72
414269,Shortlanesend Estate,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
414269,Shortlanesend Estate,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
414269,Shortlanesend Estate,2023-06-13T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
414269,Shortlanesend Estate,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
414269,Shortlanesend Estate,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
414269,Shortlanesend Estate,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.67
414269,Shortlanesend Estate,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
414269,Shortlanesend Estate,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
414269,Shortlanesend Estate,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.39
414269,Shortlanesend Estate,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.53
414269,Shortlanesend Estate,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
414269,Shortlanesend Estate,2023-06-13T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
414269,Shortlanesend Estate,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.1
414269,Shortlanesend Estate,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
414269,Shortlanesend Estate,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
414269,Shortlanesend Estate,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
414269,Shortlanesend Estate,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.44
414269,Shortlanesend Estate,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
414269,Shortlanesend Estate,2023-06-13T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
414269,Shortlanesend Estate,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-13T05:30:00.000+00:00,transformer,,Temperature,C,32.4
414269,Shortlanesend Estate,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414269,Shortlanesend Estate,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
414269,Shortlanesend Estate,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
414269,Shortlanesend Estate,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
414269,Shortlanesend Estate,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
414269,Shortlanesend Estate,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
414269,Shortlanesend Estate,2023-06-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
414269,Shortlanesend Estate,2023-06-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
414269,Shortlanesend Estate,2023-06-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
414269,Shortlanesend Estate,2023-06-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,30.19
414269,Shortlanesend Estate,2023-06-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,27.7
414269,Shortlanesend Estate,2023-06-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,29.25
414269,Shortlanesend Estate,2023-06-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
414269,Shortlanesend Estate,2023-06-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
414269,Shortlanesend Estate,2023-06-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
414269,Shortlanesend Estate,2023-06-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
414269,Shortlanesend Estate,2023-06-13T05:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.92
414269,Shortlanesend Estate,2023-06-13T05:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.67
414269,Shortlanesend Estate,2023-06-13T05:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.8
414269,Shortlanesend Estate,2023-06-13T05:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.86
414269,Shortlanesend Estate,2023-06-13T05:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.61
414269,Shortlanesend Estate,2023-06-13T05:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.83
414269,Shortlanesend Estate,2023-06-13T05:20:00.000+00:00,feeder,60.0,N Current (RMS),A,30.2
414269,Shortlanesend Estate,2023-06-13T05:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-13T05:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,25.5
414269,Shortlanesend Estate,2023-06-13T05:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,36.5
414269,Shortlanesend Estate,2023-06-13T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
414269,Shortlanesend Estate,2023-06-13T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.83
414269,Shortlanesend Estate,2023-06-13T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-06-13T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.85
414269,Shortlanesend Estate,2023-06-13T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.23
414269,Shortlanesend Estate,2023-06-13T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.31
414269,Shortlanesend Estate,2023-06-13T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,22.0
414269,Shortlanesend Estate,2023-06-13T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-13T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.8
414269,Shortlanesend Estate,2023-06-13T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-13T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.81
414269,Shortlanesend Estate,2023-06-13T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-13T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-13T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.29
414269,Shortlanesend Estate,2023-06-13T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.27
414269,Shortlanesend Estate,2023-06-13T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.72
414269,Shortlanesend Estate,2023-06-13T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
414269,Shortlanesend Estate,2023-06-13T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.3
414269,Shortlanesend Estate,2023-06-13T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.7
414269,Shortlanesend Estate,2023-06-13T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.5
414269,Shortlanesend Estate,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.56
414269,Shortlanesend Estate,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.17
414269,Shortlanesend Estate,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
414269,Shortlanesend Estate,2023-06-13T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
414269,Shortlanesend Estate,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
414269,Shortlanesend Estate,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
414269,Shortlanesend Estate,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
414269,Shortlanesend Estate,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.85
414269,Shortlanesend Estate,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
414269,Shortlanesend Estate,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.82
414269,Shortlanesend Estate,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.58
414269,Shortlanesend Estate,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
414269,Shortlanesend Estate,2023-06-13T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,50.6
414269,Shortlanesend Estate,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.8
414269,Shortlanesend Estate,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
414269,Shortlanesend Estate,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
414269,Shortlanesend Estate,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
414269,Shortlanesend Estate,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.55
414269,Shortlanesend Estate,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
414269,Shortlanesend Estate,2023-06-13T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
414269,Shortlanesend Estate,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
414269,Shortlanesend Estate,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-13T05:20:00.000+00:00,transformer,,Temperature,C,32.4
414269,Shortlanesend Estate,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
414269,Shortlanesend Estate,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
414269,Shortlanesend Estate,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414269,Shortlanesend Estate,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
414269,Shortlanesend Estate,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
414269,Shortlanesend Estate,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
414269,Shortlanesend Estate,2023-06-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
414269,Shortlanesend Estate,2023-06-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
414269,Shortlanesend Estate,2023-06-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
414269,Shortlanesend Estate,2023-06-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,28.12
414269,Shortlanesend Estate,2023-06-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,40.41
414269,Shortlanesend Estate,2023-06-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,33.25
414269,Shortlanesend Estate,2023-06-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
414269,Shortlanesend Estate,2023-06-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
414269,Shortlanesend Estate,2023-06-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
414269,Shortlanesend Estate,2023-06-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
414269,Shortlanesend Estate,2023-06-13T05:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-06-13T05:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-06-13T05:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-13T05:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.35
414269,Shortlanesend Estate,2023-06-13T05:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.97
414269,Shortlanesend Estate,2023-06-13T05:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.24
414269,Shortlanesend Estate,2023-06-13T05:10:00.000+00:00,feeder,60.0,N Current (RMS),A,30.4
414269,Shortlanesend Estate,2023-06-13T05:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-13T05:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,31.8
414269,Shortlanesend Estate,2023-06-13T05:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,34.3
414269,Shortlanesend Estate,2023-06-13T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-13T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.86
414269,Shortlanesend Estate,2023-06-13T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-13T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.12
414269,Shortlanesend Estate,2023-06-13T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.16
414269,Shortlanesend Estate,2023-06-13T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.94
414269,Shortlanesend Estate,2023-06-13T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,25.3
414269,Shortlanesend Estate,2023-06-13T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.4
414269,Shortlanesend Estate,2023-06-13T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.2
414269,Shortlanesend Estate,2023-06-13T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-13T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
414269,Shortlanesend Estate,2023-06-13T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.57
414269,Shortlanesend Estate,2023-06-13T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
414269,Shortlanesend Estate,2023-06-13T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.54
414269,Shortlanesend Estate,2023-06-13T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.72
414269,Shortlanesend Estate,2023-06-13T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.46
414269,Shortlanesend Estate,2023-06-13T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.0
414269,Shortlanesend Estate,2023-06-13T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.8
414269,Shortlanesend Estate,2023-06-13T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
