Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-13T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
414269,Shortlanesend Estate,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
414269,Shortlanesend Estate,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.45
414269,Shortlanesend Estate,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
414269,Shortlanesend Estate,2023-06-13T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
414269,Shortlanesend Estate,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
414269,Shortlanesend Estate,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
414269,Shortlanesend Estate,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
414269,Shortlanesend Estate,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.99
414269,Shortlanesend Estate,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.28
414269,Shortlanesend Estate,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
414269,Shortlanesend Estate,2023-06-13T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,63.2
414269,Shortlanesend Estate,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.5
414269,Shortlanesend Estate,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
414269,Shortlanesend Estate,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
414269,Shortlanesend Estate,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
414269,Shortlanesend Estate,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
414269,Shortlanesend Estate,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
414269,Shortlanesend Estate,2023-06-13T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-06-13T05:10:00.000+00:00,transformer,,Temperature,C,32.4
414269,Shortlanesend Estate,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414269,Shortlanesend Estate,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
414269,Shortlanesend Estate,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
414269,Shortlanesend Estate,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
414269,Shortlanesend Estate,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
414269,Shortlanesend Estate,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
414269,Shortlanesend Estate,2023-06-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
414269,Shortlanesend Estate,2023-06-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
414269,Shortlanesend Estate,2023-06-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
414269,Shortlanesend Estate,2023-06-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,28.47
414269,Shortlanesend Estate,2023-06-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,41.71
414269,Shortlanesend Estate,2023-06-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,27.47
414269,Shortlanesend Estate,2023-06-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
414269,Shortlanesend Estate,2023-06-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
414269,Shortlanesend Estate,2023-06-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
414269,Shortlanesend Estate,2023-06-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
414269,Shortlanesend Estate,2023-06-13T05:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-06-13T05:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-13T05:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.83
414269,Shortlanesend Estate,2023-06-13T05:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.51
414269,Shortlanesend Estate,2023-06-13T05:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.97
414269,Shortlanesend Estate,2023-06-13T05:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.27
414269,Shortlanesend Estate,2023-06-13T05:00:00.000+00:00,feeder,60.0,N Current (RMS),A,26.2
414269,Shortlanesend Estate,2023-06-13T05:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,27.3
414269,Shortlanesend Estate,2023-06-13T05:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,42.1
414269,Shortlanesend Estate,2023-06-13T05:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,26.5
414269,Shortlanesend Estate,2023-06-13T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
414269,Shortlanesend Estate,2023-06-13T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-13T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-13T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.58
414269,Shortlanesend Estate,2023-06-13T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.82
414269,Shortlanesend Estate,2023-06-13T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.02
414269,Shortlanesend Estate,2023-06-13T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-13T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-13T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.9
414269,Shortlanesend Estate,2023-06-13T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-13T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.76
414269,Shortlanesend Estate,2023-06-13T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.69
414269,Shortlanesend Estate,2023-06-13T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.84
414269,Shortlanesend Estate,2023-06-13T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.69
414269,Shortlanesend Estate,2023-06-13T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.69
414269,Shortlanesend Estate,2023-06-13T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.34
414269,Shortlanesend Estate,2023-06-13T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,37.0
414269,Shortlanesend Estate,2023-06-13T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.9
414269,Shortlanesend Estate,2023-06-13T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-13T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.3
414269,Shortlanesend Estate,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
414269,Shortlanesend Estate,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
414269,Shortlanesend Estate,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.85
414269,Shortlanesend Estate,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.08
414269,Shortlanesend Estate,2023-06-13T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
414269,Shortlanesend Estate,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
414269,Shortlanesend Estate,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.0
414269,Shortlanesend Estate,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
414269,Shortlanesend Estate,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
414269,Shortlanesend Estate,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
414269,Shortlanesend Estate,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.73
414269,Shortlanesend Estate,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
414269,Shortlanesend Estate,2023-06-13T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,62.9
414269,Shortlanesend Estate,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.2
414269,Shortlanesend Estate,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
414269,Shortlanesend Estate,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
414269,Shortlanesend Estate,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
414269,Shortlanesend Estate,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.6
414269,Shortlanesend Estate,2023-06-13T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
414269,Shortlanesend Estate,2023-06-13T05:00:00.000+00:00,transformer,,Temperature,C,32.4
414269,Shortlanesend Estate,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
414269,Shortlanesend Estate,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
414269,Shortlanesend Estate,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
414269,Shortlanesend Estate,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
414269,Shortlanesend Estate,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
414269,Shortlanesend Estate,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
414269,Shortlanesend Estate,2023-06-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
414269,Shortlanesend Estate,2023-06-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
414269,Shortlanesend Estate,2023-06-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
414269,Shortlanesend Estate,2023-06-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,27.07
414269,Shortlanesend Estate,2023-06-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,43.64
414269,Shortlanesend Estate,2023-06-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,26.59
414269,Shortlanesend Estate,2023-06-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,91.7
414269,Shortlanesend Estate,2023-06-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
414269,Shortlanesend Estate,2023-06-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
414269,Shortlanesend Estate,2023-06-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
414269,Shortlanesend Estate,2023-06-13T04:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.0
414269,Shortlanesend Estate,2023-06-13T04:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-13T04:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-13T04:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.55
414269,Shortlanesend Estate,2023-06-13T04:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.06
414269,Shortlanesend Estate,2023-06-13T04:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.65
414269,Shortlanesend Estate,2023-06-13T04:50:00.000+00:00,feeder,60.0,N Current (RMS),A,24.7
414269,Shortlanesend Estate,2023-06-13T04:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,28.4
414269,Shortlanesend Estate,2023-06-13T04:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-13T04:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,28.0
414269,Shortlanesend Estate,2023-06-13T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-13T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
414269,Shortlanesend Estate,2023-06-13T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.6
414269,Shortlanesend Estate,2023-06-13T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.41
414269,Shortlanesend Estate,2023-06-13T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.87
414269,Shortlanesend Estate,2023-06-13T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.96
414269,Shortlanesend Estate,2023-06-13T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-13T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-13T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-13T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-13T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
414269,Shortlanesend Estate,2023-06-13T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.54
414269,Shortlanesend Estate,2023-06-13T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
414269,Shortlanesend Estate,2023-06-13T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.62
414269,Shortlanesend Estate,2023-06-13T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
414269,Shortlanesend Estate,2023-06-13T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.4
414269,Shortlanesend Estate,2023-06-13T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,62.7
414269,Shortlanesend Estate,2023-06-13T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.9
414269,Shortlanesend Estate,2023-06-13T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-06-13T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.4
414269,Shortlanesend Estate,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
414269,Shortlanesend Estate,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
414269,Shortlanesend Estate,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
414269,Shortlanesend Estate,2023-06-13T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
414269,Shortlanesend Estate,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
414269,Shortlanesend Estate,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
414269,Shortlanesend Estate,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
414269,Shortlanesend Estate,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.4
414269,Shortlanesend Estate,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
414269,Shortlanesend Estate,2023-06-13T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
414269,Shortlanesend Estate,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
414269,Shortlanesend Estate,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
414269,Shortlanesend Estate,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
414269,Shortlanesend Estate,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.51
414269,Shortlanesend Estate,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
414269,Shortlanesend Estate,2023-06-13T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-13T04:50:00.000+00:00,transformer,,Temperature,C,32.4
414269,Shortlanesend Estate,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
414269,Shortlanesend Estate,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
414269,Shortlanesend Estate,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
414269,Shortlanesend Estate,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
414269,Shortlanesend Estate,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
414269,Shortlanesend Estate,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
414269,Shortlanesend Estate,2023-06-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
414269,Shortlanesend Estate,2023-06-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
414269,Shortlanesend Estate,2023-06-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
414269,Shortlanesend Estate,2023-06-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,32.09
414269,Shortlanesend Estate,2023-06-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.43
414269,Shortlanesend Estate,2023-06-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,33.09
414269,Shortlanesend Estate,2023-06-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,89.3
414269,Shortlanesend Estate,2023-06-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
414269,Shortlanesend Estate,2023-06-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
414269,Shortlanesend Estate,2023-06-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
414269,Shortlanesend Estate,2023-06-13T04:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.97
414269,Shortlanesend Estate,2023-06-13T04:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-13T04:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-13T04:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.59
414269,Shortlanesend Estate,2023-06-13T04:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,0.96
414269,Shortlanesend Estate,2023-06-13T04:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.97
414269,Shortlanesend Estate,2023-06-13T04:40:00.000+00:00,feeder,60.0,N Current (RMS),A,16.7
414269,Shortlanesend Estate,2023-06-13T04:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,16.2
414269,Shortlanesend Estate,2023-06-13T04:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,4.7
414269,Shortlanesend Estate,2023-06-13T04:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-06-13T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-13T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-13T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.59
414269,Shortlanesend Estate,2023-06-13T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.28
414269,Shortlanesend Estate,2023-06-13T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.21
414269,Shortlanesend Estate,2023-06-13T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.71
414269,Shortlanesend Estate,2023-06-13T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-13T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-13T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-13T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-13T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.67
414269,Shortlanesend Estate,2023-06-13T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.68
414269,Shortlanesend Estate,2023-06-13T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.78
414269,Shortlanesend Estate,2023-06-13T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.4
414269,Shortlanesend Estate,2023-06-13T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
414269,Shortlanesend Estate,2023-06-13T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.53
414269,Shortlanesend Estate,2023-06-13T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,68.1
414269,Shortlanesend Estate,2023-06-13T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,90.0
414269,Shortlanesend Estate,2023-06-13T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-13T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
414269,Shortlanesend Estate,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
414269,Shortlanesend Estate,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
414269,Shortlanesend Estate,2023-06-13T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
414269,Shortlanesend Estate,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
414269,Shortlanesend Estate,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
414269,Shortlanesend Estate,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
414269,Shortlanesend Estate,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
414269,Shortlanesend Estate,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
414269,Shortlanesend Estate,2023-06-13T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
414269,Shortlanesend Estate,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
414269,Shortlanesend Estate,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
414269,Shortlanesend Estate,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
414269,Shortlanesend Estate,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
414269,Shortlanesend Estate,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
414269,Shortlanesend Estate,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
414269,Shortlanesend Estate,2023-06-13T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-13T04:40:00.000+00:00,transformer,,Temperature,C,32.4
414269,Shortlanesend Estate,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
414269,Shortlanesend Estate,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
414269,Shortlanesend Estate,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
414269,Shortlanesend Estate,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
414269,Shortlanesend Estate,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
414269,Shortlanesend Estate,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
414269,Shortlanesend Estate,2023-06-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
414269,Shortlanesend Estate,2023-06-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
414269,Shortlanesend Estate,2023-06-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
414269,Shortlanesend Estate,2023-06-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,32.36
414269,Shortlanesend Estate,2023-06-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.05
414269,Shortlanesend Estate,2023-06-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.92
414269,Shortlanesend Estate,2023-06-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,73.3
414269,Shortlanesend Estate,2023-06-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
414269,Shortlanesend Estate,2023-06-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
414269,Shortlanesend Estate,2023-06-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
414269,Shortlanesend Estate,2023-06-13T04:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.0
414269,Shortlanesend Estate,2023-06-13T04:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-13T04:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-06-13T04:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.15
414269,Shortlanesend Estate,2023-06-13T04:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,0.89
414269,Shortlanesend Estate,2023-06-13T04:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.09
414269,Shortlanesend Estate,2023-06-13T04:30:00.000+00:00,feeder,60.0,N Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-13T04:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-13T04:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,4.7
414269,Shortlanesend Estate,2023-06-13T04:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,15.1
414269,Shortlanesend Estate,2023-06-13T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-13T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-13T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-06-13T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.09
414269,Shortlanesend Estate,2023-06-13T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.77
414269,Shortlanesend Estate,2023-06-13T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.86
414269,Shortlanesend Estate,2023-06-13T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-13T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-13T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.1
414269,Shortlanesend Estate,2023-06-13T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-13T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
414269,Shortlanesend Estate,2023-06-13T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.51
414269,Shortlanesend Estate,2023-06-13T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
414269,Shortlanesend Estate,2023-06-13T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.73
414269,Shortlanesend Estate,2023-06-13T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.99
414269,Shortlanesend Estate,2023-06-13T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.5
414269,Shortlanesend Estate,2023-06-13T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,50.6
414269,Shortlanesend Estate,2023-06-13T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.6
414269,Shortlanesend Estate,2023-06-13T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-13T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
414269,Shortlanesend Estate,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
414269,Shortlanesend Estate,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
414269,Shortlanesend Estate,2023-06-13T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
414269,Shortlanesend Estate,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
414269,Shortlanesend Estate,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
414269,Shortlanesend Estate,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
414269,Shortlanesend Estate,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
414269,Shortlanesend Estate,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
414269,Shortlanesend Estate,2023-06-13T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
414269,Shortlanesend Estate,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
414269,Shortlanesend Estate,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
414269,Shortlanesend Estate,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
414269,Shortlanesend Estate,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
414269,Shortlanesend Estate,2023-06-13T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
414269,Shortlanesend Estate,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-13T04:30:00.000+00:00,transformer,,Temperature,C,32.5
414269,Shortlanesend Estate,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
414269,Shortlanesend Estate,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
414269,Shortlanesend Estate,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
414269,Shortlanesend Estate,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
414269,Shortlanesend Estate,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
414269,Shortlanesend Estate,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
414269,Shortlanesend Estate,2023-06-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
414269,Shortlanesend Estate,2023-06-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
414269,Shortlanesend Estate,2023-06-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
414269,Shortlanesend Estate,2023-06-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,29.37
414269,Shortlanesend Estate,2023-06-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.36
414269,Shortlanesend Estate,2023-06-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.86
414269,Shortlanesend Estate,2023-06-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
414269,Shortlanesend Estate,2023-06-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
414269,Shortlanesend Estate,2023-06-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
414269,Shortlanesend Estate,2023-06-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
414269,Shortlanesend Estate,2023-06-13T04:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-13T04:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-13T04:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-06-13T04:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.72
414269,Shortlanesend Estate,2023-06-13T04:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.75
414269,Shortlanesend Estate,2023-06-13T04:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.44
414269,Shortlanesend Estate,2023-06-13T04:20:00.000+00:00,feeder,60.0,N Current (RMS),A,19.1
414269,Shortlanesend Estate,2023-06-13T04:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,28.2
414269,Shortlanesend Estate,2023-06-13T04:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-13T04:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,22.1
414269,Shortlanesend Estate,2023-06-13T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-13T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-13T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-13T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.02
414269,Shortlanesend Estate,2023-06-13T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.17
414269,Shortlanesend Estate,2023-06-13T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.0
414269,Shortlanesend Estate,2023-06-13T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-13T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-06-13T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.0
414269,Shortlanesend Estate,2023-06-13T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.5
414269,Shortlanesend Estate,2023-06-13T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
414269,Shortlanesend Estate,2023-06-13T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.8
414269,Shortlanesend Estate,2023-06-13T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
414269,Shortlanesend Estate,2023-06-13T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.5
414269,Shortlanesend Estate,2023-06-13T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.61
414269,Shortlanesend Estate,2023-06-13T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.29
414269,Shortlanesend Estate,2023-06-13T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,64.0
414269,Shortlanesend Estate,2023-06-13T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.6
414269,Shortlanesend Estate,2023-06-13T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-13T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
414269,Shortlanesend Estate,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
414269,Shortlanesend Estate,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
414269,Shortlanesend Estate,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
414269,Shortlanesend Estate,2023-06-13T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
414269,Shortlanesend Estate,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
414269,Shortlanesend Estate,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
414269,Shortlanesend Estate,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
414269,Shortlanesend Estate,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
414269,Shortlanesend Estate,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.4
414269,Shortlanesend Estate,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
414269,Shortlanesend Estate,2023-06-13T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
414269,Shortlanesend Estate,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
414269,Shortlanesend Estate,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
414269,Shortlanesend Estate,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
414269,Shortlanesend Estate,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
414269,Shortlanesend Estate,2023-06-13T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-13T04:20:00.000+00:00,transformer,,Temperature,C,32.5
414269,Shortlanesend Estate,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
414269,Shortlanesend Estate,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
414269,Shortlanesend Estate,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
414269,Shortlanesend Estate,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
414269,Shortlanesend Estate,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
414269,Shortlanesend Estate,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
414269,Shortlanesend Estate,2023-06-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
414269,Shortlanesend Estate,2023-06-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
414269,Shortlanesend Estate,2023-06-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
414269,Shortlanesend Estate,2023-06-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,37.99
414269,Shortlanesend Estate,2023-06-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.04
414269,Shortlanesend Estate,2023-06-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,21.62
414269,Shortlanesend Estate,2023-06-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
414269,Shortlanesend Estate,2023-06-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
414269,Shortlanesend Estate,2023-06-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
414269,Shortlanesend Estate,2023-06-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
414269,Shortlanesend Estate,2023-06-13T04:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-13T04:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-13T04:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-13T04:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.04
414269,Shortlanesend Estate,2023-06-13T04:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.08
414269,Shortlanesend Estate,2023-06-13T04:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.89
414269,Shortlanesend Estate,2023-06-13T04:10:00.000+00:00,feeder,60.0,N Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-13T04:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,20.7
414269,Shortlanesend Estate,2023-06-13T04:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-13T04:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,33.0
414269,Shortlanesend Estate,2023-06-13T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-13T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-13T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-13T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.66
414269,Shortlanesend Estate,2023-06-13T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.57
414269,Shortlanesend Estate,2023-06-13T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.87
414269,Shortlanesend Estate,2023-06-13T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.1
414269,Shortlanesend Estate,2023-06-13T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.0
414269,Shortlanesend Estate,2023-06-13T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-13T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.4
414269,Shortlanesend Estate,2023-06-13T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
414269,Shortlanesend Estate,2023-06-13T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
414269,Shortlanesend Estate,2023-06-13T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-13T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.65
414269,Shortlanesend Estate,2023-06-13T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.91
414269,Shortlanesend Estate,2023-06-13T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.27
414269,Shortlanesend Estate,2023-06-13T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,42.3
414269,Shortlanesend Estate,2023-06-13T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.2
414269,Shortlanesend Estate,2023-06-13T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-13T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.0
414269,Shortlanesend Estate,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
414269,Shortlanesend Estate,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
414269,Shortlanesend Estate,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
414269,Shortlanesend Estate,2023-06-13T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
414269,Shortlanesend Estate,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
414269,Shortlanesend Estate,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
414269,Shortlanesend Estate,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
414269,Shortlanesend Estate,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
414269,Shortlanesend Estate,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.82
414269,Shortlanesend Estate,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
414269,Shortlanesend Estate,2023-06-13T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
414269,Shortlanesend Estate,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
414269,Shortlanesend Estate,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
414269,Shortlanesend Estate,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
414269,Shortlanesend Estate,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.49
414269,Shortlanesend Estate,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
414269,Shortlanesend Estate,2023-06-13T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-13T04:10:00.000+00:00,transformer,,Temperature,C,32.5
414269,Shortlanesend Estate,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
414269,Shortlanesend Estate,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
414269,Shortlanesend Estate,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
414269,Shortlanesend Estate,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
414269,Shortlanesend Estate,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
414269,Shortlanesend Estate,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
414269,Shortlanesend Estate,2023-06-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
414269,Shortlanesend Estate,2023-06-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
414269,Shortlanesend Estate,2023-06-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
414269,Shortlanesend Estate,2023-06-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,30.86
