Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.21
414269,Shortlanesend Estate,2023-06-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,31.82
414269,Shortlanesend Estate,2023-06-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
414269,Shortlanesend Estate,2023-06-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
414269,Shortlanesend Estate,2023-06-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
414269,Shortlanesend Estate,2023-06-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
414269,Shortlanesend Estate,2023-06-13T04:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.59
414269,Shortlanesend Estate,2023-06-13T04:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-13T04:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.93
414269,Shortlanesend Estate,2023-06-13T04:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.97
414269,Shortlanesend Estate,2023-06-13T04:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.97
414269,Shortlanesend Estate,2023-06-13T04:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.87
414269,Shortlanesend Estate,2023-06-13T04:00:00.000+00:00,feeder,60.0,N Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-13T04:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,21.7
414269,Shortlanesend Estate,2023-06-13T04:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-13T04:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,24.6
414269,Shortlanesend Estate,2023-06-13T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-13T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.48
414269,Shortlanesend Estate,2023-06-13T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-13T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.65
414269,Shortlanesend Estate,2023-06-13T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.69
414269,Shortlanesend Estate,2023-06-13T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.6
414269,Shortlanesend Estate,2023-06-13T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.9
414269,Shortlanesend Estate,2023-06-13T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.0
414269,Shortlanesend Estate,2023-06-13T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-13T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.1
414269,Shortlanesend Estate,2023-06-13T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
414269,Shortlanesend Estate,2023-06-13T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-13T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
414269,Shortlanesend Estate,2023-06-13T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.99
414269,Shortlanesend Estate,2023-06-13T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
414269,Shortlanesend Estate,2023-06-13T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.42
414269,Shortlanesend Estate,2023-06-13T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-13T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.5
414269,Shortlanesend Estate,2023-06-13T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
414269,Shortlanesend Estate,2023-06-13T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
414269,Shortlanesend Estate,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
414269,Shortlanesend Estate,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
414269,Shortlanesend Estate,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.4
414269,Shortlanesend Estate,2023-06-13T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
414269,Shortlanesend Estate,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
414269,Shortlanesend Estate,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
414269,Shortlanesend Estate,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
414269,Shortlanesend Estate,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
414269,Shortlanesend Estate,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
414269,Shortlanesend Estate,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
414269,Shortlanesend Estate,2023-06-13T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
414269,Shortlanesend Estate,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
414269,Shortlanesend Estate,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
414269,Shortlanesend Estate,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.01
414269,Shortlanesend Estate,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.47
414269,Shortlanesend Estate,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
414269,Shortlanesend Estate,2023-06-13T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
414269,Shortlanesend Estate,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
414269,Shortlanesend Estate,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
414269,Shortlanesend Estate,2023-06-13T04:00:00.000+00:00,transformer,,Temperature,C,32.5
414269,Shortlanesend Estate,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
414269,Shortlanesend Estate,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
414269,Shortlanesend Estate,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
414269,Shortlanesend Estate,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
414269,Shortlanesend Estate,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
414269,Shortlanesend Estate,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
414269,Shortlanesend Estate,2023-06-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
414269,Shortlanesend Estate,2023-06-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
414269,Shortlanesend Estate,2023-06-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
414269,Shortlanesend Estate,2023-06-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,25.69
414269,Shortlanesend Estate,2023-06-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.91
414269,Shortlanesend Estate,2023-06-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.27
414269,Shortlanesend Estate,2023-06-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
414269,Shortlanesend Estate,2023-06-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
414269,Shortlanesend Estate,2023-06-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
414269,Shortlanesend Estate,2023-06-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
414269,Shortlanesend Estate,2023-06-13T03:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-13T03:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.45
414269,Shortlanesend Estate,2023-06-13T03:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-13T03:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.02
414269,Shortlanesend Estate,2023-06-13T03:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.23
414269,Shortlanesend Estate,2023-06-13T03:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.31
414269,Shortlanesend Estate,2023-06-13T03:50:00.000+00:00,feeder,60.0,N Current (RMS),A,19.3
414269,Shortlanesend Estate,2023-06-13T03:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-13T03:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-13T03:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,26.3
414269,Shortlanesend Estate,2023-06-13T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-13T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-13T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-13T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.28
414269,Shortlanesend Estate,2023-06-13T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.43
414269,Shortlanesend Estate,2023-06-13T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.59
414269,Shortlanesend Estate,2023-06-13T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,22.6
414269,Shortlanesend Estate,2023-06-13T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-13T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.9
414269,Shortlanesend Estate,2023-06-13T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.5
414269,Shortlanesend Estate,2023-06-13T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
414269,Shortlanesend Estate,2023-06-13T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-13T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.88
414269,Shortlanesend Estate,2023-06-13T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.56
414269,Shortlanesend Estate,2023-06-13T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.68
414269,Shortlanesend Estate,2023-06-13T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.45
414269,Shortlanesend Estate,2023-06-13T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-13T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.5
414269,Shortlanesend Estate,2023-06-13T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-13T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
414269,Shortlanesend Estate,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.8
414269,Shortlanesend Estate,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
414269,Shortlanesend Estate,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
414269,Shortlanesend Estate,2023-06-13T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
414269,Shortlanesend Estate,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
414269,Shortlanesend Estate,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
414269,Shortlanesend Estate,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.36
414269,Shortlanesend Estate,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
414269,Shortlanesend Estate,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
414269,Shortlanesend Estate,2023-06-13T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
414269,Shortlanesend Estate,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
414269,Shortlanesend Estate,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
414269,Shortlanesend Estate,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.81
414269,Shortlanesend Estate,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.5
414269,Shortlanesend Estate,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
414269,Shortlanesend Estate,2023-06-13T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
414269,Shortlanesend Estate,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
414269,Shortlanesend Estate,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
414269,Shortlanesend Estate,2023-06-13T03:50:00.000+00:00,transformer,,Temperature,C,32.5
414269,Shortlanesend Estate,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
414269,Shortlanesend Estate,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
414269,Shortlanesend Estate,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
414269,Shortlanesend Estate,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
414269,Shortlanesend Estate,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
414269,Shortlanesend Estate,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
414269,Shortlanesend Estate,2023-06-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
414269,Shortlanesend Estate,2023-06-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
414269,Shortlanesend Estate,2023-06-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
414269,Shortlanesend Estate,2023-06-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.82
414269,Shortlanesend Estate,2023-06-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.44
414269,Shortlanesend Estate,2023-06-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,22.11
414269,Shortlanesend Estate,2023-06-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
414269,Shortlanesend Estate,2023-06-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
414269,Shortlanesend Estate,2023-06-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
414269,Shortlanesend Estate,2023-06-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
414269,Shortlanesend Estate,2023-06-13T03:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-06-13T03:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-13T03:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-06-13T03:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.86
414269,Shortlanesend Estate,2023-06-13T03:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.75
414269,Shortlanesend Estate,2023-06-13T03:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.39
414269,Shortlanesend Estate,2023-06-13T03:40:00.000+00:00,feeder,60.0,N Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-13T03:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-13T03:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-13T03:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-13T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-13T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
414269,Shortlanesend Estate,2023-06-13T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-13T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.52
414269,Shortlanesend Estate,2023-06-13T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.88
414269,Shortlanesend Estate,2023-06-13T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.42
414269,Shortlanesend Estate,2023-06-13T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.3
414269,Shortlanesend Estate,2023-06-13T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-06-13T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-13T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.2
414269,Shortlanesend Estate,2023-06-13T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
414269,Shortlanesend Estate,2023-06-13T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-13T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.94
414269,Shortlanesend Estate,2023-06-13T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.39
414269,Shortlanesend Estate,2023-06-13T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
414269,Shortlanesend Estate,2023-06-13T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.93
414269,Shortlanesend Estate,2023-06-13T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-13T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.0
414269,Shortlanesend Estate,2023-06-13T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
414269,Shortlanesend Estate,2023-06-13T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
414269,Shortlanesend Estate,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
414269,Shortlanesend Estate,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
414269,Shortlanesend Estate,2023-06-13T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
414269,Shortlanesend Estate,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
414269,Shortlanesend Estate,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
414269,Shortlanesend Estate,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
414269,Shortlanesend Estate,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
414269,Shortlanesend Estate,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
414269,Shortlanesend Estate,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.78
414269,Shortlanesend Estate,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
414269,Shortlanesend Estate,2023-06-13T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
414269,Shortlanesend Estate,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
414269,Shortlanesend Estate,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
414269,Shortlanesend Estate,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.73
414269,Shortlanesend Estate,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
414269,Shortlanesend Estate,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
414269,Shortlanesend Estate,2023-06-13T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
414269,Shortlanesend Estate,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
414269,Shortlanesend Estate,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
414269,Shortlanesend Estate,2023-06-13T03:40:00.000+00:00,transformer,,Temperature,C,32.6
414269,Shortlanesend Estate,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
414269,Shortlanesend Estate,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
414269,Shortlanesend Estate,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
414269,Shortlanesend Estate,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
414269,Shortlanesend Estate,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
414269,Shortlanesend Estate,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
414269,Shortlanesend Estate,2023-06-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
414269,Shortlanesend Estate,2023-06-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
414269,Shortlanesend Estate,2023-06-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
414269,Shortlanesend Estate,2023-06-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.55
414269,Shortlanesend Estate,2023-06-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.49
414269,Shortlanesend Estate,2023-06-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.28
414269,Shortlanesend Estate,2023-06-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
414269,Shortlanesend Estate,2023-06-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
414269,Shortlanesend Estate,2023-06-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
414269,Shortlanesend Estate,2023-06-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
414269,Shortlanesend Estate,2023-06-13T03:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-13T03:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-13T03:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-13T03:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.2
414269,Shortlanesend Estate,2023-06-13T03:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.08
414269,Shortlanesend Estate,2023-06-13T03:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.21
414269,Shortlanesend Estate,2023-06-13T03:30:00.000+00:00,feeder,60.0,N Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-13T03:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-13T03:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,4.8
414269,Shortlanesend Estate,2023-06-13T03:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-13T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-13T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.15
414269,Shortlanesend Estate,2023-06-13T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-13T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.34
414269,Shortlanesend Estate,2023-06-13T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.22
414269,Shortlanesend Estate,2023-06-13T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.93
414269,Shortlanesend Estate,2023-06-13T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-13T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-13T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-13T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-13T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
414269,Shortlanesend Estate,2023-06-13T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-13T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-13T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.33
414269,Shortlanesend Estate,2023-06-13T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.97
414269,Shortlanesend Estate,2023-06-13T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.35
414269,Shortlanesend Estate,2023-06-13T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-13T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.5
414269,Shortlanesend Estate,2023-06-13T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-13T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
414269,Shortlanesend Estate,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
414269,Shortlanesend Estate,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.27
414269,Shortlanesend Estate,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
414269,Shortlanesend Estate,2023-06-13T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
414269,Shortlanesend Estate,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
414269,Shortlanesend Estate,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
414269,Shortlanesend Estate,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
414269,Shortlanesend Estate,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
414269,Shortlanesend Estate,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
414269,Shortlanesend Estate,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.66
414269,Shortlanesend Estate,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
414269,Shortlanesend Estate,2023-06-13T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
414269,Shortlanesend Estate,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
414269,Shortlanesend Estate,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.22
414269,Shortlanesend Estate,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
414269,Shortlanesend Estate,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
414269,Shortlanesend Estate,2023-06-13T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
414269,Shortlanesend Estate,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
414269,Shortlanesend Estate,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-13T03:30:00.000+00:00,transformer,,Temperature,C,32.6
414269,Shortlanesend Estate,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
414269,Shortlanesend Estate,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
414269,Shortlanesend Estate,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
414269,Shortlanesend Estate,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
414269,Shortlanesend Estate,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
414269,Shortlanesend Estate,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
414269,Shortlanesend Estate,2023-06-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
414269,Shortlanesend Estate,2023-06-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
414269,Shortlanesend Estate,2023-06-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
414269,Shortlanesend Estate,2023-06-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.18
414269,Shortlanesend Estate,2023-06-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.57
414269,Shortlanesend Estate,2023-06-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.57
414269,Shortlanesend Estate,2023-06-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
414269,Shortlanesend Estate,2023-06-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
414269,Shortlanesend Estate,2023-06-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
414269,Shortlanesend Estate,2023-06-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
414269,Shortlanesend Estate,2023-06-13T03:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.86
414269,Shortlanesend Estate,2023-06-13T03:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-13T03:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-06-13T03:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.41
414269,Shortlanesend Estate,2023-06-13T03:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.46
414269,Shortlanesend Estate,2023-06-13T03:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,2.3
414269,Shortlanesend Estate,2023-06-13T03:20:00.000+00:00,feeder,60.0,N Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-13T03:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,19.0
414269,Shortlanesend Estate,2023-06-13T03:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-13T03:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-13T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-13T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
414269,Shortlanesend Estate,2023-06-13T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-13T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.05
414269,Shortlanesend Estate,2023-06-13T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.75
414269,Shortlanesend Estate,2023-06-13T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.06
414269,Shortlanesend Estate,2023-06-13T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-13T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-13T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-13T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-13T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
414269,Shortlanesend Estate,2023-06-13T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-13T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-13T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.6
414269,Shortlanesend Estate,2023-06-13T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
414269,Shortlanesend Estate,2023-06-13T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.4
414269,Shortlanesend Estate,2023-06-13T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
414269,Shortlanesend Estate,2023-06-13T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.5
414269,Shortlanesend Estate,2023-06-13T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
414269,Shortlanesend Estate,2023-06-13T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.9
414269,Shortlanesend Estate,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
414269,Shortlanesend Estate,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
414269,Shortlanesend Estate,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
414269,Shortlanesend Estate,2023-06-13T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
414269,Shortlanesend Estate,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
414269,Shortlanesend Estate,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
414269,Shortlanesend Estate,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.48
414269,Shortlanesend Estate,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.48
414269,Shortlanesend Estate,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
414269,Shortlanesend Estate,2023-06-13T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
414269,Shortlanesend Estate,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
414269,Shortlanesend Estate,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
414269,Shortlanesend Estate,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
414269,Shortlanesend Estate,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
414269,Shortlanesend Estate,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
414269,Shortlanesend Estate,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
414269,Shortlanesend Estate,2023-06-13T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
414269,Shortlanesend Estate,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
414269,Shortlanesend Estate,2023-06-13T03:20:00.000+00:00,transformer,,Temperature,C,32.6
414269,Shortlanesend Estate,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
414269,Shortlanesend Estate,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
414269,Shortlanesend Estate,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
414269,Shortlanesend Estate,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
414269,Shortlanesend Estate,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
414269,Shortlanesend Estate,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
414269,Shortlanesend Estate,2023-06-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
414269,Shortlanesend Estate,2023-06-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
414269,Shortlanesend Estate,2023-06-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
414269,Shortlanesend Estate,2023-06-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,21.18
414269,Shortlanesend Estate,2023-06-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.18
414269,Shortlanesend Estate,2023-06-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.79
414269,Shortlanesend Estate,2023-06-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
414269,Shortlanesend Estate,2023-06-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
414269,Shortlanesend Estate,2023-06-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
414269,Shortlanesend Estate,2023-06-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
414269,Shortlanesend Estate,2023-06-13T03:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.91
414269,Shortlanesend Estate,2023-06-13T03:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-13T03:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.01
414269,Shortlanesend Estate,2023-06-13T03:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.87
414269,Shortlanesend Estate,2023-06-13T03:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.64
414269,Shortlanesend Estate,2023-06-13T03:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.71
414269,Shortlanesend Estate,2023-06-13T03:10:00.000+00:00,feeder,60.0,N Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-13T03:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-13T03:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-13T03:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,16.7
414269,Shortlanesend Estate,2023-06-13T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-13T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
414269,Shortlanesend Estate,2023-06-13T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-13T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.53
414269,Shortlanesend Estate,2023-06-13T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.8
414269,Shortlanesend Estate,2023-06-13T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.29
414269,Shortlanesend Estate,2023-06-13T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.5
414269,Shortlanesend Estate,2023-06-13T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-13T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-13T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.8
414269,Shortlanesend Estate,2023-06-13T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
414269,Shortlanesend Estate,2023-06-13T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-13T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-13T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.57
414269,Shortlanesend Estate,2023-06-13T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.48
414269,Shortlanesend Estate,2023-06-13T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.55
414269,Shortlanesend Estate,2023-06-13T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-13T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-06-13T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
414269,Shortlanesend Estate,2023-06-13T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
414269,Shortlanesend Estate,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
414269,Shortlanesend Estate,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
414269,Shortlanesend Estate,2023-06-13T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
414269,Shortlanesend Estate,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
414269,Shortlanesend Estate,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
414269,Shortlanesend Estate,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
414269,Shortlanesend Estate,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.95
414269,Shortlanesend Estate,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
414269,Shortlanesend Estate,2023-06-13T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
414269,Shortlanesend Estate,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
414269,Shortlanesend Estate,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
414269,Shortlanesend Estate,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
414269,Shortlanesend Estate,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
414269,Shortlanesend Estate,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
414269,Shortlanesend Estate,2023-06-13T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
414269,Shortlanesend Estate,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
414269,Shortlanesend Estate,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
414269,Shortlanesend Estate,2023-06-13T03:10:00.000+00:00,transformer,,Temperature,C,32.6
414269,Shortlanesend Estate,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
414269,Shortlanesend Estate,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
414269,Shortlanesend Estate,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
414269,Shortlanesend Estate,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
414269,Shortlanesend Estate,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
414269,Shortlanesend Estate,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
414269,Shortlanesend Estate,2023-06-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
414269,Shortlanesend Estate,2023-06-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
414269,Shortlanesend Estate,2023-06-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
414269,Shortlanesend Estate,2023-06-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.75
414269,Shortlanesend Estate,2023-06-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.95
414269,Shortlanesend Estate,2023-06-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.46
414269,Shortlanesend Estate,2023-06-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
414269,Shortlanesend Estate,2023-06-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
414269,Shortlanesend Estate,2023-06-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
414269,Shortlanesend Estate,2023-06-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
414269,Shortlanesend Estate,2023-06-13T03:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-13T03:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-06-13T03:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.91
414269,Shortlanesend Estate,2023-06-13T03:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.78
414269,Shortlanesend Estate,2023-06-13T03:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.23
414269,Shortlanesend Estate,2023-06-13T03:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.31
414269,Shortlanesend Estate,2023-06-13T03:00:00.000+00:00,feeder,60.0,N Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-06-13T03:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-13T03:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-13T03:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,18.5
414269,Shortlanesend Estate,2023-06-13T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-13T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.83
414269,Shortlanesend Estate,2023-06-13T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-13T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.2
414269,Shortlanesend Estate,2023-06-13T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.11
414269,Shortlanesend Estate,2023-06-13T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.0
414269,Shortlanesend Estate,2023-06-13T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.1
414269,Shortlanesend Estate,2023-06-13T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-13T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-13T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-13T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.89
414269,Shortlanesend Estate,2023-06-13T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-13T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
414269,Shortlanesend Estate,2023-06-13T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.67
414269,Shortlanesend Estate,2023-06-13T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.87
414269,Shortlanesend Estate,2023-06-13T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.89
414269,Shortlanesend Estate,2023-06-13T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
414269,Shortlanesend Estate,2023-06-13T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-13T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-13T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
414269,Shortlanesend Estate,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
414269,Shortlanesend Estate,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
