Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-13T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
414269,Shortlanesend Estate,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
414269,Shortlanesend Estate,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
414269,Shortlanesend Estate,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
414269,Shortlanesend Estate,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.36
414269,Shortlanesend Estate,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.61
414269,Shortlanesend Estate,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
414269,Shortlanesend Estate,2023-06-13T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
414269,Shortlanesend Estate,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
414269,Shortlanesend Estate,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
414269,Shortlanesend Estate,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
414269,Shortlanesend Estate,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
414269,Shortlanesend Estate,2023-06-13T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
414269,Shortlanesend Estate,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
414269,Shortlanesend Estate,2023-06-13T03:00:00.000+00:00,transformer,,Temperature,C,32.7
414269,Shortlanesend Estate,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
414269,Shortlanesend Estate,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
414269,Shortlanesend Estate,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
414269,Shortlanesend Estate,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
414269,Shortlanesend Estate,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
414269,Shortlanesend Estate,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
414269,Shortlanesend Estate,2023-06-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
414269,Shortlanesend Estate,2023-06-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
414269,Shortlanesend Estate,2023-06-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
414269,Shortlanesend Estate,2023-06-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.93
414269,Shortlanesend Estate,2023-06-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.15
414269,Shortlanesend Estate,2023-06-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.81
414269,Shortlanesend Estate,2023-06-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
414269,Shortlanesend Estate,2023-06-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
414269,Shortlanesend Estate,2023-06-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
414269,Shortlanesend Estate,2023-06-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
414269,Shortlanesend Estate,2023-06-13T02:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.83
414269,Shortlanesend Estate,2023-06-13T02:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-13T02:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.63
414269,Shortlanesend Estate,2023-06-13T02:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.66
414269,Shortlanesend Estate,2023-06-13T02:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.18
414269,Shortlanesend Estate,2023-06-13T02:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.41
414269,Shortlanesend Estate,2023-06-13T02:50:00.000+00:00,feeder,60.0,N Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-06-13T02:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,16.7
414269,Shortlanesend Estate,2023-06-13T02:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,5.1
414269,Shortlanesend Estate,2023-06-13T02:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-13T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-13T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.92
414269,Shortlanesend Estate,2023-06-13T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-13T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.84
414269,Shortlanesend Estate,2023-06-13T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.7
414269,Shortlanesend Estate,2023-06-13T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.84
414269,Shortlanesend Estate,2023-06-13T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,22.4
414269,Shortlanesend Estate,2023-06-13T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-13T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.2
414269,Shortlanesend Estate,2023-06-13T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.5
414269,Shortlanesend Estate,2023-06-13T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.79
414269,Shortlanesend Estate,2023-06-13T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-13T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
414269,Shortlanesend Estate,2023-06-13T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.88
414269,Shortlanesend Estate,2023-06-13T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.46
414269,Shortlanesend Estate,2023-06-13T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.03
414269,Shortlanesend Estate,2023-06-13T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-13T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-13T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
414269,Shortlanesend Estate,2023-06-13T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
414269,Shortlanesend Estate,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
414269,Shortlanesend Estate,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
414269,Shortlanesend Estate,2023-06-13T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
414269,Shortlanesend Estate,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
414269,Shortlanesend Estate,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
414269,Shortlanesend Estate,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
414269,Shortlanesend Estate,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
414269,Shortlanesend Estate,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
414269,Shortlanesend Estate,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.45
414269,Shortlanesend Estate,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
414269,Shortlanesend Estate,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
414269,Shortlanesend Estate,2023-06-13T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
414269,Shortlanesend Estate,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
414269,Shortlanesend Estate,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.53
414269,Shortlanesend Estate,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
414269,Shortlanesend Estate,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
414269,Shortlanesend Estate,2023-06-13T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
414269,Shortlanesend Estate,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
414269,Shortlanesend Estate,2023-06-13T02:50:00.000+00:00,transformer,,Temperature,C,32.7
414269,Shortlanesend Estate,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
414269,Shortlanesend Estate,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
414269,Shortlanesend Estate,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
414269,Shortlanesend Estate,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
414269,Shortlanesend Estate,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
414269,Shortlanesend Estate,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
414269,Shortlanesend Estate,2023-06-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
414269,Shortlanesend Estate,2023-06-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
414269,Shortlanesend Estate,2023-06-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
414269,Shortlanesend Estate,2023-06-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.26
414269,Shortlanesend Estate,2023-06-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.69
414269,Shortlanesend Estate,2023-06-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.26
414269,Shortlanesend Estate,2023-06-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
414269,Shortlanesend Estate,2023-06-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
414269,Shortlanesend Estate,2023-06-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
414269,Shortlanesend Estate,2023-06-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
414269,Shortlanesend Estate,2023-06-13T02:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-06-13T02:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-13T02:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-13T02:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.44
414269,Shortlanesend Estate,2023-06-13T02:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.94
414269,Shortlanesend Estate,2023-06-13T02:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.08
414269,Shortlanesend Estate,2023-06-13T02:40:00.000+00:00,feeder,60.0,N Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-13T02:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-13T02:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-13T02:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,23.1
414269,Shortlanesend Estate,2023-06-13T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-13T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-06-13T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-13T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.76
414269,Shortlanesend Estate,2023-06-13T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.32
414269,Shortlanesend Estate,2023-06-13T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.12
414269,Shortlanesend Estate,2023-06-13T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-13T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-13T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-06-13T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-13T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
414269,Shortlanesend Estate,2023-06-13T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-13T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
414269,Shortlanesend Estate,2023-06-13T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.91
414269,Shortlanesend Estate,2023-06-13T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
414269,Shortlanesend Estate,2023-06-13T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.54
414269,Shortlanesend Estate,2023-06-13T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-13T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-13T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-13T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
414269,Shortlanesend Estate,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
414269,Shortlanesend Estate,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
414269,Shortlanesend Estate,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.77
414269,Shortlanesend Estate,2023-06-13T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
414269,Shortlanesend Estate,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
414269,Shortlanesend Estate,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
414269,Shortlanesend Estate,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
414269,Shortlanesend Estate,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.85
414269,Shortlanesend Estate,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.49
414269,Shortlanesend Estate,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
414269,Shortlanesend Estate,2023-06-13T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
414269,Shortlanesend Estate,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
414269,Shortlanesend Estate,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
414269,Shortlanesend Estate,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.54
414269,Shortlanesend Estate,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
414269,Shortlanesend Estate,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
414269,Shortlanesend Estate,2023-06-13T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
414269,Shortlanesend Estate,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
414269,Shortlanesend Estate,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
414269,Shortlanesend Estate,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
414269,Shortlanesend Estate,2023-06-13T02:40:00.000+00:00,transformer,,Temperature,C,32.8
414269,Shortlanesend Estate,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
414269,Shortlanesend Estate,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
414269,Shortlanesend Estate,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
414269,Shortlanesend Estate,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
414269,Shortlanesend Estate,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
414269,Shortlanesend Estate,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
414269,Shortlanesend Estate,2023-06-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
414269,Shortlanesend Estate,2023-06-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
414269,Shortlanesend Estate,2023-06-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
414269,Shortlanesend Estate,2023-06-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.04
414269,Shortlanesend Estate,2023-06-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.74
414269,Shortlanesend Estate,2023-06-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.75
414269,Shortlanesend Estate,2023-06-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
414269,Shortlanesend Estate,2023-06-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
414269,Shortlanesend Estate,2023-06-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
414269,Shortlanesend Estate,2023-06-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
414269,Shortlanesend Estate,2023-06-13T02:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.12
414269,Shortlanesend Estate,2023-06-13T02:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-13T02:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.86
414269,Shortlanesend Estate,2023-06-13T02:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.73
414269,Shortlanesend Estate,2023-06-13T02:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.29
414269,Shortlanesend Estate,2023-06-13T02:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,2.45
414269,Shortlanesend Estate,2023-06-13T02:30:00.000+00:00,feeder,60.0,N Current (RMS),A,14.9
414269,Shortlanesend Estate,2023-06-13T02:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,20.7
414269,Shortlanesend Estate,2023-06-13T02:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,6.6
414269,Shortlanesend Estate,2023-06-13T02:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,10.9
414269,Shortlanesend Estate,2023-06-13T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-13T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-13T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-13T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.86
414269,Shortlanesend Estate,2023-06-13T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.34
414269,Shortlanesend Estate,2023-06-13T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.68
414269,Shortlanesend Estate,2023-06-13T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-13T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-13T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.5
414269,Shortlanesend Estate,2023-06-13T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.7
414269,Shortlanesend Estate,2023-06-13T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
414269,Shortlanesend Estate,2023-06-13T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-13T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
414269,Shortlanesend Estate,2023-06-13T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.71
414269,Shortlanesend Estate,2023-06-13T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.28
414269,Shortlanesend Estate,2023-06-13T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.13
414269,Shortlanesend Estate,2023-06-13T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-13T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-13T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-13T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.63
414269,Shortlanesend Estate,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
414269,Shortlanesend Estate,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.73
414269,Shortlanesend Estate,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
414269,Shortlanesend Estate,2023-06-13T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
414269,Shortlanesend Estate,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
414269,Shortlanesend Estate,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
414269,Shortlanesend Estate,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
414269,Shortlanesend Estate,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.81
414269,Shortlanesend Estate,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.04
414269,Shortlanesend Estate,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
414269,Shortlanesend Estate,2023-06-13T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
414269,Shortlanesend Estate,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
414269,Shortlanesend Estate,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.6
414269,Shortlanesend Estate,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
414269,Shortlanesend Estate,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
414269,Shortlanesend Estate,2023-06-13T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
414269,Shortlanesend Estate,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
414269,Shortlanesend Estate,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
414269,Shortlanesend Estate,2023-06-13T02:30:00.000+00:00,transformer,,Temperature,C,32.8
414269,Shortlanesend Estate,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
414269,Shortlanesend Estate,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
414269,Shortlanesend Estate,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
414269,Shortlanesend Estate,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
414269,Shortlanesend Estate,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
414269,Shortlanesend Estate,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
414269,Shortlanesend Estate,2023-06-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
414269,Shortlanesend Estate,2023-06-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
414269,Shortlanesend Estate,2023-06-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
414269,Shortlanesend Estate,2023-06-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,28.08
414269,Shortlanesend Estate,2023-06-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,22.31
414269,Shortlanesend Estate,2023-06-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.5
414269,Shortlanesend Estate,2023-06-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
414269,Shortlanesend Estate,2023-06-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
414269,Shortlanesend Estate,2023-06-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
414269,Shortlanesend Estate,2023-06-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
414269,Shortlanesend Estate,2023-06-13T02:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.07
414269,Shortlanesend Estate,2023-06-13T02:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-06-13T02:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.89
414269,Shortlanesend Estate,2023-06-13T02:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.22
414269,Shortlanesend Estate,2023-06-13T02:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.54
414269,Shortlanesend Estate,2023-06-13T02:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.73
414269,Shortlanesend Estate,2023-06-13T02:20:00.000+00:00,feeder,60.0,N Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-06-13T02:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-13T02:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-13T02:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,16.9
414269,Shortlanesend Estate,2023-06-13T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-13T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-06-13T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-13T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.43
414269,Shortlanesend Estate,2023-06-13T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.91
414269,Shortlanesend Estate,2023-06-13T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.85
414269,Shortlanesend Estate,2023-06-13T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.9
414269,Shortlanesend Estate,2023-06-13T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-06-13T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.0
414269,Shortlanesend Estate,2023-06-13T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-13T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
414269,Shortlanesend Estate,2023-06-13T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-13T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-13T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.74
414269,Shortlanesend Estate,2023-06-13T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.69
414269,Shortlanesend Estate,2023-06-13T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.92
414269,Shortlanesend Estate,2023-06-13T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
414269,Shortlanesend Estate,2023-06-13T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-13T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
414269,Shortlanesend Estate,2023-06-13T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.1
414269,Shortlanesend Estate,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
414269,Shortlanesend Estate,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.55
414269,Shortlanesend Estate,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
414269,Shortlanesend Estate,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
414269,Shortlanesend Estate,2023-06-13T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
414269,Shortlanesend Estate,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
414269,Shortlanesend Estate,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
414269,Shortlanesend Estate,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
414269,Shortlanesend Estate,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.14
414269,Shortlanesend Estate,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
414269,Shortlanesend Estate,2023-06-13T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
414269,Shortlanesend Estate,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
414269,Shortlanesend Estate,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.09
414269,Shortlanesend Estate,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
414269,Shortlanesend Estate,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
414269,Shortlanesend Estate,2023-06-13T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
414269,Shortlanesend Estate,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
414269,Shortlanesend Estate,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
414269,Shortlanesend Estate,2023-06-13T02:20:00.000+00:00,transformer,,Temperature,C,32.8
414269,Shortlanesend Estate,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
414269,Shortlanesend Estate,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
414269,Shortlanesend Estate,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
414269,Shortlanesend Estate,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
414269,Shortlanesend Estate,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
414269,Shortlanesend Estate,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
414269,Shortlanesend Estate,2023-06-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
414269,Shortlanesend Estate,2023-06-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
414269,Shortlanesend Estate,2023-06-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
414269,Shortlanesend Estate,2023-06-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.56
414269,Shortlanesend Estate,2023-06-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,25.59
414269,Shortlanesend Estate,2023-06-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.7
414269,Shortlanesend Estate,2023-06-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
414269,Shortlanesend Estate,2023-06-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
414269,Shortlanesend Estate,2023-06-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
414269,Shortlanesend Estate,2023-06-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
414269,Shortlanesend Estate,2023-06-13T02:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.04
414269,Shortlanesend Estate,2023-06-13T02:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.45
414269,Shortlanesend Estate,2023-06-13T02:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-13T02:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.23
414269,Shortlanesend Estate,2023-06-13T02:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.38
414269,Shortlanesend Estate,2023-06-13T02:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.15
414269,Shortlanesend Estate,2023-06-13T02:10:00.000+00:00,feeder,60.0,N Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-06-13T02:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-13T02:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-13T02:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-13T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-13T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-06-13T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-13T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.51
414269,Shortlanesend Estate,2023-06-13T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.22
414269,Shortlanesend Estate,2023-06-13T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.19
414269,Shortlanesend Estate,2023-06-13T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-13T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-13T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.6
414269,Shortlanesend Estate,2023-06-13T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-13T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
414269,Shortlanesend Estate,2023-06-13T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-13T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-13T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.39
414269,Shortlanesend Estate,2023-06-13T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.01
414269,Shortlanesend Estate,2023-06-13T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.38
414269,Shortlanesend Estate,2023-06-13T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-13T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.3
414269,Shortlanesend Estate,2023-06-13T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
414269,Shortlanesend Estate,2023-06-13T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.9
414269,Shortlanesend Estate,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
414269,Shortlanesend Estate,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
414269,Shortlanesend Estate,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
414269,Shortlanesend Estate,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.67
414269,Shortlanesend Estate,2023-06-13T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
414269,Shortlanesend Estate,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
414269,Shortlanesend Estate,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
414269,Shortlanesend Estate,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
414269,Shortlanesend Estate,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
414269,Shortlanesend Estate,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.45
414269,Shortlanesend Estate,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
414269,Shortlanesend Estate,2023-06-13T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
414269,Shortlanesend Estate,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
414269,Shortlanesend Estate,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.09
414269,Shortlanesend Estate,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
414269,Shortlanesend Estate,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
414269,Shortlanesend Estate,2023-06-13T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
414269,Shortlanesend Estate,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
414269,Shortlanesend Estate,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
414269,Shortlanesend Estate,2023-06-13T02:10:00.000+00:00,transformer,,Temperature,C,32.8
414269,Shortlanesend Estate,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
414269,Shortlanesend Estate,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
414269,Shortlanesend Estate,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
414269,Shortlanesend Estate,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
414269,Shortlanesend Estate,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
414269,Shortlanesend Estate,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
414269,Shortlanesend Estate,2023-06-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
414269,Shortlanesend Estate,2023-06-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
414269,Shortlanesend Estate,2023-06-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
414269,Shortlanesend Estate,2023-06-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,26.55
414269,Shortlanesend Estate,2023-06-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.13
414269,Shortlanesend Estate,2023-06-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.78
414269,Shortlanesend Estate,2023-06-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
414269,Shortlanesend Estate,2023-06-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
414269,Shortlanesend Estate,2023-06-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
414269,Shortlanesend Estate,2023-06-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
414269,Shortlanesend Estate,2023-06-13T02:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.07
414269,Shortlanesend Estate,2023-06-13T02:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-13T02:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-13T02:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.33
414269,Shortlanesend Estate,2023-06-13T02:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.6
414269,Shortlanesend Estate,2023-06-13T02:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.38
414269,Shortlanesend Estate,2023-06-13T02:00:00.000+00:00,feeder,60.0,N Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-13T02:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,10.9
414269,Shortlanesend Estate,2023-06-13T02:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-13T02:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-13T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-13T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-13T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-13T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.47
414269,Shortlanesend Estate,2023-06-13T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.22
414269,Shortlanesend Estate,2023-06-13T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.14
414269,Shortlanesend Estate,2023-06-13T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-13T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-13T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.0
414269,Shortlanesend Estate,2023-06-13T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-13T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
414269,Shortlanesend Estate,2023-06-13T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-13T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-13T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.84
414269,Shortlanesend Estate,2023-06-13T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.19
414269,Shortlanesend Estate,2023-06-13T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.22
414269,Shortlanesend Estate,2023-06-13T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.3
414269,Shortlanesend Estate,2023-06-13T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.3
414269,Shortlanesend Estate,2023-06-13T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-13T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
414269,Shortlanesend Estate,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
414269,Shortlanesend Estate,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.28
414269,Shortlanesend Estate,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
414269,Shortlanesend Estate,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.45
414269,Shortlanesend Estate,2023-06-13T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
414269,Shortlanesend Estate,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
414269,Shortlanesend Estate,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
414269,Shortlanesend Estate,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
414269,Shortlanesend Estate,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.77
414269,Shortlanesend Estate,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.83
414269,Shortlanesend Estate,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
414269,Shortlanesend Estate,2023-06-13T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
414269,Shortlanesend Estate,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
414269,Shortlanesend Estate,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.39
414269,Shortlanesend Estate,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
414269,Shortlanesend Estate,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
414269,Shortlanesend Estate,2023-06-13T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
414269,Shortlanesend Estate,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
414269,Shortlanesend Estate,2023-06-13T02:00:00.000+00:00,transformer,,Temperature,C,32.9
414269,Shortlanesend Estate,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
414269,Shortlanesend Estate,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
414269,Shortlanesend Estate,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
414269,Shortlanesend Estate,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
414269,Shortlanesend Estate,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
414269,Shortlanesend Estate,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
414269,Shortlanesend Estate,2023-06-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
414269,Shortlanesend Estate,2023-06-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
414269,Shortlanesend Estate,2023-06-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
414269,Shortlanesend Estate,2023-06-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,31.08
414269,Shortlanesend Estate,2023-06-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.06
414269,Shortlanesend Estate,2023-06-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.82
414269,Shortlanesend Estate,2023-06-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
414269,Shortlanesend Estate,2023-06-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
414269,Shortlanesend Estate,2023-06-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
414269,Shortlanesend Estate,2023-06-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
414269,Shortlanesend Estate,2023-06-13T01:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.34
