Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-13T01:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-13T01:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-13T01:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.98
414269,Shortlanesend Estate,2023-06-13T01:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.5
414269,Shortlanesend Estate,2023-06-13T01:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.89
414269,Shortlanesend Estate,2023-06-13T01:50:00.000+00:00,feeder,60.0,N Current (RMS),A,24.7
414269,Shortlanesend Estate,2023-06-13T01:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-13T01:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-13T01:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,33.1
414269,Shortlanesend Estate,2023-06-13T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-13T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-06-13T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-13T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.47
414269,Shortlanesend Estate,2023-06-13T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.28
414269,Shortlanesend Estate,2023-06-13T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.8
414269,Shortlanesend Estate,2023-06-13T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-13T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-13T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.7
414269,Shortlanesend Estate,2023-06-13T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-06-13T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.65
414269,Shortlanesend Estate,2023-06-13T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-13T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-13T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.47
414269,Shortlanesend Estate,2023-06-13T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.1
414269,Shortlanesend Estate,2023-06-13T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.47
414269,Shortlanesend Estate,2023-06-13T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
414269,Shortlanesend Estate,2023-06-13T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.5
414269,Shortlanesend Estate,2023-06-13T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-13T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.8
414269,Shortlanesend Estate,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.15
414269,Shortlanesend Estate,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
414269,Shortlanesend Estate,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.34
414269,Shortlanesend Estate,2023-06-13T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
414269,Shortlanesend Estate,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
414269,Shortlanesend Estate,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
414269,Shortlanesend Estate,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
414269,Shortlanesend Estate,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
414269,Shortlanesend Estate,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
414269,Shortlanesend Estate,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.24
414269,Shortlanesend Estate,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.36
414269,Shortlanesend Estate,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
414269,Shortlanesend Estate,2023-06-13T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
414269,Shortlanesend Estate,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
414269,Shortlanesend Estate,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.29
414269,Shortlanesend Estate,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
414269,Shortlanesend Estate,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
414269,Shortlanesend Estate,2023-06-13T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
414269,Shortlanesend Estate,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-13T01:50:00.000+00:00,transformer,,Temperature,C,32.9
414269,Shortlanesend Estate,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
414269,Shortlanesend Estate,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
414269,Shortlanesend Estate,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
414269,Shortlanesend Estate,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
414269,Shortlanesend Estate,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
414269,Shortlanesend Estate,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
414269,Shortlanesend Estate,2023-06-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
414269,Shortlanesend Estate,2023-06-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
414269,Shortlanesend Estate,2023-06-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
414269,Shortlanesend Estate,2023-06-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,24.6
414269,Shortlanesend Estate,2023-06-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.92
414269,Shortlanesend Estate,2023-06-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,25.21
414269,Shortlanesend Estate,2023-06-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
414269,Shortlanesend Estate,2023-06-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
414269,Shortlanesend Estate,2023-06-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
414269,Shortlanesend Estate,2023-06-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
414269,Shortlanesend Estate,2023-06-13T01:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.12
414269,Shortlanesend Estate,2023-06-13T01:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-13T01:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-13T01:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.07
414269,Shortlanesend Estate,2023-06-13T01:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.21
414269,Shortlanesend Estate,2023-06-13T01:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.61
414269,Shortlanesend Estate,2023-06-13T01:40:00.000+00:00,feeder,60.0,N Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-13T01:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,26.1
414269,Shortlanesend Estate,2023-06-13T01:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-13T01:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,28.5
414269,Shortlanesend Estate,2023-06-13T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-13T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.83
414269,Shortlanesend Estate,2023-06-13T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-13T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.42
414269,Shortlanesend Estate,2023-06-13T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.04
414269,Shortlanesend Estate,2023-06-13T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.52
414269,Shortlanesend Estate,2023-06-13T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,22.2
414269,Shortlanesend Estate,2023-06-13T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-13T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.8
414269,Shortlanesend Estate,2023-06-13T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.3
414269,Shortlanesend Estate,2023-06-13T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
414269,Shortlanesend Estate,2023-06-13T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-13T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
414269,Shortlanesend Estate,2023-06-13T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.69
414269,Shortlanesend Estate,2023-06-13T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
414269,Shortlanesend Estate,2023-06-13T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.09
414269,Shortlanesend Estate,2023-06-13T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
414269,Shortlanesend Estate,2023-06-13T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.7
414269,Shortlanesend Estate,2023-06-13T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
414269,Shortlanesend Estate,2023-06-13T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.5
414269,Shortlanesend Estate,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.48
414269,Shortlanesend Estate,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
414269,Shortlanesend Estate,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
414269,Shortlanesend Estate,2023-06-13T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
414269,Shortlanesend Estate,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
414269,Shortlanesend Estate,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
414269,Shortlanesend Estate,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
414269,Shortlanesend Estate,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.11
414269,Shortlanesend Estate,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.97
414269,Shortlanesend Estate,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
414269,Shortlanesend Estate,2023-06-13T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
414269,Shortlanesend Estate,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
414269,Shortlanesend Estate,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
414269,Shortlanesend Estate,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
414269,Shortlanesend Estate,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
414269,Shortlanesend Estate,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
414269,Shortlanesend Estate,2023-06-13T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
414269,Shortlanesend Estate,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-13T01:40:00.000+00:00,transformer,,Temperature,C,33.0
414269,Shortlanesend Estate,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
414269,Shortlanesend Estate,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
414269,Shortlanesend Estate,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
414269,Shortlanesend Estate,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
414269,Shortlanesend Estate,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
414269,Shortlanesend Estate,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
414269,Shortlanesend Estate,2023-06-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
414269,Shortlanesend Estate,2023-06-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
414269,Shortlanesend Estate,2023-06-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
414269,Shortlanesend Estate,2023-06-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,28.01
414269,Shortlanesend Estate,2023-06-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.88
414269,Shortlanesend Estate,2023-06-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,28.33
414269,Shortlanesend Estate,2023-06-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
414269,Shortlanesend Estate,2023-06-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
414269,Shortlanesend Estate,2023-06-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
414269,Shortlanesend Estate,2023-06-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
414269,Shortlanesend Estate,2023-06-13T01:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.97
414269,Shortlanesend Estate,2023-06-13T01:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.48
414269,Shortlanesend Estate,2023-06-13T01:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-13T01:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.6
414269,Shortlanesend Estate,2023-06-13T01:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.09
414269,Shortlanesend Estate,2023-06-13T01:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.19
414269,Shortlanesend Estate,2023-06-13T01:30:00.000+00:00,feeder,60.0,N Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-13T01:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-13T01:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,21.6
414269,Shortlanesend Estate,2023-06-13T01:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,27.3
414269,Shortlanesend Estate,2023-06-13T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-13T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-13T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-13T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.47
414269,Shortlanesend Estate,2023-06-13T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.12
414269,Shortlanesend Estate,2023-06-13T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.58
414269,Shortlanesend Estate,2023-06-13T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,28.1
414269,Shortlanesend Estate,2023-06-13T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-13T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.8
414269,Shortlanesend Estate,2023-06-13T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.6
414269,Shortlanesend Estate,2023-06-13T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
414269,Shortlanesend Estate,2023-06-13T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-13T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
414269,Shortlanesend Estate,2023-06-13T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.04
414269,Shortlanesend Estate,2023-06-13T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
414269,Shortlanesend Estate,2023-06-13T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.58
414269,Shortlanesend Estate,2023-06-13T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
414269,Shortlanesend Estate,2023-06-13T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.3
414269,Shortlanesend Estate,2023-06-13T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
414269,Shortlanesend Estate,2023-06-13T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.1
414269,Shortlanesend Estate,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
414269,Shortlanesend Estate,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
414269,Shortlanesend Estate,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.68
414269,Shortlanesend Estate,2023-06-13T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
414269,Shortlanesend Estate,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
414269,Shortlanesend Estate,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.3
414269,Shortlanesend Estate,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
414269,Shortlanesend Estate,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
414269,Shortlanesend Estate,2023-06-13T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
414269,Shortlanesend Estate,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
414269,Shortlanesend Estate,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
414269,Shortlanesend Estate,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
414269,Shortlanesend Estate,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
414269,Shortlanesend Estate,2023-06-13T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
414269,Shortlanesend Estate,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
414269,Shortlanesend Estate,2023-06-13T01:30:00.000+00:00,transformer,,Temperature,C,33.0
414269,Shortlanesend Estate,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
414269,Shortlanesend Estate,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
414269,Shortlanesend Estate,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
414269,Shortlanesend Estate,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
414269,Shortlanesend Estate,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
414269,Shortlanesend Estate,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
414269,Shortlanesend Estate,2023-06-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
414269,Shortlanesend Estate,2023-06-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
414269,Shortlanesend Estate,2023-06-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
414269,Shortlanesend Estate,2023-06-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,21.46
414269,Shortlanesend Estate,2023-06-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.68
414269,Shortlanesend Estate,2023-06-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,27.87
414269,Shortlanesend Estate,2023-06-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
414269,Shortlanesend Estate,2023-06-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
414269,Shortlanesend Estate,2023-06-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
414269,Shortlanesend Estate,2023-06-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
414269,Shortlanesend Estate,2023-06-13T01:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.19
414269,Shortlanesend Estate,2023-06-13T01:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.48
414269,Shortlanesend Estate,2023-06-13T01:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-13T01:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.27
414269,Shortlanesend Estate,2023-06-13T01:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.15
414269,Shortlanesend Estate,2023-06-13T01:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.35
414269,Shortlanesend Estate,2023-06-13T01:20:00.000+00:00,feeder,60.0,N Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-13T01:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-13T01:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-06-13T01:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,26.5
414269,Shortlanesend Estate,2023-06-13T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-13T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-13T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-13T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.47
414269,Shortlanesend Estate,2023-06-13T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.38
414269,Shortlanesend Estate,2023-06-13T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.62
414269,Shortlanesend Estate,2023-06-13T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,22.6
414269,Shortlanesend Estate,2023-06-13T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-13T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.6
414269,Shortlanesend Estate,2023-06-13T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.6
414269,Shortlanesend Estate,2023-06-13T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.7
414269,Shortlanesend Estate,2023-06-13T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-13T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-13T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.36
414269,Shortlanesend Estate,2023-06-13T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
414269,Shortlanesend Estate,2023-06-13T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.14
414269,Shortlanesend Estate,2023-06-13T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.7
414269,Shortlanesend Estate,2023-06-13T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.6
414269,Shortlanesend Estate,2023-06-13T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-13T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.4
414269,Shortlanesend Estate,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
414269,Shortlanesend Estate,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.09
414269,Shortlanesend Estate,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
414269,Shortlanesend Estate,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.78
414269,Shortlanesend Estate,2023-06-13T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
414269,Shortlanesend Estate,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
414269,Shortlanesend Estate,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
414269,Shortlanesend Estate,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.44
414269,Shortlanesend Estate,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.46
414269,Shortlanesend Estate,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
414269,Shortlanesend Estate,2023-06-13T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
414269,Shortlanesend Estate,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
414269,Shortlanesend Estate,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
414269,Shortlanesend Estate,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
414269,Shortlanesend Estate,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.6
414269,Shortlanesend Estate,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.57
414269,Shortlanesend Estate,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.48
414269,Shortlanesend Estate,2023-06-13T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
414269,Shortlanesend Estate,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
414269,Shortlanesend Estate,2023-06-13T01:20:00.000+00:00,transformer,,Temperature,C,33.1
414269,Shortlanesend Estate,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
414269,Shortlanesend Estate,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
414269,Shortlanesend Estate,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
414269,Shortlanesend Estate,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
414269,Shortlanesend Estate,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
414269,Shortlanesend Estate,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
414269,Shortlanesend Estate,2023-06-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
414269,Shortlanesend Estate,2023-06-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
414269,Shortlanesend Estate,2023-06-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
414269,Shortlanesend Estate,2023-06-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,23.24
414269,Shortlanesend Estate,2023-06-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.19
414269,Shortlanesend Estate,2023-06-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,30.78
414269,Shortlanesend Estate,2023-06-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
414269,Shortlanesend Estate,2023-06-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
414269,Shortlanesend Estate,2023-06-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
414269,Shortlanesend Estate,2023-06-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
414269,Shortlanesend Estate,2023-06-13T01:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.12
414269,Shortlanesend Estate,2023-06-13T01:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-13T01:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-13T01:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.68
414269,Shortlanesend Estate,2023-06-13T01:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.75
414269,Shortlanesend Estate,2023-06-13T01:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.67
414269,Shortlanesend Estate,2023-06-13T01:10:00.000+00:00,feeder,60.0,N Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-13T01:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,28.9
414269,Shortlanesend Estate,2023-06-13T01:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-13T01:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,23.4
414269,Shortlanesend Estate,2023-06-13T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-13T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-13T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-13T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.46
414269,Shortlanesend Estate,2023-06-13T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.82
414269,Shortlanesend Estate,2023-06-13T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.81
414269,Shortlanesend Estate,2023-06-13T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-13T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-13T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.2
414269,Shortlanesend Estate,2023-06-13T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-13T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.76
414269,Shortlanesend Estate,2023-06-13T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-13T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-13T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.8
414269,Shortlanesend Estate,2023-06-13T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.69
414269,Shortlanesend Estate,2023-06-13T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.18
414269,Shortlanesend Estate,2023-06-13T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
414269,Shortlanesend Estate,2023-06-13T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.9
414269,Shortlanesend Estate,2023-06-13T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-13T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.0
414269,Shortlanesend Estate,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
414269,Shortlanesend Estate,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
414269,Shortlanesend Estate,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.43
414269,Shortlanesend Estate,2023-06-13T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
414269,Shortlanesend Estate,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
414269,Shortlanesend Estate,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
414269,Shortlanesend Estate,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
414269,Shortlanesend Estate,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
414269,Shortlanesend Estate,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.69
414269,Shortlanesend Estate,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
414269,Shortlanesend Estate,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
414269,Shortlanesend Estate,2023-06-13T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
414269,Shortlanesend Estate,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
414269,Shortlanesend Estate,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
414269,Shortlanesend Estate,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.09
414269,Shortlanesend Estate,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.49
414269,Shortlanesend Estate,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
414269,Shortlanesend Estate,2023-06-13T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
414269,Shortlanesend Estate,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
414269,Shortlanesend Estate,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-13T01:10:00.000+00:00,transformer,,Temperature,C,33.1
414269,Shortlanesend Estate,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
414269,Shortlanesend Estate,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
414269,Shortlanesend Estate,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
414269,Shortlanesend Estate,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
414269,Shortlanesend Estate,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
414269,Shortlanesend Estate,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
414269,Shortlanesend Estate,2023-06-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
414269,Shortlanesend Estate,2023-06-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
414269,Shortlanesend Estate,2023-06-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
414269,Shortlanesend Estate,2023-06-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,24.41
414269,Shortlanesend Estate,2023-06-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.98
414269,Shortlanesend Estate,2023-06-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,30.51
414269,Shortlanesend Estate,2023-06-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
414269,Shortlanesend Estate,2023-06-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
414269,Shortlanesend Estate,2023-06-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
414269,Shortlanesend Estate,2023-06-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
414269,Shortlanesend Estate,2023-06-13T01:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.12
414269,Shortlanesend Estate,2023-06-13T01:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-13T01:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-13T01:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,9.82
414269,Shortlanesend Estate,2023-06-13T01:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.14
414269,Shortlanesend Estate,2023-06-13T01:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.57
414269,Shortlanesend Estate,2023-06-13T01:00:00.000+00:00,feeder,60.0,N Current (RMS),A,22.2
414269,Shortlanesend Estate,2023-06-13T01:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,40.6
414269,Shortlanesend Estate,2023-06-13T01:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,22.6
414269,Shortlanesend Estate,2023-06-13T01:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,23.1
414269,Shortlanesend Estate,2023-06-13T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-13T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-13T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-13T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.68
414269,Shortlanesend Estate,2023-06-13T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.9
414269,Shortlanesend Estate,2023-06-13T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.12
414269,Shortlanesend Estate,2023-06-13T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,27.2
414269,Shortlanesend Estate,2023-06-13T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.2
414269,Shortlanesend Estate,2023-06-13T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.2
414269,Shortlanesend Estate,2023-06-13T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.6
414269,Shortlanesend Estate,2023-06-13T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
414269,Shortlanesend Estate,2023-06-13T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-13T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-13T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.4
414269,Shortlanesend Estate,2023-06-13T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
414269,Shortlanesend Estate,2023-06-13T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.3
414269,Shortlanesend Estate,2023-06-13T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
414269,Shortlanesend Estate,2023-06-13T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.4
414269,Shortlanesend Estate,2023-06-13T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-13T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
414269,Shortlanesend Estate,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
414269,Shortlanesend Estate,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
414269,Shortlanesend Estate,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.52
414269,Shortlanesend Estate,2023-06-13T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
414269,Shortlanesend Estate,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
414269,Shortlanesend Estate,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
414269,Shortlanesend Estate,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.76
414269,Shortlanesend Estate,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
414269,Shortlanesend Estate,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
414269,Shortlanesend Estate,2023-06-13T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
414269,Shortlanesend Estate,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
414269,Shortlanesend Estate,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
414269,Shortlanesend Estate,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.58
414269,Shortlanesend Estate,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.49
414269,Shortlanesend Estate,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
414269,Shortlanesend Estate,2023-06-13T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
414269,Shortlanesend Estate,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-13T01:00:00.000+00:00,transformer,,Temperature,C,33.2
414269,Shortlanesend Estate,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
414269,Shortlanesend Estate,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
414269,Shortlanesend Estate,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
414269,Shortlanesend Estate,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
414269,Shortlanesend Estate,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
414269,Shortlanesend Estate,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
414269,Shortlanesend Estate,2023-06-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
414269,Shortlanesend Estate,2023-06-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
414269,Shortlanesend Estate,2023-06-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
414269,Shortlanesend Estate,2023-06-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,27.41
414269,Shortlanesend Estate,2023-06-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.92
414269,Shortlanesend Estate,2023-06-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,28.07
414269,Shortlanesend Estate,2023-06-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
414269,Shortlanesend Estate,2023-06-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
414269,Shortlanesend Estate,2023-06-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
414269,Shortlanesend Estate,2023-06-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
414269,Shortlanesend Estate,2023-06-13T00:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.03
414269,Shortlanesend Estate,2023-06-13T00:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-13T00:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.67
414269,Shortlanesend Estate,2023-06-13T00:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.81
414269,Shortlanesend Estate,2023-06-13T00:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.55
414269,Shortlanesend Estate,2023-06-13T00:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.57
414269,Shortlanesend Estate,2023-06-13T00:50:00.000+00:00,feeder,60.0,N Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-13T00:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,24.4
414269,Shortlanesend Estate,2023-06-13T00:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-06-13T00:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,23.0
414269,Shortlanesend Estate,2023-06-13T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-13T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.67
414269,Shortlanesend Estate,2023-06-13T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-13T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.8
414269,Shortlanesend Estate,2023-06-13T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.24
414269,Shortlanesend Estate,2023-06-13T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.88
414269,Shortlanesend Estate,2023-06-13T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,41.9
414269,Shortlanesend Estate,2023-06-13T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-13T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.6
414269,Shortlanesend Estate,2023-06-13T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.9
414269,Shortlanesend Estate,2023-06-13T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
414269,Shortlanesend Estate,2023-06-13T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
414269,Shortlanesend Estate,2023-06-13T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
414269,Shortlanesend Estate,2023-06-13T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.28
414269,Shortlanesend Estate,2023-06-13T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.56
414269,Shortlanesend Estate,2023-06-13T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.25
414269,Shortlanesend Estate,2023-06-13T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
414269,Shortlanesend Estate,2023-06-13T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.9
414269,Shortlanesend Estate,2023-06-13T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-13T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
414269,Shortlanesend Estate,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.02
414269,Shortlanesend Estate,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
414269,Shortlanesend Estate,2023-06-13T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
414269,Shortlanesend Estate,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
