Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
414269,Shortlanesend Estate,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
414269,Shortlanesend Estate,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.87
414269,Shortlanesend Estate,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
414269,Shortlanesend Estate,2023-06-13T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
414269,Shortlanesend Estate,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
414269,Shortlanesend Estate,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
414269,Shortlanesend Estate,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
414269,Shortlanesend Estate,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
414269,Shortlanesend Estate,2023-06-13T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-06-13T00:50:00.000+00:00,transformer,,Temperature,C,33.2
414269,Shortlanesend Estate,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
414269,Shortlanesend Estate,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
414269,Shortlanesend Estate,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
414269,Shortlanesend Estate,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
414269,Shortlanesend Estate,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
414269,Shortlanesend Estate,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
414269,Shortlanesend Estate,2023-06-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
414269,Shortlanesend Estate,2023-06-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
414269,Shortlanesend Estate,2023-06-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
414269,Shortlanesend Estate,2023-06-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.27
414269,Shortlanesend Estate,2023-06-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,24.06
414269,Shortlanesend Estate,2023-06-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,29.51
414269,Shortlanesend Estate,2023-06-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
414269,Shortlanesend Estate,2023-06-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
414269,Shortlanesend Estate,2023-06-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
414269,Shortlanesend Estate,2023-06-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
414269,Shortlanesend Estate,2023-06-13T00:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.06
414269,Shortlanesend Estate,2023-06-13T00:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-13T00:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-13T00:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.85
414269,Shortlanesend Estate,2023-06-13T00:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.73
414269,Shortlanesend Estate,2023-06-13T00:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.84
414269,Shortlanesend Estate,2023-06-13T00:40:00.000+00:00,feeder,60.0,N Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-13T00:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,24.3
414269,Shortlanesend Estate,2023-06-13T00:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,27.3
414269,Shortlanesend Estate,2023-06-13T00:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,29.0
414269,Shortlanesend Estate,2023-06-13T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-13T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.04
414269,Shortlanesend Estate,2023-06-13T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-13T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.56
414269,Shortlanesend Estate,2023-06-13T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.48
414269,Shortlanesend Estate,2023-06-13T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.8
414269,Shortlanesend Estate,2023-06-13T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,39.9
414269,Shortlanesend Estate,2023-06-13T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-13T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.8
414269,Shortlanesend Estate,2023-06-13T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.2
414269,Shortlanesend Estate,2023-06-13T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
414269,Shortlanesend Estate,2023-06-13T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
414269,Shortlanesend Estate,2023-06-13T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-13T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.01
414269,Shortlanesend Estate,2023-06-13T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
414269,Shortlanesend Estate,2023-06-13T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.61
414269,Shortlanesend Estate,2023-06-13T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.9
414269,Shortlanesend Estate,2023-06-13T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.4
414269,Shortlanesend Estate,2023-06-13T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
414269,Shortlanesend Estate,2023-06-13T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.8
414269,Shortlanesend Estate,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
414269,Shortlanesend Estate,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
414269,Shortlanesend Estate,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
414269,Shortlanesend Estate,2023-06-13T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
414269,Shortlanesend Estate,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
414269,Shortlanesend Estate,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
414269,Shortlanesend Estate,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.37
414269,Shortlanesend Estate,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
414269,Shortlanesend Estate,2023-06-13T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
414269,Shortlanesend Estate,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
414269,Shortlanesend Estate,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
414269,Shortlanesend Estate,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
414269,Shortlanesend Estate,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
414269,Shortlanesend Estate,2023-06-13T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
414269,Shortlanesend Estate,2023-06-13T00:40:00.000+00:00,transformer,,Temperature,C,33.3
414269,Shortlanesend Estate,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
414269,Shortlanesend Estate,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
414269,Shortlanesend Estate,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
414269,Shortlanesend Estate,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
414269,Shortlanesend Estate,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
414269,Shortlanesend Estate,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
414269,Shortlanesend Estate,2023-06-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
414269,Shortlanesend Estate,2023-06-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
414269,Shortlanesend Estate,2023-06-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
414269,Shortlanesend Estate,2023-06-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,23.52
414269,Shortlanesend Estate,2023-06-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,26.4
414269,Shortlanesend Estate,2023-06-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,34.31
414269,Shortlanesend Estate,2023-06-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
414269,Shortlanesend Estate,2023-06-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
414269,Shortlanesend Estate,2023-06-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
414269,Shortlanesend Estate,2023-06-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
414269,Shortlanesend Estate,2023-06-13T00:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.03
414269,Shortlanesend Estate,2023-06-13T00:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-13T00:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-13T00:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.82
414269,Shortlanesend Estate,2023-06-13T00:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.7
414269,Shortlanesend Estate,2023-06-13T00:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.16
414269,Shortlanesend Estate,2023-06-13T00:30:00.000+00:00,feeder,60.0,N Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-13T00:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,21.7
414269,Shortlanesend Estate,2023-06-13T00:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,27.1
414269,Shortlanesend Estate,2023-06-13T00:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,34.2
414269,Shortlanesend Estate,2023-06-13T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-13T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.89
414269,Shortlanesend Estate,2023-06-13T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-13T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.41
414269,Shortlanesend Estate,2023-06-13T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.12
414269,Shortlanesend Estate,2023-06-13T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.78
414269,Shortlanesend Estate,2023-06-13T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.3
414269,Shortlanesend Estate,2023-06-13T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.2
414269,Shortlanesend Estate,2023-06-13T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.2
414269,Shortlanesend Estate,2023-06-13T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.8
414269,Shortlanesend Estate,2023-06-13T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
414269,Shortlanesend Estate,2023-06-13T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
414269,Shortlanesend Estate,2023-06-13T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
414269,Shortlanesend Estate,2023-06-13T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.12
414269,Shortlanesend Estate,2023-06-13T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
414269,Shortlanesend Estate,2023-06-13T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.33
414269,Shortlanesend Estate,2023-06-13T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.1
414269,Shortlanesend Estate,2023-06-13T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.9
414269,Shortlanesend Estate,2023-06-13T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-06-13T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.6
414269,Shortlanesend Estate,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
414269,Shortlanesend Estate,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
414269,Shortlanesend Estate,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
414269,Shortlanesend Estate,2023-06-13T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
414269,Shortlanesend Estate,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
414269,Shortlanesend Estate,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
414269,Shortlanesend Estate,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
414269,Shortlanesend Estate,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.7
414269,Shortlanesend Estate,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.89
414269,Shortlanesend Estate,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
414269,Shortlanesend Estate,2023-06-13T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
414269,Shortlanesend Estate,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
414269,Shortlanesend Estate,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
414269,Shortlanesend Estate,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
414269,Shortlanesend Estate,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
414269,Shortlanesend Estate,2023-06-13T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
414269,Shortlanesend Estate,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-13T00:30:00.000+00:00,transformer,,Temperature,C,33.3
414269,Shortlanesend Estate,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
414269,Shortlanesend Estate,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
414269,Shortlanesend Estate,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
414269,Shortlanesend Estate,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
414269,Shortlanesend Estate,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
414269,Shortlanesend Estate,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
414269,Shortlanesend Estate,2023-06-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
414269,Shortlanesend Estate,2023-06-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
414269,Shortlanesend Estate,2023-06-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
414269,Shortlanesend Estate,2023-06-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.85
414269,Shortlanesend Estate,2023-06-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.73
414269,Shortlanesend Estate,2023-06-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,31.56
414269,Shortlanesend Estate,2023-06-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
414269,Shortlanesend Estate,2023-06-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
414269,Shortlanesend Estate,2023-06-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
414269,Shortlanesend Estate,2023-06-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
414269,Shortlanesend Estate,2023-06-13T00:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.12
414269,Shortlanesend Estate,2023-06-13T00:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-13T00:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.95
414269,Shortlanesend Estate,2023-06-13T00:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.69
414269,Shortlanesend Estate,2023-06-13T00:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.43
414269,Shortlanesend Estate,2023-06-13T00:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.79
414269,Shortlanesend Estate,2023-06-13T00:20:00.000+00:00,feeder,60.0,N Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-06-13T00:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-06-13T00:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,26.2
414269,Shortlanesend Estate,2023-06-13T00:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,32.5
414269,Shortlanesend Estate,2023-06-13T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-13T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-13T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.5
414269,Shortlanesend Estate,2023-06-13T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.54
414269,Shortlanesend Estate,2023-06-13T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.69
414269,Shortlanesend Estate,2023-06-13T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.79
414269,Shortlanesend Estate,2023-06-13T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,23.8
414269,Shortlanesend Estate,2023-06-13T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.7
414269,Shortlanesend Estate,2023-06-13T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.2
414269,Shortlanesend Estate,2023-06-13T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.0
414269,Shortlanesend Estate,2023-06-13T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
414269,Shortlanesend Estate,2023-06-13T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
414269,Shortlanesend Estate,2023-06-13T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.81
414269,Shortlanesend Estate,2023-06-13T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.88
414269,Shortlanesend Estate,2023-06-13T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.97
414269,Shortlanesend Estate,2023-06-13T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.64
414269,Shortlanesend Estate,2023-06-13T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.9
414269,Shortlanesend Estate,2023-06-13T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.7
414269,Shortlanesend Estate,2023-06-13T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-13T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.2
414269,Shortlanesend Estate,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
414269,Shortlanesend Estate,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
414269,Shortlanesend Estate,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.07
414269,Shortlanesend Estate,2023-06-13T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
414269,Shortlanesend Estate,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
414269,Shortlanesend Estate,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
414269,Shortlanesend Estate,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
414269,Shortlanesend Estate,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.61
414269,Shortlanesend Estate,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.01
414269,Shortlanesend Estate,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
414269,Shortlanesend Estate,2023-06-13T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
414269,Shortlanesend Estate,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
414269,Shortlanesend Estate,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
414269,Shortlanesend Estate,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.57
414269,Shortlanesend Estate,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
414269,Shortlanesend Estate,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
414269,Shortlanesend Estate,2023-06-13T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
414269,Shortlanesend Estate,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-13T00:20:00.000+00:00,transformer,,Temperature,C,33.4
414269,Shortlanesend Estate,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
414269,Shortlanesend Estate,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
414269,Shortlanesend Estate,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
414269,Shortlanesend Estate,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
414269,Shortlanesend Estate,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
414269,Shortlanesend Estate,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
414269,Shortlanesend Estate,2023-06-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
414269,Shortlanesend Estate,2023-06-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
414269,Shortlanesend Estate,2023-06-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
414269,Shortlanesend Estate,2023-06-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.89
414269,Shortlanesend Estate,2023-06-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,27.82
414269,Shortlanesend Estate,2023-06-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,33.81
414269,Shortlanesend Estate,2023-06-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
414269,Shortlanesend Estate,2023-06-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
414269,Shortlanesend Estate,2023-06-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
414269,Shortlanesend Estate,2023-06-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
414269,Shortlanesend Estate,2023-06-13T00:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.01
414269,Shortlanesend Estate,2023-06-13T00:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-13T00:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-13T00:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.93
414269,Shortlanesend Estate,2023-06-13T00:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,10.24
414269,Shortlanesend Estate,2023-06-13T00:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.09
414269,Shortlanesend Estate,2023-06-13T00:10:00.000+00:00,feeder,60.0,N Current (RMS),A,32.0
414269,Shortlanesend Estate,2023-06-13T00:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-13T00:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,45.1
414269,Shortlanesend Estate,2023-06-13T00:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,37.3
414269,Shortlanesend Estate,2023-06-13T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-13T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-13T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.56
414269,Shortlanesend Estate,2023-06-13T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.49
414269,Shortlanesend Estate,2023-06-13T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.79
414269,Shortlanesend Estate,2023-06-13T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.6
414269,Shortlanesend Estate,2023-06-13T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,31.6
414269,Shortlanesend Estate,2023-06-13T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-13T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.3
414269,Shortlanesend Estate,2023-06-13T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.2
414269,Shortlanesend Estate,2023-06-13T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
414269,Shortlanesend Estate,2023-06-13T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
414269,Shortlanesend Estate,2023-06-13T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.76
414269,Shortlanesend Estate,2023-06-13T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.37
414269,Shortlanesend Estate,2023-06-13T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.54
414269,Shortlanesend Estate,2023-06-13T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.62
414269,Shortlanesend Estate,2023-06-13T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.4
414269,Shortlanesend Estate,2023-06-13T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.0
414269,Shortlanesend Estate,2023-06-13T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-06-13T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.6
414269,Shortlanesend Estate,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.94
414269,Shortlanesend Estate,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
414269,Shortlanesend Estate,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
414269,Shortlanesend Estate,2023-06-13T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
414269,Shortlanesend Estate,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
414269,Shortlanesend Estate,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
414269,Shortlanesend Estate,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.76
414269,Shortlanesend Estate,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.56
414269,Shortlanesend Estate,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
414269,Shortlanesend Estate,2023-06-13T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
414269,Shortlanesend Estate,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
414269,Shortlanesend Estate,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
414269,Shortlanesend Estate,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
414269,Shortlanesend Estate,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
414269,Shortlanesend Estate,2023-06-13T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-13T00:10:00.000+00:00,transformer,,Temperature,C,33.4
414269,Shortlanesend Estate,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
414269,Shortlanesend Estate,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
414269,Shortlanesend Estate,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
414269,Shortlanesend Estate,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
414269,Shortlanesend Estate,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
414269,Shortlanesend Estate,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
414269,Shortlanesend Estate,2023-06-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
414269,Shortlanesend Estate,2023-06-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
414269,Shortlanesend Estate,2023-06-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-06-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,29.5
414269,Shortlanesend Estate,2023-06-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,35.64
414269,Shortlanesend Estate,2023-06-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,32.2
414269,Shortlanesend Estate,2023-06-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
414269,Shortlanesend Estate,2023-06-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
414269,Shortlanesend Estate,2023-06-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
414269,Shortlanesend Estate,2023-06-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
414269,Shortlanesend Estate,2023-06-13T00:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.04
414269,Shortlanesend Estate,2023-06-13T00:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-13T00:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-13T00:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.71
414269,Shortlanesend Estate,2023-06-13T00:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.91
414269,Shortlanesend Estate,2023-06-13T00:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.13
414269,Shortlanesend Estate,2023-06-13T00:00:00.000+00:00,feeder,60.0,N Current (RMS),A,17.3
414269,Shortlanesend Estate,2023-06-13T00:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,20.8
414269,Shortlanesend Estate,2023-06-13T00:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,28.1
414269,Shortlanesend Estate,2023-06-13T00:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,37.4
414269,Shortlanesend Estate,2023-06-13T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-13T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.01
414269,Shortlanesend Estate,2023-06-13T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.44
414269,Shortlanesend Estate,2023-06-13T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.32
414269,Shortlanesend Estate,2023-06-13T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.11
414269,Shortlanesend Estate,2023-06-13T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.15
414269,Shortlanesend Estate,2023-06-13T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,28.6
414269,Shortlanesend Estate,2023-06-13T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-13T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.5
414269,Shortlanesend Estate,2023-06-13T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.8
414269,Shortlanesend Estate,2023-06-13T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
414269,Shortlanesend Estate,2023-06-13T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-13T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.8
414269,Shortlanesend Estate,2023-06-13T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.92
414269,Shortlanesend Estate,2023-06-13T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.68
414269,Shortlanesend Estate,2023-06-13T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.27
414269,Shortlanesend Estate,2023-06-13T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
414269,Shortlanesend Estate,2023-06-13T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.4
414269,Shortlanesend Estate,2023-06-13T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-13T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.5
414269,Shortlanesend Estate,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
414269,Shortlanesend Estate,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
414269,Shortlanesend Estate,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
414269,Shortlanesend Estate,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.73
414269,Shortlanesend Estate,2023-06-13T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
414269,Shortlanesend Estate,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
414269,Shortlanesend Estate,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
414269,Shortlanesend Estate,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.6
414269,Shortlanesend Estate,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
414269,Shortlanesend Estate,2023-06-13T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
414269,Shortlanesend Estate,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
414269,Shortlanesend Estate,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
414269,Shortlanesend Estate,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
414269,Shortlanesend Estate,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
414269,Shortlanesend Estate,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
414269,Shortlanesend Estate,2023-06-13T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
414269,Shortlanesend Estate,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
414269,Shortlanesend Estate,2023-06-13T00:00:00.000+00:00,transformer,,Temperature,C,33.4
414269,Shortlanesend Estate,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
414269,Shortlanesend Estate,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
414269,Shortlanesend Estate,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
414269,Shortlanesend Estate,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
414269,Shortlanesend Estate,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
414269,Shortlanesend Estate,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
414269,Shortlanesend Estate,2023-06-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
414269,Shortlanesend Estate,2023-06-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
414269,Shortlanesend Estate,2023-06-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.99
414269,Shortlanesend Estate,2023-06-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,35.87
414269,Shortlanesend Estate,2023-06-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,29.62
414269,Shortlanesend Estate,2023-06-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,74.1
414269,Shortlanesend Estate,2023-06-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
414269,Shortlanesend Estate,2023-06-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
414269,Shortlanesend Estate,2023-06-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
414269,Shortlanesend Estate,2023-06-16T23:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.14
414269,Shortlanesend Estate,2023-06-16T23:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-16T23:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-16T23:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.5
414269,Shortlanesend Estate,2023-06-16T23:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.26
414269,Shortlanesend Estate,2023-06-16T23:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.84
414269,Shortlanesend Estate,2023-06-16T23:50:00.000+00:00,feeder,60.0,N Current (RMS),A,21.0
414269,Shortlanesend Estate,2023-06-16T23:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,27.5
414269,Shortlanesend Estate,2023-06-16T23:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-16T23:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-16T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-16T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-16T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-16T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.84
414269,Shortlanesend Estate,2023-06-16T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.04
414269,Shortlanesend Estate,2023-06-16T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.37
414269,Shortlanesend Estate,2023-06-16T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,32.7
414269,Shortlanesend Estate,2023-06-16T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-06-16T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-16T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.5
414269,Shortlanesend Estate,2023-06-16T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
414269,Shortlanesend Estate,2023-06-16T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-16T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-16T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.2
414269,Shortlanesend Estate,2023-06-16T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.87
414269,Shortlanesend Estate,2023-06-16T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.43
414269,Shortlanesend Estate,2023-06-16T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-16T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.2
414269,Shortlanesend Estate,2023-06-16T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-16T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
414269,Shortlanesend Estate,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.21
414269,Shortlanesend Estate,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
414269,Shortlanesend Estate,2023-06-16T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
414269,Shortlanesend Estate,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.5
414269,Shortlanesend Estate,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
414269,Shortlanesend Estate,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
414269,Shortlanesend Estate,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
414269,Shortlanesend Estate,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
414269,Shortlanesend Estate,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.22
414269,Shortlanesend Estate,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.68
414269,Shortlanesend Estate,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
414269,Shortlanesend Estate,2023-06-16T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
414269,Shortlanesend Estate,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
414269,Shortlanesend Estate,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
414269,Shortlanesend Estate,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
414269,Shortlanesend Estate,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
414269,Shortlanesend Estate,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
414269,Shortlanesend Estate,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
414269,Shortlanesend Estate,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
414269,Shortlanesend Estate,2023-06-16T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
414269,Shortlanesend Estate,2023-06-16T23:50:00.000+00:00,transformer,,Temperature,C,37.5
414269,Shortlanesend Estate,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
414269,Shortlanesend Estate,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
414269,Shortlanesend Estate,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
414269,Shortlanesend Estate,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
414269,Shortlanesend Estate,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
414269,Shortlanesend Estate,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
414269,Shortlanesend Estate,2023-06-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
414269,Shortlanesend Estate,2023-06-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
414269,Shortlanesend Estate,2023-06-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
414269,Shortlanesend Estate,2023-06-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,25.39
414269,Shortlanesend Estate,2023-06-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,27.99
414269,Shortlanesend Estate,2023-06-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.33
414269,Shortlanesend Estate,2023-06-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
414269,Shortlanesend Estate,2023-06-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
414269,Shortlanesend Estate,2023-06-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
414269,Shortlanesend Estate,2023-06-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
414269,Shortlanesend Estate,2023-06-16T23:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.29
414269,Shortlanesend Estate,2023-06-16T23:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-16T23:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.18
414269,Shortlanesend Estate,2023-06-16T23:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.56
414269,Shortlanesend Estate,2023-06-16T23:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.9
414269,Shortlanesend Estate,2023-06-16T23:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,2.57
414269,Shortlanesend Estate,2023-06-16T23:40:00.000+00:00,feeder,60.0,N Current (RMS),A,17.8
