Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-16T23:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,23.7
414269,Shortlanesend Estate,2023-06-16T23:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-16T23:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-16T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-16T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.8
414269,Shortlanesend Estate,2023-06-16T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-16T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.07
414269,Shortlanesend Estate,2023-06-16T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.15
414269,Shortlanesend Estate,2023-06-16T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.1
414269,Shortlanesend Estate,2023-06-16T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,33.5
414269,Shortlanesend Estate,2023-06-16T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-16T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-16T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.4
414269,Shortlanesend Estate,2023-06-16T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
414269,Shortlanesend Estate,2023-06-16T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-16T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-16T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.32
414269,Shortlanesend Estate,2023-06-16T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
414269,Shortlanesend Estate,2023-06-16T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.42
414269,Shortlanesend Estate,2023-06-16T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
414269,Shortlanesend Estate,2023-06-16T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-06-16T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
414269,Shortlanesend Estate,2023-06-16T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
414269,Shortlanesend Estate,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.85
414269,Shortlanesend Estate,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.49
414269,Shortlanesend Estate,2023-06-16T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
414269,Shortlanesend Estate,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
414269,Shortlanesend Estate,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
414269,Shortlanesend Estate,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
414269,Shortlanesend Estate,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
414269,Shortlanesend Estate,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.01
414269,Shortlanesend Estate,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
414269,Shortlanesend Estate,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
414269,Shortlanesend Estate,2023-06-16T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
414269,Shortlanesend Estate,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
414269,Shortlanesend Estate,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
414269,Shortlanesend Estate,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
414269,Shortlanesend Estate,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
414269,Shortlanesend Estate,2023-06-16T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
414269,Shortlanesend Estate,2023-06-16T23:40:00.000+00:00,transformer,,Temperature,C,37.5
414269,Shortlanesend Estate,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
414269,Shortlanesend Estate,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
414269,Shortlanesend Estate,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
414269,Shortlanesend Estate,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
414269,Shortlanesend Estate,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
414269,Shortlanesend Estate,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
414269,Shortlanesend Estate,2023-06-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
414269,Shortlanesend Estate,2023-06-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
414269,Shortlanesend Estate,2023-06-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
414269,Shortlanesend Estate,2023-06-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.82
414269,Shortlanesend Estate,2023-06-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.86
414269,Shortlanesend Estate,2023-06-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.16
414269,Shortlanesend Estate,2023-06-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
414269,Shortlanesend Estate,2023-06-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
414269,Shortlanesend Estate,2023-06-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
414269,Shortlanesend Estate,2023-06-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
414269,Shortlanesend Estate,2023-06-16T23:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.24
414269,Shortlanesend Estate,2023-06-16T23:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-16T23:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.03
414269,Shortlanesend Estate,2023-06-16T23:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.67
414269,Shortlanesend Estate,2023-06-16T23:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.09
414269,Shortlanesend Estate,2023-06-16T23:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.64
414269,Shortlanesend Estate,2023-06-16T23:30:00.000+00:00,feeder,60.0,N Current (RMS),A,23.5
414269,Shortlanesend Estate,2023-06-16T23:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,28.4
414269,Shortlanesend Estate,2023-06-16T23:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,5.1
414269,Shortlanesend Estate,2023-06-16T23:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,17.1
414269,Shortlanesend Estate,2023-06-16T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-16T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.02
414269,Shortlanesend Estate,2023-06-16T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-16T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.62
414269,Shortlanesend Estate,2023-06-16T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.23
414269,Shortlanesend Estate,2023-06-16T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.67
414269,Shortlanesend Estate,2023-06-16T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,38.6
414269,Shortlanesend Estate,2023-06-16T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-16T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.9
414269,Shortlanesend Estate,2023-06-16T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.6
414269,Shortlanesend Estate,2023-06-16T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
414269,Shortlanesend Estate,2023-06-16T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-16T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
414269,Shortlanesend Estate,2023-06-16T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.94
414269,Shortlanesend Estate,2023-06-16T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.45
414269,Shortlanesend Estate,2023-06-16T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.67
414269,Shortlanesend Estate,2023-06-16T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-16T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-16T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-16T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
414269,Shortlanesend Estate,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.73
414269,Shortlanesend Estate,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.65
414269,Shortlanesend Estate,2023-06-16T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
414269,Shortlanesend Estate,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
414269,Shortlanesend Estate,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
414269,Shortlanesend Estate,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
414269,Shortlanesend Estate,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
414269,Shortlanesend Estate,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
414269,Shortlanesend Estate,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.89
414269,Shortlanesend Estate,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.61
414269,Shortlanesend Estate,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
414269,Shortlanesend Estate,2023-06-16T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
414269,Shortlanesend Estate,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
414269,Shortlanesend Estate,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
414269,Shortlanesend Estate,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
414269,Shortlanesend Estate,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
414269,Shortlanesend Estate,2023-06-16T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
414269,Shortlanesend Estate,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
414269,Shortlanesend Estate,2023-06-16T23:30:00.000+00:00,transformer,,Temperature,C,37.6
414269,Shortlanesend Estate,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
414269,Shortlanesend Estate,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
414269,Shortlanesend Estate,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
414269,Shortlanesend Estate,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
414269,Shortlanesend Estate,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
414269,Shortlanesend Estate,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
414269,Shortlanesend Estate,2023-06-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
414269,Shortlanesend Estate,2023-06-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
414269,Shortlanesend Estate,2023-06-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
414269,Shortlanesend Estate,2023-06-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.2
414269,Shortlanesend Estate,2023-06-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.78
414269,Shortlanesend Estate,2023-06-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.37
414269,Shortlanesend Estate,2023-06-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
414269,Shortlanesend Estate,2023-06-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
414269,Shortlanesend Estate,2023-06-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
414269,Shortlanesend Estate,2023-06-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
414269,Shortlanesend Estate,2023-06-16T23:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.15
414269,Shortlanesend Estate,2023-06-16T23:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-16T23:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.98
414269,Shortlanesend Estate,2023-06-16T23:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.54
414269,Shortlanesend Estate,2023-06-16T23:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.78
414269,Shortlanesend Estate,2023-06-16T23:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.62
414269,Shortlanesend Estate,2023-06-16T23:20:00.000+00:00,feeder,60.0,N Current (RMS),A,18.1
414269,Shortlanesend Estate,2023-06-16T23:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,23.2
414269,Shortlanesend Estate,2023-06-16T23:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-16T23:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,22.2
414269,Shortlanesend Estate,2023-06-16T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-16T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.01
414269,Shortlanesend Estate,2023-06-16T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-16T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.59
414269,Shortlanesend Estate,2023-06-16T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.01
414269,Shortlanesend Estate,2023-06-16T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.97
414269,Shortlanesend Estate,2023-06-16T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,24.8
414269,Shortlanesend Estate,2023-06-16T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-16T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.3
414269,Shortlanesend Estate,2023-06-16T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.3
414269,Shortlanesend Estate,2023-06-16T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
414269,Shortlanesend Estate,2023-06-16T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-16T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
414269,Shortlanesend Estate,2023-06-16T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.12
414269,Shortlanesend Estate,2023-06-16T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
414269,Shortlanesend Estate,2023-06-16T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.49
414269,Shortlanesend Estate,2023-06-16T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-16T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-16T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-16T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
414269,Shortlanesend Estate,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.82
414269,Shortlanesend Estate,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.99
414269,Shortlanesend Estate,2023-06-16T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
414269,Shortlanesend Estate,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
414269,Shortlanesend Estate,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
414269,Shortlanesend Estate,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
414269,Shortlanesend Estate,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
414269,Shortlanesend Estate,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
414269,Shortlanesend Estate,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.29
414269,Shortlanesend Estate,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.66
414269,Shortlanesend Estate,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
414269,Shortlanesend Estate,2023-06-16T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
414269,Shortlanesend Estate,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
414269,Shortlanesend Estate,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
414269,Shortlanesend Estate,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
414269,Shortlanesend Estate,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
414269,Shortlanesend Estate,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
414269,Shortlanesend Estate,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
414269,Shortlanesend Estate,2023-06-16T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
414269,Shortlanesend Estate,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
414269,Shortlanesend Estate,2023-06-16T23:20:00.000+00:00,transformer,,Temperature,C,37.6
414269,Shortlanesend Estate,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
414269,Shortlanesend Estate,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
414269,Shortlanesend Estate,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
414269,Shortlanesend Estate,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
414269,Shortlanesend Estate,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
414269,Shortlanesend Estate,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
414269,Shortlanesend Estate,2023-06-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
414269,Shortlanesend Estate,2023-06-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
414269,Shortlanesend Estate,2023-06-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
414269,Shortlanesend Estate,2023-06-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.03
414269,Shortlanesend Estate,2023-06-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.86
414269,Shortlanesend Estate,2023-06-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.65
414269,Shortlanesend Estate,2023-06-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
414269,Shortlanesend Estate,2023-06-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
414269,Shortlanesend Estate,2023-06-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
414269,Shortlanesend Estate,2023-06-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
414269,Shortlanesend Estate,2023-06-16T23:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.08
414269,Shortlanesend Estate,2023-06-16T23:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-16T23:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.96
414269,Shortlanesend Estate,2023-06-16T23:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.77
414269,Shortlanesend Estate,2023-06-16T23:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.6
414269,Shortlanesend Estate,2023-06-16T23:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.33
414269,Shortlanesend Estate,2023-06-16T23:10:00.000+00:00,feeder,60.0,N Current (RMS),A,27.8
414269,Shortlanesend Estate,2023-06-16T23:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,32.5
414269,Shortlanesend Estate,2023-06-16T23:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,40.2
414269,Shortlanesend Estate,2023-06-16T23:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,24.8
414269,Shortlanesend Estate,2023-06-16T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-16T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-06-16T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.67
414269,Shortlanesend Estate,2023-06-16T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.62
414269,Shortlanesend Estate,2023-06-16T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.99
414269,Shortlanesend Estate,2023-06-16T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.25
414269,Shortlanesend Estate,2023-06-16T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-16T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.2
414269,Shortlanesend Estate,2023-06-16T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-16T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-16T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
414269,Shortlanesend Estate,2023-06-16T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-16T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.65
414269,Shortlanesend Estate,2023-06-16T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.83
414269,Shortlanesend Estate,2023-06-16T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
414269,Shortlanesend Estate,2023-06-16T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.82
414269,Shortlanesend Estate,2023-06-16T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
414269,Shortlanesend Estate,2023-06-16T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.4
414269,Shortlanesend Estate,2023-06-16T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-16T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
414269,Shortlanesend Estate,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.89
414269,Shortlanesend Estate,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.43
414269,Shortlanesend Estate,2023-06-16T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
414269,Shortlanesend Estate,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
414269,Shortlanesend Estate,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.9
414269,Shortlanesend Estate,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
414269,Shortlanesend Estate,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
414269,Shortlanesend Estate,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
414269,Shortlanesend Estate,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.71
414269,Shortlanesend Estate,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.57
414269,Shortlanesend Estate,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
414269,Shortlanesend Estate,2023-06-16T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
414269,Shortlanesend Estate,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
414269,Shortlanesend Estate,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
414269,Shortlanesend Estate,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
414269,Shortlanesend Estate,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
414269,Shortlanesend Estate,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
414269,Shortlanesend Estate,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
414269,Shortlanesend Estate,2023-06-16T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
414269,Shortlanesend Estate,2023-06-16T23:10:00.000+00:00,transformer,,Temperature,C,37.7
414269,Shortlanesend Estate,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
414269,Shortlanesend Estate,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
414269,Shortlanesend Estate,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
414269,Shortlanesend Estate,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
414269,Shortlanesend Estate,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
414269,Shortlanesend Estate,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
414269,Shortlanesend Estate,2023-06-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
414269,Shortlanesend Estate,2023-06-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
414269,Shortlanesend Estate,2023-06-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
414269,Shortlanesend Estate,2023-06-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,23.98
414269,Shortlanesend Estate,2023-06-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,27.1
414269,Shortlanesend Estate,2023-06-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.62
414269,Shortlanesend Estate,2023-06-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
414269,Shortlanesend Estate,2023-06-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
414269,Shortlanesend Estate,2023-06-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
414269,Shortlanesend Estate,2023-06-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
414269,Shortlanesend Estate,2023-06-16T23:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.13
414269,Shortlanesend Estate,2023-06-16T23:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-16T23:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-16T23:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.85
414269,Shortlanesend Estate,2023-06-16T23:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.01
414269,Shortlanesend Estate,2023-06-16T23:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.14
414269,Shortlanesend Estate,2023-06-16T23:00:00.000+00:00,feeder,60.0,N Current (RMS),A,22.8
414269,Shortlanesend Estate,2023-06-16T23:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,32.8
414269,Shortlanesend Estate,2023-06-16T23:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-16T23:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-16T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-16T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-16T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-06-16T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.72
414269,Shortlanesend Estate,2023-06-16T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.49
414269,Shortlanesend Estate,2023-06-16T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.69
414269,Shortlanesend Estate,2023-06-16T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,28.0
414269,Shortlanesend Estate,2023-06-16T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-16T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-16T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.0
414269,Shortlanesend Estate,2023-06-16T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
414269,Shortlanesend Estate,2023-06-16T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-16T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.7
414269,Shortlanesend Estate,2023-06-16T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.92
414269,Shortlanesend Estate,2023-06-16T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
414269,Shortlanesend Estate,2023-06-16T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.94
414269,Shortlanesend Estate,2023-06-16T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-16T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-16T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-16T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
414269,Shortlanesend Estate,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.88
414269,Shortlanesend Estate,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.69
414269,Shortlanesend Estate,2023-06-16T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
414269,Shortlanesend Estate,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
414269,Shortlanesend Estate,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.9
414269,Shortlanesend Estate,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
414269,Shortlanesend Estate,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
414269,Shortlanesend Estate,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
414269,Shortlanesend Estate,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.69
414269,Shortlanesend Estate,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.99
414269,Shortlanesend Estate,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
414269,Shortlanesend Estate,2023-06-16T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
414269,Shortlanesend Estate,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
414269,Shortlanesend Estate,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
414269,Shortlanesend Estate,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
414269,Shortlanesend Estate,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.46
414269,Shortlanesend Estate,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
414269,Shortlanesend Estate,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
414269,Shortlanesend Estate,2023-06-16T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
414269,Shortlanesend Estate,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
414269,Shortlanesend Estate,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
414269,Shortlanesend Estate,2023-06-16T23:00:00.000+00:00,transformer,,Temperature,C,37.7
414269,Shortlanesend Estate,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
414269,Shortlanesend Estate,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
414269,Shortlanesend Estate,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
414269,Shortlanesend Estate,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
414269,Shortlanesend Estate,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
414269,Shortlanesend Estate,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
414269,Shortlanesend Estate,2023-06-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
414269,Shortlanesend Estate,2023-06-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
414269,Shortlanesend Estate,2023-06-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
414269,Shortlanesend Estate,2023-06-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,26.52
414269,Shortlanesend Estate,2023-06-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,24.34
414269,Shortlanesend Estate,2023-06-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.83
414269,Shortlanesend Estate,2023-06-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
414269,Shortlanesend Estate,2023-06-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
414269,Shortlanesend Estate,2023-06-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
414269,Shortlanesend Estate,2023-06-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
414269,Shortlanesend Estate,2023-06-16T22:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.25
414269,Shortlanesend Estate,2023-06-16T22:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-06-16T22:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.08
414269,Shortlanesend Estate,2023-06-16T22:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.56
414269,Shortlanesend Estate,2023-06-16T22:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.54
414269,Shortlanesend Estate,2023-06-16T22:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.61
414269,Shortlanesend Estate,2023-06-16T22:50:00.000+00:00,feeder,60.0,N Current (RMS),A,21.1
414269,Shortlanesend Estate,2023-06-16T22:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,27.4
414269,Shortlanesend Estate,2023-06-16T22:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,6.7
414269,Shortlanesend Estate,2023-06-16T22:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,23.9
414269,Shortlanesend Estate,2023-06-16T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-16T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
414269,Shortlanesend Estate,2023-06-16T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-16T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.86
414269,Shortlanesend Estate,2023-06-16T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.82
414269,Shortlanesend Estate,2023-06-16T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.33
414269,Shortlanesend Estate,2023-06-16T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,21.4
414269,Shortlanesend Estate,2023-06-16T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-16T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-16T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.1
414269,Shortlanesend Estate,2023-06-16T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
414269,Shortlanesend Estate,2023-06-16T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-16T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.69
414269,Shortlanesend Estate,2023-06-16T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.71
414269,Shortlanesend Estate,2023-06-16T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
414269,Shortlanesend Estate,2023-06-16T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.09
414269,Shortlanesend Estate,2023-06-16T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-16T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.5
414269,Shortlanesend Estate,2023-06-16T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-16T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
414269,Shortlanesend Estate,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.88
414269,Shortlanesend Estate,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.28
414269,Shortlanesend Estate,2023-06-16T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
414269,Shortlanesend Estate,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
414269,Shortlanesend Estate,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
414269,Shortlanesend Estate,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
414269,Shortlanesend Estate,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
414269,Shortlanesend Estate,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
414269,Shortlanesend Estate,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.52
414269,Shortlanesend Estate,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
414269,Shortlanesend Estate,2023-06-16T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
414269,Shortlanesend Estate,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
414269,Shortlanesend Estate,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
414269,Shortlanesend Estate,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
414269,Shortlanesend Estate,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
414269,Shortlanesend Estate,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
414269,Shortlanesend Estate,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
414269,Shortlanesend Estate,2023-06-16T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
414269,Shortlanesend Estate,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
414269,Shortlanesend Estate,2023-06-16T22:50:00.000+00:00,transformer,,Temperature,C,37.8
414269,Shortlanesend Estate,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
414269,Shortlanesend Estate,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
414269,Shortlanesend Estate,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
414269,Shortlanesend Estate,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
414269,Shortlanesend Estate,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
414269,Shortlanesend Estate,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
414269,Shortlanesend Estate,2023-06-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
414269,Shortlanesend Estate,2023-06-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
414269,Shortlanesend Estate,2023-06-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
414269,Shortlanesend Estate,2023-06-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.94
414269,Shortlanesend Estate,2023-06-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.84
414269,Shortlanesend Estate,2023-06-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.94
414269,Shortlanesend Estate,2023-06-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
414269,Shortlanesend Estate,2023-06-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
414269,Shortlanesend Estate,2023-06-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
414269,Shortlanesend Estate,2023-06-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
414269,Shortlanesend Estate,2023-06-16T22:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.19
414269,Shortlanesend Estate,2023-06-16T22:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-16T22:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.91
414269,Shortlanesend Estate,2023-06-16T22:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.83
414269,Shortlanesend Estate,2023-06-16T22:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.69
414269,Shortlanesend Estate,2023-06-16T22:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.42
414269,Shortlanesend Estate,2023-06-16T22:40:00.000+00:00,feeder,60.0,N Current (RMS),A,24.2
414269,Shortlanesend Estate,2023-06-16T22:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,32.8
414269,Shortlanesend Estate,2023-06-16T22:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,7.2
414269,Shortlanesend Estate,2023-06-16T22:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,26.6
414269,Shortlanesend Estate,2023-06-16T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-16T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.28
414269,Shortlanesend Estate,2023-06-16T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-06-16T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.1
414269,Shortlanesend Estate,2023-06-16T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.61
414269,Shortlanesend Estate,2023-06-16T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.5
414269,Shortlanesend Estate,2023-06-16T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.7
414269,Shortlanesend Estate,2023-06-16T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-16T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-16T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.7
414269,Shortlanesend Estate,2023-06-16T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
414269,Shortlanesend Estate,2023-06-16T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-16T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
414269,Shortlanesend Estate,2023-06-16T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.25
414269,Shortlanesend Estate,2023-06-16T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
414269,Shortlanesend Estate,2023-06-16T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.11
414269,Shortlanesend Estate,2023-06-16T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-16T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.9
414269,Shortlanesend Estate,2023-06-16T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-16T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
414269,Shortlanesend Estate,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.67
414269,Shortlanesend Estate,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
414269,Shortlanesend Estate,2023-06-16T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
414269,Shortlanesend Estate,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
414269,Shortlanesend Estate,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
414269,Shortlanesend Estate,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
414269,Shortlanesend Estate,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
414269,Shortlanesend Estate,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.42
414269,Shortlanesend Estate,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.08
414269,Shortlanesend Estate,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
414269,Shortlanesend Estate,2023-06-16T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
414269,Shortlanesend Estate,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
