Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.5
414269,Shortlanesend Estate,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
414269,Shortlanesend Estate,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
414269,Shortlanesend Estate,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
414269,Shortlanesend Estate,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
414269,Shortlanesend Estate,2023-06-16T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
414269,Shortlanesend Estate,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
414269,Shortlanesend Estate,2023-06-16T22:40:00.000+00:00,transformer,,Temperature,C,37.9
414269,Shortlanesend Estate,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
414269,Shortlanesend Estate,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
414269,Shortlanesend Estate,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
414269,Shortlanesend Estate,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
414269,Shortlanesend Estate,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
414269,Shortlanesend Estate,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
414269,Shortlanesend Estate,2023-06-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
414269,Shortlanesend Estate,2023-06-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
414269,Shortlanesend Estate,2023-06-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
414269,Shortlanesend Estate,2023-06-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.59
414269,Shortlanesend Estate,2023-06-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,24.06
414269,Shortlanesend Estate,2023-06-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.21
414269,Shortlanesend Estate,2023-06-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
414269,Shortlanesend Estate,2023-06-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
414269,Shortlanesend Estate,2023-06-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
414269,Shortlanesend Estate,2023-06-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
414269,Shortlanesend Estate,2023-06-16T22:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.11
414269,Shortlanesend Estate,2023-06-16T22:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-06-16T22:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.12
414269,Shortlanesend Estate,2023-06-16T22:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.91
414269,Shortlanesend Estate,2023-06-16T22:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.73
414269,Shortlanesend Estate,2023-06-16T22:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.32
414269,Shortlanesend Estate,2023-06-16T22:30:00.000+00:00,feeder,60.0,N Current (RMS),A,23.5
414269,Shortlanesend Estate,2023-06-16T22:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,28.4
414269,Shortlanesend Estate,2023-06-16T22:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-16T22:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,30.7
414269,Shortlanesend Estate,2023-06-16T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-16T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
414269,Shortlanesend Estate,2023-06-16T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.55
414269,Shortlanesend Estate,2023-06-16T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.0
414269,Shortlanesend Estate,2023-06-16T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.96
414269,Shortlanesend Estate,2023-06-16T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.49
414269,Shortlanesend Estate,2023-06-16T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.3
414269,Shortlanesend Estate,2023-06-16T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-16T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-16T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.7
414269,Shortlanesend Estate,2023-06-16T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
414269,Shortlanesend Estate,2023-06-16T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-16T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.77
414269,Shortlanesend Estate,2023-06-16T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.2
414269,Shortlanesend Estate,2023-06-16T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
414269,Shortlanesend Estate,2023-06-16T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.1
414269,Shortlanesend Estate,2023-06-16T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
414269,Shortlanesend Estate,2023-06-16T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-16T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-16T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
414269,Shortlanesend Estate,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
414269,Shortlanesend Estate,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.65
414269,Shortlanesend Estate,2023-06-16T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
414269,Shortlanesend Estate,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
414269,Shortlanesend Estate,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
414269,Shortlanesend Estate,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.36
414269,Shortlanesend Estate,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.48
414269,Shortlanesend Estate,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.75
414269,Shortlanesend Estate,2023-06-16T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
414269,Shortlanesend Estate,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.2
414269,Shortlanesend Estate,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
414269,Shortlanesend Estate,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
414269,Shortlanesend Estate,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
414269,Shortlanesend Estate,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
414269,Shortlanesend Estate,2023-06-16T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-16T22:30:00.000+00:00,transformer,,Temperature,C,37.9
414269,Shortlanesend Estate,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
414269,Shortlanesend Estate,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
414269,Shortlanesend Estate,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
414269,Shortlanesend Estate,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
414269,Shortlanesend Estate,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
414269,Shortlanesend Estate,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
414269,Shortlanesend Estate,2023-06-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
414269,Shortlanesend Estate,2023-06-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
414269,Shortlanesend Estate,2023-06-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
414269,Shortlanesend Estate,2023-06-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.41
414269,Shortlanesend Estate,2023-06-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.78
414269,Shortlanesend Estate,2023-06-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,24.31
414269,Shortlanesend Estate,2023-06-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
414269,Shortlanesend Estate,2023-06-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
414269,Shortlanesend Estate,2023-06-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
414269,Shortlanesend Estate,2023-06-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
414269,Shortlanesend Estate,2023-06-16T22:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.21
414269,Shortlanesend Estate,2023-06-16T22:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-16T22:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-16T22:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.87
414269,Shortlanesend Estate,2023-06-16T22:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.45
414269,Shortlanesend Estate,2023-06-16T22:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.5
414269,Shortlanesend Estate,2023-06-16T22:20:00.000+00:00,feeder,60.0,N Current (RMS),A,27.8
414269,Shortlanesend Estate,2023-06-16T22:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,28.4
414269,Shortlanesend Estate,2023-06-16T22:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-16T22:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,36.6
414269,Shortlanesend Estate,2023-06-16T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-16T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-06-16T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-06-16T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.83
414269,Shortlanesend Estate,2023-06-16T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.05
414269,Shortlanesend Estate,2023-06-16T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.56
414269,Shortlanesend Estate,2023-06-16T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-06-16T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-16T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-16T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-06-16T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
414269,Shortlanesend Estate,2023-06-16T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-16T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
414269,Shortlanesend Estate,2023-06-16T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.18
414269,Shortlanesend Estate,2023-06-16T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
414269,Shortlanesend Estate,2023-06-16T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.03
414269,Shortlanesend Estate,2023-06-16T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-16T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-16T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
414269,Shortlanesend Estate,2023-06-16T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
414269,Shortlanesend Estate,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
414269,Shortlanesend Estate,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
414269,Shortlanesend Estate,2023-06-16T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
414269,Shortlanesend Estate,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
414269,Shortlanesend Estate,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
414269,Shortlanesend Estate,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
414269,Shortlanesend Estate,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
414269,Shortlanesend Estate,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.25
414269,Shortlanesend Estate,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
414269,Shortlanesend Estate,2023-06-16T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
414269,Shortlanesend Estate,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
414269,Shortlanesend Estate,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
414269,Shortlanesend Estate,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
414269,Shortlanesend Estate,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
414269,Shortlanesend Estate,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
414269,Shortlanesend Estate,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
414269,Shortlanesend Estate,2023-06-16T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
414269,Shortlanesend Estate,2023-06-16T22:20:00.000+00:00,transformer,,Temperature,C,38.0
414269,Shortlanesend Estate,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
414269,Shortlanesend Estate,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
414269,Shortlanesend Estate,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
414269,Shortlanesend Estate,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
414269,Shortlanesend Estate,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
414269,Shortlanesend Estate,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
414269,Shortlanesend Estate,2023-06-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
414269,Shortlanesend Estate,2023-06-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
414269,Shortlanesend Estate,2023-06-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
414269,Shortlanesend Estate,2023-06-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.09
414269,Shortlanesend Estate,2023-06-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.5
414269,Shortlanesend Estate,2023-06-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.99
414269,Shortlanesend Estate,2023-06-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
414269,Shortlanesend Estate,2023-06-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
414269,Shortlanesend Estate,2023-06-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
414269,Shortlanesend Estate,2023-06-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
414269,Shortlanesend Estate,2023-06-16T22:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.39
414269,Shortlanesend Estate,2023-06-16T22:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-16T22:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-16T22:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.64
414269,Shortlanesend Estate,2023-06-16T22:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.65
414269,Shortlanesend Estate,2023-06-16T22:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.64
414269,Shortlanesend Estate,2023-06-16T22:10:00.000+00:00,feeder,60.0,N Current (RMS),A,18.8
414269,Shortlanesend Estate,2023-06-16T22:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,27.7
414269,Shortlanesend Estate,2023-06-16T22:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-16T22:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-16T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-16T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-16T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-16T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.53
414269,Shortlanesend Estate,2023-06-16T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.87
414269,Shortlanesend Estate,2023-06-16T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.68
414269,Shortlanesend Estate,2023-06-16T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-16T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-16T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-16T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-16T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
414269,Shortlanesend Estate,2023-06-16T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-16T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
414269,Shortlanesend Estate,2023-06-16T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.19
414269,Shortlanesend Estate,2023-06-16T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.71
414269,Shortlanesend Estate,2023-06-16T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.94
414269,Shortlanesend Estate,2023-06-16T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
414269,Shortlanesend Estate,2023-06-16T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-16T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-06-16T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
414269,Shortlanesend Estate,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
414269,Shortlanesend Estate,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.05
414269,Shortlanesend Estate,2023-06-16T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
414269,Shortlanesend Estate,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
414269,Shortlanesend Estate,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
414269,Shortlanesend Estate,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
414269,Shortlanesend Estate,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
414269,Shortlanesend Estate,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.94
414269,Shortlanesend Estate,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.34
414269,Shortlanesend Estate,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
414269,Shortlanesend Estate,2023-06-16T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
414269,Shortlanesend Estate,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.1
414269,Shortlanesend Estate,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
414269,Shortlanesend Estate,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
414269,Shortlanesend Estate,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.45
414269,Shortlanesend Estate,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
414269,Shortlanesend Estate,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
414269,Shortlanesend Estate,2023-06-16T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
414269,Shortlanesend Estate,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
414269,Shortlanesend Estate,2023-06-16T22:10:00.000+00:00,transformer,,Temperature,C,38.0
414269,Shortlanesend Estate,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
414269,Shortlanesend Estate,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
414269,Shortlanesend Estate,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
414269,Shortlanesend Estate,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
414269,Shortlanesend Estate,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
414269,Shortlanesend Estate,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
414269,Shortlanesend Estate,2023-06-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
414269,Shortlanesend Estate,2023-06-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
414269,Shortlanesend Estate,2023-06-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
414269,Shortlanesend Estate,2023-06-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.66
414269,Shortlanesend Estate,2023-06-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.39
414269,Shortlanesend Estate,2023-06-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.81
414269,Shortlanesend Estate,2023-06-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
414269,Shortlanesend Estate,2023-06-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
414269,Shortlanesend Estate,2023-06-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
414269,Shortlanesend Estate,2023-06-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
414269,Shortlanesend Estate,2023-06-16T22:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.1
414269,Shortlanesend Estate,2023-06-16T22:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-16T22:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.04
414269,Shortlanesend Estate,2023-06-16T22:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.18
414269,Shortlanesend Estate,2023-06-16T22:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.79
414269,Shortlanesend Estate,2023-06-16T22:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.71
414269,Shortlanesend Estate,2023-06-16T22:00:00.000+00:00,feeder,60.0,N Current (RMS),A,27.8
414269,Shortlanesend Estate,2023-06-16T22:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,30.0
414269,Shortlanesend Estate,2023-06-16T22:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,35.3
414269,Shortlanesend Estate,2023-06-16T22:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-16T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-16T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-16T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-16T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.45
414269,Shortlanesend Estate,2023-06-16T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.83
414269,Shortlanesend Estate,2023-06-16T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.78
414269,Shortlanesend Estate,2023-06-16T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-16T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.7
414269,Shortlanesend Estate,2023-06-16T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-16T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-16T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
414269,Shortlanesend Estate,2023-06-16T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-16T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.63
414269,Shortlanesend Estate,2023-06-16T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.8
414269,Shortlanesend Estate,2023-06-16T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.79
414269,Shortlanesend Estate,2023-06-16T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.28
414269,Shortlanesend Estate,2023-06-16T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-16T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
414269,Shortlanesend Estate,2023-06-16T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-16T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
414269,Shortlanesend Estate,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
414269,Shortlanesend Estate,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.96
414269,Shortlanesend Estate,2023-06-16T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
414269,Shortlanesend Estate,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
414269,Shortlanesend Estate,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
414269,Shortlanesend Estate,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
414269,Shortlanesend Estate,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
414269,Shortlanesend Estate,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.36
414269,Shortlanesend Estate,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.52
414269,Shortlanesend Estate,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.9
414269,Shortlanesend Estate,2023-06-16T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
414269,Shortlanesend Estate,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
414269,Shortlanesend Estate,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
414269,Shortlanesend Estate,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
414269,Shortlanesend Estate,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
414269,Shortlanesend Estate,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
414269,Shortlanesend Estate,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
414269,Shortlanesend Estate,2023-06-16T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
414269,Shortlanesend Estate,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
414269,Shortlanesend Estate,2023-06-16T22:00:00.000+00:00,transformer,,Temperature,C,38.1
414269,Shortlanesend Estate,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
414269,Shortlanesend Estate,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
414269,Shortlanesend Estate,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
414269,Shortlanesend Estate,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
414269,Shortlanesend Estate,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
414269,Shortlanesend Estate,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
414269,Shortlanesend Estate,2023-06-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
414269,Shortlanesend Estate,2023-06-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
414269,Shortlanesend Estate,2023-06-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
414269,Shortlanesend Estate,2023-06-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.36
414269,Shortlanesend Estate,2023-06-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.89
414269,Shortlanesend Estate,2023-06-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.62
414269,Shortlanesend Estate,2023-06-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
414269,Shortlanesend Estate,2023-06-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
414269,Shortlanesend Estate,2023-06-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
414269,Shortlanesend Estate,2023-06-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
414269,Shortlanesend Estate,2023-06-16T21:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.89
414269,Shortlanesend Estate,2023-06-16T21:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-16T21:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-16T21:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.51
414269,Shortlanesend Estate,2023-06-16T21:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.11
414269,Shortlanesend Estate,2023-06-16T21:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.66
414269,Shortlanesend Estate,2023-06-16T21:50:00.000+00:00,feeder,60.0,N Current (RMS),A,27.4
414269,Shortlanesend Estate,2023-06-16T21:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,24.3
414269,Shortlanesend Estate,2023-06-16T21:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,36.2
414269,Shortlanesend Estate,2023-06-16T21:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,20.6
414269,Shortlanesend Estate,2023-06-16T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-16T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.92
414269,Shortlanesend Estate,2023-06-16T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-16T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.53
414269,Shortlanesend Estate,2023-06-16T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.83
414269,Shortlanesend Estate,2023-06-16T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.24
414269,Shortlanesend Estate,2023-06-16T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-16T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-16T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-16T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-16T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.88
414269,Shortlanesend Estate,2023-06-16T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-16T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-16T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.55
414269,Shortlanesend Estate,2023-06-16T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.82
414269,Shortlanesend Estate,2023-06-16T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.98
414269,Shortlanesend Estate,2023-06-16T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-16T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.4
414269,Shortlanesend Estate,2023-06-16T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-16T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
414269,Shortlanesend Estate,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
414269,Shortlanesend Estate,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.93
414269,Shortlanesend Estate,2023-06-16T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
414269,Shortlanesend Estate,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
414269,Shortlanesend Estate,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
414269,Shortlanesend Estate,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
414269,Shortlanesend Estate,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
414269,Shortlanesend Estate,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.74
414269,Shortlanesend Estate,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.33
414269,Shortlanesend Estate,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
414269,Shortlanesend Estate,2023-06-16T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
414269,Shortlanesend Estate,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
414269,Shortlanesend Estate,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
414269,Shortlanesend Estate,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
414269,Shortlanesend Estate,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
414269,Shortlanesend Estate,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
414269,Shortlanesend Estate,2023-06-16T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
414269,Shortlanesend Estate,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
414269,Shortlanesend Estate,2023-06-16T21:50:00.000+00:00,transformer,,Temperature,C,38.1
414269,Shortlanesend Estate,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
414269,Shortlanesend Estate,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
414269,Shortlanesend Estate,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
414269,Shortlanesend Estate,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
414269,Shortlanesend Estate,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
414269,Shortlanesend Estate,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
414269,Shortlanesend Estate,2023-06-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
414269,Shortlanesend Estate,2023-06-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
414269,Shortlanesend Estate,2023-06-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
414269,Shortlanesend Estate,2023-06-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.98
414269,Shortlanesend Estate,2023-06-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.87
414269,Shortlanesend Estate,2023-06-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.55
414269,Shortlanesend Estate,2023-06-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
414269,Shortlanesend Estate,2023-06-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
414269,Shortlanesend Estate,2023-06-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
414269,Shortlanesend Estate,2023-06-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
414269,Shortlanesend Estate,2023-06-16T21:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.91
414269,Shortlanesend Estate,2023-06-16T21:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-16T21:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-16T21:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.18
414269,Shortlanesend Estate,2023-06-16T21:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.82
414269,Shortlanesend Estate,2023-06-16T21:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.54
414269,Shortlanesend Estate,2023-06-16T21:40:00.000+00:00,feeder,60.0,N Current (RMS),A,22.2
414269,Shortlanesend Estate,2023-06-16T21:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,26.9
414269,Shortlanesend Estate,2023-06-16T21:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-16T21:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,27.8
414269,Shortlanesend Estate,2023-06-16T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-16T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
414269,Shortlanesend Estate,2023-06-16T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-16T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.88
414269,Shortlanesend Estate,2023-06-16T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.05
414269,Shortlanesend Estate,2023-06-16T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.95
414269,Shortlanesend Estate,2023-06-16T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-16T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-16T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-16T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-06-16T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.08
414269,Shortlanesend Estate,2023-06-16T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-16T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-16T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.72
414269,Shortlanesend Estate,2023-06-16T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.9
414269,Shortlanesend Estate,2023-06-16T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.26
414269,Shortlanesend Estate,2023-06-16T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-16T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-16T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-16T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
414269,Shortlanesend Estate,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
414269,Shortlanesend Estate,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.37
414269,Shortlanesend Estate,2023-06-16T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
414269,Shortlanesend Estate,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
414269,Shortlanesend Estate,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
414269,Shortlanesend Estate,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
414269,Shortlanesend Estate,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
414269,Shortlanesend Estate,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
414269,Shortlanesend Estate,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.59
414269,Shortlanesend Estate,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.39
414269,Shortlanesend Estate,2023-06-16T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
414269,Shortlanesend Estate,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
414269,Shortlanesend Estate,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
414269,Shortlanesend Estate,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
414269,Shortlanesend Estate,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.95
414269,Shortlanesend Estate,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.57
414269,Shortlanesend Estate,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
414269,Shortlanesend Estate,2023-06-16T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
414269,Shortlanesend Estate,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
414269,Shortlanesend Estate,2023-06-16T21:40:00.000+00:00,transformer,,Temperature,C,38.2
414269,Shortlanesend Estate,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
414269,Shortlanesend Estate,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
414269,Shortlanesend Estate,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
414269,Shortlanesend Estate,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
414269,Shortlanesend Estate,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
414269,Shortlanesend Estate,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
414269,Shortlanesend Estate,2023-06-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
414269,Shortlanesend Estate,2023-06-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
414269,Shortlanesend Estate,2023-06-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
414269,Shortlanesend Estate,2023-06-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.38
414269,Shortlanesend Estate,2023-06-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.02
414269,Shortlanesend Estate,2023-06-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,20.73
414269,Shortlanesend Estate,2023-06-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
414269,Shortlanesend Estate,2023-06-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
414269,Shortlanesend Estate,2023-06-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
414269,Shortlanesend Estate,2023-06-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
414269,Shortlanesend Estate,2023-06-16T21:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.03
414269,Shortlanesend Estate,2023-06-16T21:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-16T21:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-06-16T21:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.79
414269,Shortlanesend Estate,2023-06-16T21:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.44
414269,Shortlanesend Estate,2023-06-16T21:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.29
414269,Shortlanesend Estate,2023-06-16T21:30:00.000+00:00,feeder,60.0,N Current (RMS),A,22.4
414269,Shortlanesend Estate,2023-06-16T21:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-16T21:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,24.4
414269,Shortlanesend Estate,2023-06-16T21:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,26.8
414269,Shortlanesend Estate,2023-06-16T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-16T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
414269,Shortlanesend Estate,2023-06-16T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
