Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-16T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.85
414269,Shortlanesend Estate,2023-06-16T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.15
414269,Shortlanesend Estate,2023-06-16T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.88
414269,Shortlanesend Estate,2023-06-16T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-16T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-16T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.0
414269,Shortlanesend Estate,2023-06-16T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-16T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
414269,Shortlanesend Estate,2023-06-16T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-16T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-16T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.52
414269,Shortlanesend Estate,2023-06-16T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.75
414269,Shortlanesend Estate,2023-06-16T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.38
414269,Shortlanesend Estate,2023-06-16T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-16T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
414269,Shortlanesend Estate,2023-06-16T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-06-16T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
414269,Shortlanesend Estate,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
414269,Shortlanesend Estate,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
414269,Shortlanesend Estate,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
414269,Shortlanesend Estate,2023-06-16T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
414269,Shortlanesend Estate,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
414269,Shortlanesend Estate,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
414269,Shortlanesend Estate,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
414269,Shortlanesend Estate,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.46
414269,Shortlanesend Estate,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.83
414269,Shortlanesend Estate,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
414269,Shortlanesend Estate,2023-06-16T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
414269,Shortlanesend Estate,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
414269,Shortlanesend Estate,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
414269,Shortlanesend Estate,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.09
414269,Shortlanesend Estate,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
414269,Shortlanesend Estate,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
414269,Shortlanesend Estate,2023-06-16T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
414269,Shortlanesend Estate,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
414269,Shortlanesend Estate,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
414269,Shortlanesend Estate,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-16T21:30:00.000+00:00,transformer,,Temperature,C,38.3
414269,Shortlanesend Estate,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
414269,Shortlanesend Estate,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
414269,Shortlanesend Estate,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
414269,Shortlanesend Estate,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
414269,Shortlanesend Estate,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
414269,Shortlanesend Estate,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
414269,Shortlanesend Estate,2023-06-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
414269,Shortlanesend Estate,2023-06-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
414269,Shortlanesend Estate,2023-06-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
414269,Shortlanesend Estate,2023-06-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.61
414269,Shortlanesend Estate,2023-06-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.17
414269,Shortlanesend Estate,2023-06-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.72
414269,Shortlanesend Estate,2023-06-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
414269,Shortlanesend Estate,2023-06-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
414269,Shortlanesend Estate,2023-06-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
414269,Shortlanesend Estate,2023-06-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
414269,Shortlanesend Estate,2023-06-16T21:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.13
414269,Shortlanesend Estate,2023-06-16T21:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-16T21:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.86
414269,Shortlanesend Estate,2023-06-16T21:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.99
414269,Shortlanesend Estate,2023-06-16T21:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.82
414269,Shortlanesend Estate,2023-06-16T21:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.49
414269,Shortlanesend Estate,2023-06-16T21:20:00.000+00:00,feeder,60.0,N Current (RMS),A,29.2
414269,Shortlanesend Estate,2023-06-16T21:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,21.8
414269,Shortlanesend Estate,2023-06-16T21:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-16T21:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,39.5
414269,Shortlanesend Estate,2023-06-16T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-16T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.19
414269,Shortlanesend Estate,2023-06-16T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-16T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.03
414269,Shortlanesend Estate,2023-06-16T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.2
414269,Shortlanesend Estate,2023-06-16T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.97
414269,Shortlanesend Estate,2023-06-16T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-06-16T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-16T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-16T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-16T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
414269,Shortlanesend Estate,2023-06-16T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-16T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-16T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.98
414269,Shortlanesend Estate,2023-06-16T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.82
414269,Shortlanesend Estate,2023-06-16T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.2
414269,Shortlanesend Estate,2023-06-16T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-16T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.8
414269,Shortlanesend Estate,2023-06-16T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-16T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
414269,Shortlanesend Estate,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
414269,Shortlanesend Estate,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
414269,Shortlanesend Estate,2023-06-16T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
414269,Shortlanesend Estate,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
414269,Shortlanesend Estate,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
414269,Shortlanesend Estate,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
414269,Shortlanesend Estate,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.97
414269,Shortlanesend Estate,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
414269,Shortlanesend Estate,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
414269,Shortlanesend Estate,2023-06-16T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
414269,Shortlanesend Estate,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
414269,Shortlanesend Estate,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
414269,Shortlanesend Estate,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
414269,Shortlanesend Estate,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
414269,Shortlanesend Estate,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.29
414269,Shortlanesend Estate,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
414269,Shortlanesend Estate,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
414269,Shortlanesend Estate,2023-06-16T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
414269,Shortlanesend Estate,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
414269,Shortlanesend Estate,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-16T21:20:00.000+00:00,transformer,,Temperature,C,38.3
414269,Shortlanesend Estate,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
414269,Shortlanesend Estate,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
414269,Shortlanesend Estate,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
414269,Shortlanesend Estate,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
414269,Shortlanesend Estate,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
414269,Shortlanesend Estate,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
414269,Shortlanesend Estate,2023-06-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
414269,Shortlanesend Estate,2023-06-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
414269,Shortlanesend Estate,2023-06-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
414269,Shortlanesend Estate,2023-06-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.14
414269,Shortlanesend Estate,2023-06-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.41
414269,Shortlanesend Estate,2023-06-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.1
414269,Shortlanesend Estate,2023-06-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,67.9
414269,Shortlanesend Estate,2023-06-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
414269,Shortlanesend Estate,2023-06-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
414269,Shortlanesend Estate,2023-06-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
414269,Shortlanesend Estate,2023-06-16T21:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.24
414269,Shortlanesend Estate,2023-06-16T21:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-16T21:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-16T21:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.78
414269,Shortlanesend Estate,2023-06-16T21:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.91
414269,Shortlanesend Estate,2023-06-16T21:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.98
414269,Shortlanesend Estate,2023-06-16T21:10:00.000+00:00,feeder,60.0,N Current (RMS),A,19.4
414269,Shortlanesend Estate,2023-06-16T21:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,20.9
414269,Shortlanesend Estate,2023-06-16T21:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-16T21:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,29.4
414269,Shortlanesend Estate,2023-06-16T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-16T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
414269,Shortlanesend Estate,2023-06-16T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-16T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.81
414269,Shortlanesend Estate,2023-06-16T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.1
414269,Shortlanesend Estate,2023-06-16T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.51
414269,Shortlanesend Estate,2023-06-16T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-16T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-16T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-16T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-16T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.91
414269,Shortlanesend Estate,2023-06-16T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-16T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.61
414269,Shortlanesend Estate,2023-06-16T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.26
414269,Shortlanesend Estate,2023-06-16T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.42
414269,Shortlanesend Estate,2023-06-16T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.49
414269,Shortlanesend Estate,2023-06-16T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-16T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-06-16T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
414269,Shortlanesend Estate,2023-06-16T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.23
414269,Shortlanesend Estate,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
414269,Shortlanesend Estate,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.53
414269,Shortlanesend Estate,2023-06-16T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
414269,Shortlanesend Estate,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
414269,Shortlanesend Estate,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.95
414269,Shortlanesend Estate,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.45
414269,Shortlanesend Estate,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.18
414269,Shortlanesend Estate,2023-06-16T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
414269,Shortlanesend Estate,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
414269,Shortlanesend Estate,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
414269,Shortlanesend Estate,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
414269,Shortlanesend Estate,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
414269,Shortlanesend Estate,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.58
414269,Shortlanesend Estate,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
414269,Shortlanesend Estate,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.67
414269,Shortlanesend Estate,2023-06-16T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
414269,Shortlanesend Estate,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
414269,Shortlanesend Estate,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-16T21:10:00.000+00:00,transformer,,Temperature,C,38.4
414269,Shortlanesend Estate,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
414269,Shortlanesend Estate,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
414269,Shortlanesend Estate,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
414269,Shortlanesend Estate,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
414269,Shortlanesend Estate,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
414269,Shortlanesend Estate,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
414269,Shortlanesend Estate,2023-06-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
414269,Shortlanesend Estate,2023-06-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
414269,Shortlanesend Estate,2023-06-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
414269,Shortlanesend Estate,2023-06-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.6
414269,Shortlanesend Estate,2023-06-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.14
414269,Shortlanesend Estate,2023-06-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.36
414269,Shortlanesend Estate,2023-06-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
414269,Shortlanesend Estate,2023-06-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
414269,Shortlanesend Estate,2023-06-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
414269,Shortlanesend Estate,2023-06-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
414269,Shortlanesend Estate,2023-06-16T21:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.36
414269,Shortlanesend Estate,2023-06-16T21:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-16T21:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-16T21:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.1
414269,Shortlanesend Estate,2023-06-16T21:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.01
414269,Shortlanesend Estate,2023-06-16T21:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.2
414269,Shortlanesend Estate,2023-06-16T21:00:00.000+00:00,feeder,60.0,N Current (RMS),A,29.0
414269,Shortlanesend Estate,2023-06-16T21:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,18.1
414269,Shortlanesend Estate,2023-06-16T21:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-16T21:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,40.1
414269,Shortlanesend Estate,2023-06-16T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-16T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.02
414269,Shortlanesend Estate,2023-06-16T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-16T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.8
414269,Shortlanesend Estate,2023-06-16T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.28
414269,Shortlanesend Estate,2023-06-16T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.41
414269,Shortlanesend Estate,2023-06-16T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-16T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-16T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.3
414269,Shortlanesend Estate,2023-06-16T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-16T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
414269,Shortlanesend Estate,2023-06-16T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-16T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.69
414269,Shortlanesend Estate,2023-06-16T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.38
414269,Shortlanesend Estate,2023-06-16T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.75
414269,Shortlanesend Estate,2023-06-16T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.31
414269,Shortlanesend Estate,2023-06-16T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
414269,Shortlanesend Estate,2023-06-16T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.0
414269,Shortlanesend Estate,2023-06-16T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-16T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.9
414269,Shortlanesend Estate,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
414269,Shortlanesend Estate,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
414269,Shortlanesend Estate,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.87
414269,Shortlanesend Estate,2023-06-16T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
414269,Shortlanesend Estate,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
414269,Shortlanesend Estate,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.19
414269,Shortlanesend Estate,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.52
414269,Shortlanesend Estate,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.52
414269,Shortlanesend Estate,2023-06-16T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
414269,Shortlanesend Estate,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.5
414269,Shortlanesend Estate,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
414269,Shortlanesend Estate,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
414269,Shortlanesend Estate,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
414269,Shortlanesend Estate,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
414269,Shortlanesend Estate,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
414269,Shortlanesend Estate,2023-06-16T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
414269,Shortlanesend Estate,2023-06-16T21:00:00.000+00:00,transformer,,Temperature,C,38.5
414269,Shortlanesend Estate,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
414269,Shortlanesend Estate,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
414269,Shortlanesend Estate,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
414269,Shortlanesend Estate,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
414269,Shortlanesend Estate,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
414269,Shortlanesend Estate,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
414269,Shortlanesend Estate,2023-06-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
414269,Shortlanesend Estate,2023-06-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
414269,Shortlanesend Estate,2023-06-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
414269,Shortlanesend Estate,2023-06-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.95
414269,Shortlanesend Estate,2023-06-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.92
414269,Shortlanesend Estate,2023-06-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.91
414269,Shortlanesend Estate,2023-06-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
414269,Shortlanesend Estate,2023-06-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
414269,Shortlanesend Estate,2023-06-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
414269,Shortlanesend Estate,2023-06-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
414269,Shortlanesend Estate,2023-06-16T20:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.44
414269,Shortlanesend Estate,2023-06-16T20:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-16T20:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-16T20:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.1
414269,Shortlanesend Estate,2023-06-16T20:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.52
414269,Shortlanesend Estate,2023-06-16T20:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.96
414269,Shortlanesend Estate,2023-06-16T20:50:00.000+00:00,feeder,60.0,N Current (RMS),A,25.4
414269,Shortlanesend Estate,2023-06-16T20:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-16T20:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-16T20:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,40.9
414269,Shortlanesend Estate,2023-06-16T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-16T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-16T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-16T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.61
414269,Shortlanesend Estate,2023-06-16T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.96
414269,Shortlanesend Estate,2023-06-16T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.63
414269,Shortlanesend Estate,2023-06-16T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-16T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-16T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-16T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.1
414269,Shortlanesend Estate,2023-06-16T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
414269,Shortlanesend Estate,2023-06-16T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-16T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-16T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.56
414269,Shortlanesend Estate,2023-06-16T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.33
414269,Shortlanesend Estate,2023-06-16T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.55
414269,Shortlanesend Estate,2023-06-16T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-16T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.6
414269,Shortlanesend Estate,2023-06-16T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-16T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
414269,Shortlanesend Estate,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
414269,Shortlanesend Estate,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.79
414269,Shortlanesend Estate,2023-06-16T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
414269,Shortlanesend Estate,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
414269,Shortlanesend Estate,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
414269,Shortlanesend Estate,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
414269,Shortlanesend Estate,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
414269,Shortlanesend Estate,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
414269,Shortlanesend Estate,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.18
414269,Shortlanesend Estate,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.32
414269,Shortlanesend Estate,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.95
414269,Shortlanesend Estate,2023-06-16T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
414269,Shortlanesend Estate,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
414269,Shortlanesend Estate,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
414269,Shortlanesend Estate,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
414269,Shortlanesend Estate,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
414269,Shortlanesend Estate,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.72
414269,Shortlanesend Estate,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
414269,Shortlanesend Estate,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.41
414269,Shortlanesend Estate,2023-06-16T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
414269,Shortlanesend Estate,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
414269,Shortlanesend Estate,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
414269,Shortlanesend Estate,2023-06-16T20:50:00.000+00:00,transformer,,Temperature,C,38.5
414269,Shortlanesend Estate,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
414269,Shortlanesend Estate,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
414269,Shortlanesend Estate,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
414269,Shortlanesend Estate,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
414269,Shortlanesend Estate,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
414269,Shortlanesend Estate,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
414269,Shortlanesend Estate,2023-06-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
414269,Shortlanesend Estate,2023-06-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
414269,Shortlanesend Estate,2023-06-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
414269,Shortlanesend Estate,2023-06-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.67
414269,Shortlanesend Estate,2023-06-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.8
414269,Shortlanesend Estate,2023-06-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,32.3
414269,Shortlanesend Estate,2023-06-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
414269,Shortlanesend Estate,2023-06-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
414269,Shortlanesend Estate,2023-06-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
414269,Shortlanesend Estate,2023-06-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
414269,Shortlanesend Estate,2023-06-16T20:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.18
414269,Shortlanesend Estate,2023-06-16T20:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-16T20:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-16T20:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.51
414269,Shortlanesend Estate,2023-06-16T20:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.21
414269,Shortlanesend Estate,2023-06-16T20:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,11.94
414269,Shortlanesend Estate,2023-06-16T20:40:00.000+00:00,feeder,60.0,N Current (RMS),A,36.2
414269,Shortlanesend Estate,2023-06-16T20:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,19.4
414269,Shortlanesend Estate,2023-06-16T20:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-16T20:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,49.7
414269,Shortlanesend Estate,2023-06-16T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-16T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
414269,Shortlanesend Estate,2023-06-16T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-16T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.92
414269,Shortlanesend Estate,2023-06-16T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.98
414269,Shortlanesend Estate,2023-06-16T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.59
414269,Shortlanesend Estate,2023-06-16T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,25.0
414269,Shortlanesend Estate,2023-06-16T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-16T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-16T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.2
414269,Shortlanesend Estate,2023-06-16T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
414269,Shortlanesend Estate,2023-06-16T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-16T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-16T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.0
414269,Shortlanesend Estate,2023-06-16T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.71
414269,Shortlanesend Estate,2023-06-16T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.1
414269,Shortlanesend Estate,2023-06-16T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-06-16T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.0
414269,Shortlanesend Estate,2023-06-16T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
414269,Shortlanesend Estate,2023-06-16T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
414269,Shortlanesend Estate,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
414269,Shortlanesend Estate,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
414269,Shortlanesend Estate,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.88
414269,Shortlanesend Estate,2023-06-16T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
414269,Shortlanesend Estate,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
414269,Shortlanesend Estate,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
414269,Shortlanesend Estate,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.52
414269,Shortlanesend Estate,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.44
414269,Shortlanesend Estate,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
414269,Shortlanesend Estate,2023-06-16T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
414269,Shortlanesend Estate,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
414269,Shortlanesend Estate,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
414269,Shortlanesend Estate,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
414269,Shortlanesend Estate,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
414269,Shortlanesend Estate,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.75
414269,Shortlanesend Estate,2023-06-16T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
414269,Shortlanesend Estate,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
414269,Shortlanesend Estate,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
414269,Shortlanesend Estate,2023-06-16T20:40:00.000+00:00,transformer,,Temperature,C,38.5
414269,Shortlanesend Estate,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
414269,Shortlanesend Estate,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
414269,Shortlanesend Estate,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
414269,Shortlanesend Estate,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
414269,Shortlanesend Estate,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
414269,Shortlanesend Estate,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
414269,Shortlanesend Estate,2023-06-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
414269,Shortlanesend Estate,2023-06-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
414269,Shortlanesend Estate,2023-06-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
414269,Shortlanesend Estate,2023-06-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,19.77
414269,Shortlanesend Estate,2023-06-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.71
414269,Shortlanesend Estate,2023-06-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,37.01
414269,Shortlanesend Estate,2023-06-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,93.7
414269,Shortlanesend Estate,2023-06-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
414269,Shortlanesend Estate,2023-06-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
414269,Shortlanesend Estate,2023-06-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
414269,Shortlanesend Estate,2023-06-16T20:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.91
414269,Shortlanesend Estate,2023-06-16T20:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-16T20:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-16T20:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.16
414269,Shortlanesend Estate,2023-06-16T20:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.05
414269,Shortlanesend Estate,2023-06-16T20:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,11.79
414269,Shortlanesend Estate,2023-06-16T20:30:00.000+00:00,feeder,60.0,N Current (RMS),A,35.0
414269,Shortlanesend Estate,2023-06-16T20:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,26.7
414269,Shortlanesend Estate,2023-06-16T20:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-16T20:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,48.3
414269,Shortlanesend Estate,2023-06-16T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
414269,Shortlanesend Estate,2023-06-16T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.19
414269,Shortlanesend Estate,2023-06-16T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-16T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.1
414269,Shortlanesend Estate,2023-06-16T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.28
414269,Shortlanesend Estate,2023-06-16T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.71
414269,Shortlanesend Estate,2023-06-16T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-16T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-16T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-16T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-16T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
414269,Shortlanesend Estate,2023-06-16T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.53
414269,Shortlanesend Estate,2023-06-16T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
414269,Shortlanesend Estate,2023-06-16T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.77
414269,Shortlanesend Estate,2023-06-16T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.31
414269,Shortlanesend Estate,2023-06-16T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.26
414269,Shortlanesend Estate,2023-06-16T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
414269,Shortlanesend Estate,2023-06-16T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.7
414269,Shortlanesend Estate,2023-06-16T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-06-16T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
414269,Shortlanesend Estate,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
414269,Shortlanesend Estate,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.14
414269,Shortlanesend Estate,2023-06-16T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
414269,Shortlanesend Estate,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
414269,Shortlanesend Estate,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
414269,Shortlanesend Estate,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
414269,Shortlanesend Estate,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
414269,Shortlanesend Estate,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.94
414269,Shortlanesend Estate,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
414269,Shortlanesend Estate,2023-06-16T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
414269,Shortlanesend Estate,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
414269,Shortlanesend Estate,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
414269,Shortlanesend Estate,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
414269,Shortlanesend Estate,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.98
