Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
414269,Shortlanesend Estate,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
414269,Shortlanesend Estate,2023-06-16T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
414269,Shortlanesend Estate,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
414269,Shortlanesend Estate,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-16T20:30:00.000+00:00,transformer,,Temperature,C,38.5
414269,Shortlanesend Estate,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
414269,Shortlanesend Estate,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
414269,Shortlanesend Estate,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
414269,Shortlanesend Estate,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
414269,Shortlanesend Estate,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
414269,Shortlanesend Estate,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
414269,Shortlanesend Estate,2023-06-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
414269,Shortlanesend Estate,2023-06-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
414269,Shortlanesend Estate,2023-06-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
414269,Shortlanesend Estate,2023-06-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.33
414269,Shortlanesend Estate,2023-06-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.07
414269,Shortlanesend Estate,2023-06-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,32.07
414269,Shortlanesend Estate,2023-06-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
414269,Shortlanesend Estate,2023-06-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
414269,Shortlanesend Estate,2023-06-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
414269,Shortlanesend Estate,2023-06-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
414269,Shortlanesend Estate,2023-06-16T20:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.08
414269,Shortlanesend Estate,2023-06-16T20:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-16T20:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-16T20:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.65
414269,Shortlanesend Estate,2023-06-16T20:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.85
414269,Shortlanesend Estate,2023-06-16T20:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.75
414269,Shortlanesend Estate,2023-06-16T20:20:00.000+00:00,feeder,60.0,N Current (RMS),A,25.0
414269,Shortlanesend Estate,2023-06-16T20:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,20.5
414269,Shortlanesend Estate,2023-06-16T20:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-16T20:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,36.4
414269,Shortlanesend Estate,2023-06-16T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-06-16T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.08
414269,Shortlanesend Estate,2023-06-16T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-16T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.12
414269,Shortlanesend Estate,2023-06-16T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.83
414269,Shortlanesend Estate,2023-06-16T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.96
414269,Shortlanesend Estate,2023-06-16T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-06-16T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-16T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-16T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.7
414269,Shortlanesend Estate,2023-06-16T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.93
414269,Shortlanesend Estate,2023-06-16T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.57
414269,Shortlanesend Estate,2023-06-16T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
414269,Shortlanesend Estate,2023-06-16T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.77
414269,Shortlanesend Estate,2023-06-16T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.17
414269,Shortlanesend Estate,2023-06-16T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.29
414269,Shortlanesend Estate,2023-06-16T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
414269,Shortlanesend Estate,2023-06-16T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.7
414269,Shortlanesend Estate,2023-06-16T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
414269,Shortlanesend Estate,2023-06-16T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
414269,Shortlanesend Estate,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
414269,Shortlanesend Estate,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.87
414269,Shortlanesend Estate,2023-06-16T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
414269,Shortlanesend Estate,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
414269,Shortlanesend Estate,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
414269,Shortlanesend Estate,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
414269,Shortlanesend Estate,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.2
414269,Shortlanesend Estate,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.75
414269,Shortlanesend Estate,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.02
414269,Shortlanesend Estate,2023-06-16T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
414269,Shortlanesend Estate,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.8
414269,Shortlanesend Estate,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
414269,Shortlanesend Estate,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
414269,Shortlanesend Estate,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
414269,Shortlanesend Estate,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.66
414269,Shortlanesend Estate,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
414269,Shortlanesend Estate,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
414269,Shortlanesend Estate,2023-06-16T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
414269,Shortlanesend Estate,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
414269,Shortlanesend Estate,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
414269,Shortlanesend Estate,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
414269,Shortlanesend Estate,2023-06-16T20:20:00.000+00:00,transformer,,Temperature,C,38.6
414269,Shortlanesend Estate,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
414269,Shortlanesend Estate,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
414269,Shortlanesend Estate,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
414269,Shortlanesend Estate,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
414269,Shortlanesend Estate,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
414269,Shortlanesend Estate,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
414269,Shortlanesend Estate,2023-06-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
414269,Shortlanesend Estate,2023-06-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
414269,Shortlanesend Estate,2023-06-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
414269,Shortlanesend Estate,2023-06-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.08
414269,Shortlanesend Estate,2023-06-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.09
414269,Shortlanesend Estate,2023-06-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,30.39
414269,Shortlanesend Estate,2023-06-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
414269,Shortlanesend Estate,2023-06-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
414269,Shortlanesend Estate,2023-06-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
414269,Shortlanesend Estate,2023-06-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
414269,Shortlanesend Estate,2023-06-16T20:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.31
414269,Shortlanesend Estate,2023-06-16T20:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-16T20:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-06-16T20:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.78
414269,Shortlanesend Estate,2023-06-16T20:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.92
414269,Shortlanesend Estate,2023-06-16T20:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,10.16
414269,Shortlanesend Estate,2023-06-16T20:10:00.000+00:00,feeder,60.0,N Current (RMS),A,29.5
414269,Shortlanesend Estate,2023-06-16T20:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-06-16T20:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-16T20:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,42.1
414269,Shortlanesend Estate,2023-06-16T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-16T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
414269,Shortlanesend Estate,2023-06-16T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-16T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.59
414269,Shortlanesend Estate,2023-06-16T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.14
414269,Shortlanesend Estate,2023-06-16T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.84
414269,Shortlanesend Estate,2023-06-16T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-16T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-16T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-16T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.2
414269,Shortlanesend Estate,2023-06-16T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.84
414269,Shortlanesend Estate,2023-06-16T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.81
414269,Shortlanesend Estate,2023-06-16T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-16T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.78
414269,Shortlanesend Estate,2023-06-16T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.95
414269,Shortlanesend Estate,2023-06-16T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.28
414269,Shortlanesend Estate,2023-06-16T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,41.6
414269,Shortlanesend Estate,2023-06-16T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.0
414269,Shortlanesend Estate,2023-06-16T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
414269,Shortlanesend Estate,2023-06-16T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
414269,Shortlanesend Estate,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.23
414269,Shortlanesend Estate,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.72
414269,Shortlanesend Estate,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.62
414269,Shortlanesend Estate,2023-06-16T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
414269,Shortlanesend Estate,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.1
414269,Shortlanesend Estate,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
414269,Shortlanesend Estate,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
414269,Shortlanesend Estate,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.83
414269,Shortlanesend Estate,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.08
414269,Shortlanesend Estate,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.16
414269,Shortlanesend Estate,2023-06-16T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
414269,Shortlanesend Estate,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
414269,Shortlanesend Estate,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
414269,Shortlanesend Estate,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
414269,Shortlanesend Estate,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
414269,Shortlanesend Estate,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.05
414269,Shortlanesend Estate,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
414269,Shortlanesend Estate,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
414269,Shortlanesend Estate,2023-06-16T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
414269,Shortlanesend Estate,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.9
414269,Shortlanesend Estate,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-16T20:10:00.000+00:00,transformer,,Temperature,C,38.6
414269,Shortlanesend Estate,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
414269,Shortlanesend Estate,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
414269,Shortlanesend Estate,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
414269,Shortlanesend Estate,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
414269,Shortlanesend Estate,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
414269,Shortlanesend Estate,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
414269,Shortlanesend Estate,2023-06-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
414269,Shortlanesend Estate,2023-06-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
414269,Shortlanesend Estate,2023-06-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
414269,Shortlanesend Estate,2023-06-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,38.28
414269,Shortlanesend Estate,2023-06-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.59
414269,Shortlanesend Estate,2023-06-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,31.28
414269,Shortlanesend Estate,2023-06-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
414269,Shortlanesend Estate,2023-06-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
414269,Shortlanesend Estate,2023-06-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
414269,Shortlanesend Estate,2023-06-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
414269,Shortlanesend Estate,2023-06-16T20:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.47
414269,Shortlanesend Estate,2023-06-16T20:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-16T20:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-16T20:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.97
414269,Shortlanesend Estate,2023-06-16T20:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.96
414269,Shortlanesend Estate,2023-06-16T20:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.75
414269,Shortlanesend Estate,2023-06-16T20:00:00.000+00:00,feeder,60.0,N Current (RMS),A,24.5
414269,Shortlanesend Estate,2023-06-16T20:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,18.5
414269,Shortlanesend Estate,2023-06-16T20:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-16T20:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,36.6
414269,Shortlanesend Estate,2023-06-16T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
414269,Shortlanesend Estate,2023-06-16T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.98
414269,Shortlanesend Estate,2023-06-16T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-16T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.94
414269,Shortlanesend Estate,2023-06-16T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.54
414269,Shortlanesend Estate,2023-06-16T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.47
414269,Shortlanesend Estate,2023-06-16T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-16T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-16T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-16T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.1
414269,Shortlanesend Estate,2023-06-16T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.99
414269,Shortlanesend Estate,2023-06-16T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.78
414269,Shortlanesend Estate,2023-06-16T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.69
414269,Shortlanesend Estate,2023-06-16T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.42
414269,Shortlanesend Estate,2023-06-16T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.01
414269,Shortlanesend Estate,2023-06-16T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.54
414269,Shortlanesend Estate,2023-06-16T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,42.2
414269,Shortlanesend Estate,2023-06-16T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.8
414269,Shortlanesend Estate,2023-06-16T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
414269,Shortlanesend Estate,2023-06-16T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
414269,Shortlanesend Estate,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
414269,Shortlanesend Estate,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
414269,Shortlanesend Estate,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
414269,Shortlanesend Estate,2023-06-16T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
414269,Shortlanesend Estate,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
414269,Shortlanesend Estate,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
414269,Shortlanesend Estate,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.92
414269,Shortlanesend Estate,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
414269,Shortlanesend Estate,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.43
414269,Shortlanesend Estate,2023-06-16T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.9
414269,Shortlanesend Estate,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
414269,Shortlanesend Estate,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
414269,Shortlanesend Estate,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.7
414269,Shortlanesend Estate,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
414269,Shortlanesend Estate,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
414269,Shortlanesend Estate,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.08
414269,Shortlanesend Estate,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
414269,Shortlanesend Estate,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
414269,Shortlanesend Estate,2023-06-16T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
414269,Shortlanesend Estate,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
414269,Shortlanesend Estate,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-16T20:00:00.000+00:00,transformer,,Temperature,C,38.7
414269,Shortlanesend Estate,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
414269,Shortlanesend Estate,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
414269,Shortlanesend Estate,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
414269,Shortlanesend Estate,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
414269,Shortlanesend Estate,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
414269,Shortlanesend Estate,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
414269,Shortlanesend Estate,2023-06-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
414269,Shortlanesend Estate,2023-06-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
414269,Shortlanesend Estate,2023-06-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
414269,Shortlanesend Estate,2023-06-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,36.03
414269,Shortlanesend Estate,2023-06-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,14.59
414269,Shortlanesend Estate,2023-06-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,34.37
414269,Shortlanesend Estate,2023-06-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,88.1
414269,Shortlanesend Estate,2023-06-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
414269,Shortlanesend Estate,2023-06-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
414269,Shortlanesend Estate,2023-06-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
414269,Shortlanesend Estate,2023-06-16T19:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.09
414269,Shortlanesend Estate,2023-06-16T19:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-16T19:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-16T19:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.62
414269,Shortlanesend Estate,2023-06-16T19:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.65
414269,Shortlanesend Estate,2023-06-16T19:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.44
414269,Shortlanesend Estate,2023-06-16T19:50:00.000+00:00,feeder,60.0,N Current (RMS),A,26.4
414269,Shortlanesend Estate,2023-06-16T19:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-16T19:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-16T19:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,35.5
414269,Shortlanesend Estate,2023-06-16T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-16T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
414269,Shortlanesend Estate,2023-06-16T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-16T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.64
414269,Shortlanesend Estate,2023-06-16T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.13
414269,Shortlanesend Estate,2023-06-16T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.48
414269,Shortlanesend Estate,2023-06-16T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.3
414269,Shortlanesend Estate,2023-06-16T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-16T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-16T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.3
414269,Shortlanesend Estate,2023-06-16T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.81
414269,Shortlanesend Estate,2023-06-16T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.66
414269,Shortlanesend Estate,2023-06-16T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.88
414269,Shortlanesend Estate,2023-06-16T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.17
414269,Shortlanesend Estate,2023-06-16T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.63
414269,Shortlanesend Estate,2023-06-16T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.83
414269,Shortlanesend Estate,2023-06-16T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.3
414269,Shortlanesend Estate,2023-06-16T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.7
414269,Shortlanesend Estate,2023-06-16T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
414269,Shortlanesend Estate,2023-06-16T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
414269,Shortlanesend Estate,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
414269,Shortlanesend Estate,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.92
414269,Shortlanesend Estate,2023-06-16T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
414269,Shortlanesend Estate,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
414269,Shortlanesend Estate,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.0
414269,Shortlanesend Estate,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
414269,Shortlanesend Estate,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
414269,Shortlanesend Estate,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
414269,Shortlanesend Estate,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.5
414269,Shortlanesend Estate,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.42
414269,Shortlanesend Estate,2023-06-16T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
414269,Shortlanesend Estate,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
414269,Shortlanesend Estate,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
414269,Shortlanesend Estate,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
414269,Shortlanesend Estate,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.85
414269,Shortlanesend Estate,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
414269,Shortlanesend Estate,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
414269,Shortlanesend Estate,2023-06-16T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
414269,Shortlanesend Estate,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
414269,Shortlanesend Estate,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
414269,Shortlanesend Estate,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-16T19:50:00.000+00:00,transformer,,Temperature,C,38.8
414269,Shortlanesend Estate,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414269,Shortlanesend Estate,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
414269,Shortlanesend Estate,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
414269,Shortlanesend Estate,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
414269,Shortlanesend Estate,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
414269,Shortlanesend Estate,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
414269,Shortlanesend Estate,2023-06-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
414269,Shortlanesend Estate,2023-06-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
414269,Shortlanesend Estate,2023-06-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
414269,Shortlanesend Estate,2023-06-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,30.97
414269,Shortlanesend Estate,2023-06-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.68
414269,Shortlanesend Estate,2023-06-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,36.68
414269,Shortlanesend Estate,2023-06-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,82.5
414269,Shortlanesend Estate,2023-06-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
414269,Shortlanesend Estate,2023-06-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
414269,Shortlanesend Estate,2023-06-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
414269,Shortlanesend Estate,2023-06-16T19:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.98
414269,Shortlanesend Estate,2023-06-16T19:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.59
414269,Shortlanesend Estate,2023-06-16T19:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.94
414269,Shortlanesend Estate,2023-06-16T19:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.08
414269,Shortlanesend Estate,2023-06-16T19:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.62
414269,Shortlanesend Estate,2023-06-16T19:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.38
414269,Shortlanesend Estate,2023-06-16T19:40:00.000+00:00,feeder,60.0,N Current (RMS),A,27.3
414269,Shortlanesend Estate,2023-06-16T19:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,20.5
414269,Shortlanesend Estate,2023-06-16T19:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-06-16T19:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,35.4
414269,Shortlanesend Estate,2023-06-16T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-16T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-06-16T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-16T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.96
414269,Shortlanesend Estate,2023-06-16T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.07
414269,Shortlanesend Estate,2023-06-16T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.41
414269,Shortlanesend Estate,2023-06-16T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-06-16T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-16T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.3
414269,Shortlanesend Estate,2023-06-16T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-16T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.97
414269,Shortlanesend Estate,2023-06-16T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
414269,Shortlanesend Estate,2023-06-16T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.82
414269,Shortlanesend Estate,2023-06-16T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.8
414269,Shortlanesend Estate,2023-06-16T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.04
414269,Shortlanesend Estate,2023-06-16T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.68
414269,Shortlanesend Estate,2023-06-16T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-16T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.0
414269,Shortlanesend Estate,2023-06-16T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-16T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.6
414269,Shortlanesend Estate,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.64
414269,Shortlanesend Estate,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
414269,Shortlanesend Estate,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.52
414269,Shortlanesend Estate,2023-06-16T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
414269,Shortlanesend Estate,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
414269,Shortlanesend Estate,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
414269,Shortlanesend Estate,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
414269,Shortlanesend Estate,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
414269,Shortlanesend Estate,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.28
414269,Shortlanesend Estate,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.63
414269,Shortlanesend Estate,2023-06-16T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
414269,Shortlanesend Estate,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
414269,Shortlanesend Estate,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
414269,Shortlanesend Estate,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
414269,Shortlanesend Estate,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.05
414269,Shortlanesend Estate,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
414269,Shortlanesend Estate,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
414269,Shortlanesend Estate,2023-06-16T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
414269,Shortlanesend Estate,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
414269,Shortlanesend Estate,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
414269,Shortlanesend Estate,2023-06-16T19:40:00.000+00:00,transformer,,Temperature,C,38.9
414269,Shortlanesend Estate,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
414269,Shortlanesend Estate,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
414269,Shortlanesend Estate,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
414269,Shortlanesend Estate,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
414269,Shortlanesend Estate,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
414269,Shortlanesend Estate,2023-06-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
414269,Shortlanesend Estate,2023-06-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
414269,Shortlanesend Estate,2023-06-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
414269,Shortlanesend Estate,2023-06-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.35
414269,Shortlanesend Estate,2023-06-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.05
414269,Shortlanesend Estate,2023-06-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,30.23
414269,Shortlanesend Estate,2023-06-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
414269,Shortlanesend Estate,2023-06-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
414269,Shortlanesend Estate,2023-06-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
414269,Shortlanesend Estate,2023-06-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
414269,Shortlanesend Estate,2023-06-16T19:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-16T19:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-16T19:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.67
414269,Shortlanesend Estate,2023-06-16T19:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,13.07
414269,Shortlanesend Estate,2023-06-16T19:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.63
414269,Shortlanesend Estate,2023-06-16T19:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.79
414269,Shortlanesend Estate,2023-06-16T19:30:00.000+00:00,feeder,60.0,N Current (RMS),A,41.4
414269,Shortlanesend Estate,2023-06-16T19:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,53.5
414269,Shortlanesend Estate,2023-06-16T19:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,7.2
414269,Shortlanesend Estate,2023-06-16T19:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,36.8
414269,Shortlanesend Estate,2023-06-16T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-16T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-16T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-16T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.19
414269,Shortlanesend Estate,2023-06-16T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.88
414269,Shortlanesend Estate,2023-06-16T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.5
414269,Shortlanesend Estate,2023-06-16T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-16T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-16T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-16T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-16T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.97
414269,Shortlanesend Estate,2023-06-16T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-16T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.71
414269,Shortlanesend Estate,2023-06-16T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.46
414269,Shortlanesend Estate,2023-06-16T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.09
414269,Shortlanesend Estate,2023-06-16T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.95
414269,Shortlanesend Estate,2023-06-16T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-16T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.9
414269,Shortlanesend Estate,2023-06-16T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.1
414269,Shortlanesend Estate,2023-06-16T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.8
414269,Shortlanesend Estate,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.1
414269,Shortlanesend Estate,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
414269,Shortlanesend Estate,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
414269,Shortlanesend Estate,2023-06-16T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
414269,Shortlanesend Estate,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.1
414269,Shortlanesend Estate,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
414269,Shortlanesend Estate,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
414269,Shortlanesend Estate,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
414269,Shortlanesend Estate,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
414269,Shortlanesend Estate,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.85
414269,Shortlanesend Estate,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.24
414269,Shortlanesend Estate,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.7
414269,Shortlanesend Estate,2023-06-16T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
414269,Shortlanesend Estate,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
414269,Shortlanesend Estate,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
414269,Shortlanesend Estate,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
414269,Shortlanesend Estate,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.32
414269,Shortlanesend Estate,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
414269,Shortlanesend Estate,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.38
414269,Shortlanesend Estate,2023-06-16T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
414269,Shortlanesend Estate,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
414269,Shortlanesend Estate,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
414269,Shortlanesend Estate,2023-06-16T19:30:00.000+00:00,transformer,,Temperature,C,39.0
414269,Shortlanesend Estate,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
414269,Shortlanesend Estate,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
414269,Shortlanesend Estate,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
414269,Shortlanesend Estate,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
414269,Shortlanesend Estate,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
414269,Shortlanesend Estate,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
414269,Shortlanesend Estate,2023-06-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
414269,Shortlanesend Estate,2023-06-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
414269,Shortlanesend Estate,2023-06-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
414269,Shortlanesend Estate,2023-06-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,38.99
414269,Shortlanesend Estate,2023-06-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.64
414269,Shortlanesend Estate,2023-06-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,36.13
414269,Shortlanesend Estate,2023-06-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,90.3
414269,Shortlanesend Estate,2023-06-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
414269,Shortlanesend Estate,2023-06-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
414269,Shortlanesend Estate,2023-06-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
414269,Shortlanesend Estate,2023-06-16T19:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.6
414269,Shortlanesend Estate,2023-06-16T19:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-16T19:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.67
414269,Shortlanesend Estate,2023-06-16T19:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.93
414269,Shortlanesend Estate,2023-06-16T19:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.2
414269,Shortlanesend Estate,2023-06-16T19:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.68
414269,Shortlanesend Estate,2023-06-16T19:20:00.000+00:00,feeder,60.0,N Current (RMS),A,26.7
414269,Shortlanesend Estate,2023-06-16T19:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,26.0
414269,Shortlanesend Estate,2023-06-16T19:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,36.6
414269,Shortlanesend Estate,2023-06-16T19:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,36.2
414269,Shortlanesend Estate,2023-06-16T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-16T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-16T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-16T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.99
414269,Shortlanesend Estate,2023-06-16T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.06
414269,Shortlanesend Estate,2023-06-16T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.43
414269,Shortlanesend Estate,2023-06-16T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-16T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-16T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.8
