Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-16T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-16T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.86
414269,Shortlanesend Estate,2023-06-16T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.57
414269,Shortlanesend Estate,2023-06-16T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.07
414269,Shortlanesend Estate,2023-06-16T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.92
414269,Shortlanesend Estate,2023-06-16T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.99
414269,Shortlanesend Estate,2023-06-16T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.97
414269,Shortlanesend Estate,2023-06-16T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.5
414269,Shortlanesend Estate,2023-06-16T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.3
414269,Shortlanesend Estate,2023-06-16T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.3
414269,Shortlanesend Estate,2023-06-16T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
414269,Shortlanesend Estate,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
414269,Shortlanesend Estate,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
414269,Shortlanesend Estate,2023-06-16T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
414269,Shortlanesend Estate,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
414269,Shortlanesend Estate,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
414269,Shortlanesend Estate,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
414269,Shortlanesend Estate,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.7
414269,Shortlanesend Estate,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.06
414269,Shortlanesend Estate,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.62
414269,Shortlanesend Estate,2023-06-16T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
414269,Shortlanesend Estate,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
414269,Shortlanesend Estate,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
414269,Shortlanesend Estate,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.39
414269,Shortlanesend Estate,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.37
414269,Shortlanesend Estate,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
414269,Shortlanesend Estate,2023-06-16T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
414269,Shortlanesend Estate,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
414269,Shortlanesend Estate,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
414269,Shortlanesend Estate,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
414269,Shortlanesend Estate,2023-06-16T19:20:00.000+00:00,transformer,,Temperature,C,39.1
414269,Shortlanesend Estate,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
414269,Shortlanesend Estate,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
414269,Shortlanesend Estate,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414269,Shortlanesend Estate,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
414269,Shortlanesend Estate,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
414269,Shortlanesend Estate,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
414269,Shortlanesend Estate,2023-06-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
414269,Shortlanesend Estate,2023-06-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
414269,Shortlanesend Estate,2023-06-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
414269,Shortlanesend Estate,2023-06-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.35
414269,Shortlanesend Estate,2023-06-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,28.86
414269,Shortlanesend Estate,2023-06-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,24.01
414269,Shortlanesend Estate,2023-06-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
414269,Shortlanesend Estate,2023-06-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
414269,Shortlanesend Estate,2023-06-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
414269,Shortlanesend Estate,2023-06-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
414269,Shortlanesend Estate,2023-06-16T19:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-16T19:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-16T19:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-16T19:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,8.76
414269,Shortlanesend Estate,2023-06-16T19:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.54
414269,Shortlanesend Estate,2023-06-16T19:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.54
414269,Shortlanesend Estate,2023-06-16T19:10:00.000+00:00,feeder,60.0,N Current (RMS),A,37.9
414269,Shortlanesend Estate,2023-06-16T19:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,39.4
414269,Shortlanesend Estate,2023-06-16T19:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-16T19:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,40.5
414269,Shortlanesend Estate,2023-06-16T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-16T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
414269,Shortlanesend Estate,2023-06-16T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-16T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.85
414269,Shortlanesend Estate,2023-06-16T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.59
414269,Shortlanesend Estate,2023-06-16T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.0
414269,Shortlanesend Estate,2023-06-16T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,31.3
414269,Shortlanesend Estate,2023-06-16T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-16T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.1
414269,Shortlanesend Estate,2023-06-16T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-16T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
414269,Shortlanesend Estate,2023-06-16T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.86
414269,Shortlanesend Estate,2023-06-16T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.95
414269,Shortlanesend Estate,2023-06-16T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.32
414269,Shortlanesend Estate,2023-06-16T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.18
414269,Shortlanesend Estate,2023-06-16T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.82
414269,Shortlanesend Estate,2023-06-16T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.3
414269,Shortlanesend Estate,2023-06-16T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.5
414269,Shortlanesend Estate,2023-06-16T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.3
414269,Shortlanesend Estate,2023-06-16T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
414269,Shortlanesend Estate,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.64
414269,Shortlanesend Estate,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
414269,Shortlanesend Estate,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
414269,Shortlanesend Estate,2023-06-16T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
414269,Shortlanesend Estate,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
414269,Shortlanesend Estate,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
414269,Shortlanesend Estate,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.36
414269,Shortlanesend Estate,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.83
414269,Shortlanesend Estate,2023-06-16T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
414269,Shortlanesend Estate,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
414269,Shortlanesend Estate,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.9
414269,Shortlanesend Estate,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
414269,Shortlanesend Estate,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
414269,Shortlanesend Estate,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.37
414269,Shortlanesend Estate,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
414269,Shortlanesend Estate,2023-06-16T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
414269,Shortlanesend Estate,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
414269,Shortlanesend Estate,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
414269,Shortlanesend Estate,2023-06-16T19:10:00.000+00:00,transformer,,Temperature,C,39.1
414269,Shortlanesend Estate,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
414269,Shortlanesend Estate,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
414269,Shortlanesend Estate,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414269,Shortlanesend Estate,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
414269,Shortlanesend Estate,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
414269,Shortlanesend Estate,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
414269,Shortlanesend Estate,2023-06-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
414269,Shortlanesend Estate,2023-06-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
414269,Shortlanesend Estate,2023-06-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
414269,Shortlanesend Estate,2023-06-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.3
414269,Shortlanesend Estate,2023-06-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.41
414269,Shortlanesend Estate,2023-06-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,25.49
414269,Shortlanesend Estate,2023-06-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
414269,Shortlanesend Estate,2023-06-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
414269,Shortlanesend Estate,2023-06-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
414269,Shortlanesend Estate,2023-06-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
414269,Shortlanesend Estate,2023-06-16T19:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.55
414269,Shortlanesend Estate,2023-06-16T19:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-16T19:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-16T19:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,11.83
414269,Shortlanesend Estate,2023-06-16T19:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.59
414269,Shortlanesend Estate,2023-06-16T19:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.47
414269,Shortlanesend Estate,2023-06-16T19:00:00.000+00:00,feeder,60.0,N Current (RMS),A,38.5
414269,Shortlanesend Estate,2023-06-16T19:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,48.6
414269,Shortlanesend Estate,2023-06-16T19:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-16T19:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,23.6
414269,Shortlanesend Estate,2023-06-16T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-16T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-06-16T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-16T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.95
414269,Shortlanesend Estate,2023-06-16T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.08
414269,Shortlanesend Estate,2023-06-16T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.52
414269,Shortlanesend Estate,2023-06-16T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,27.2
414269,Shortlanesend Estate,2023-06-16T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-16T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.3
414269,Shortlanesend Estate,2023-06-16T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.1
414269,Shortlanesend Estate,2023-06-16T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
414269,Shortlanesend Estate,2023-06-16T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-16T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
414269,Shortlanesend Estate,2023-06-16T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.31
414269,Shortlanesend Estate,2023-06-16T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.18
414269,Shortlanesend Estate,2023-06-16T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.76
414269,Shortlanesend Estate,2023-06-16T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-16T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.8
414269,Shortlanesend Estate,2023-06-16T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
414269,Shortlanesend Estate,2023-06-16T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.5
414269,Shortlanesend Estate,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.98
414269,Shortlanesend Estate,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
414269,Shortlanesend Estate,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
414269,Shortlanesend Estate,2023-06-16T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
414269,Shortlanesend Estate,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
414269,Shortlanesend Estate,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.1
414269,Shortlanesend Estate,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.18
414269,Shortlanesend Estate,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
414269,Shortlanesend Estate,2023-06-16T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,60.6
414269,Shortlanesend Estate,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.0
414269,Shortlanesend Estate,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
414269,Shortlanesend Estate,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.37
414269,Shortlanesend Estate,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
414269,Shortlanesend Estate,2023-06-16T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
414269,Shortlanesend Estate,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
414269,Shortlanesend Estate,2023-06-16T19:00:00.000+00:00,transformer,,Temperature,C,39.2
414269,Shortlanesend Estate,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
414269,Shortlanesend Estate,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
414269,Shortlanesend Estate,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414269,Shortlanesend Estate,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
414269,Shortlanesend Estate,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
414269,Shortlanesend Estate,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
414269,Shortlanesend Estate,2023-06-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
414269,Shortlanesend Estate,2023-06-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
414269,Shortlanesend Estate,2023-06-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
414269,Shortlanesend Estate,2023-06-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.79
414269,Shortlanesend Estate,2023-06-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.72
414269,Shortlanesend Estate,2023-06-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.95
414269,Shortlanesend Estate,2023-06-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
414269,Shortlanesend Estate,2023-06-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
414269,Shortlanesend Estate,2023-06-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
414269,Shortlanesend Estate,2023-06-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
414269,Shortlanesend Estate,2023-06-16T18:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-16T18:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-06-16T18:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.6
414269,Shortlanesend Estate,2023-06-16T18:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.59
414269,Shortlanesend Estate,2023-06-16T18:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.21
414269,Shortlanesend Estate,2023-06-16T18:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.69
414269,Shortlanesend Estate,2023-06-16T18:50:00.000+00:00,feeder,60.0,N Current (RMS),A,25.5
414269,Shortlanesend Estate,2023-06-16T18:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,28.8
414269,Shortlanesend Estate,2023-06-16T18:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-16T18:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,24.4
414269,Shortlanesend Estate,2023-06-16T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-16T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-06-16T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-16T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.73
414269,Shortlanesend Estate,2023-06-16T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.84
414269,Shortlanesend Estate,2023-06-16T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.56
414269,Shortlanesend Estate,2023-06-16T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,32.1
414269,Shortlanesend Estate,2023-06-16T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-16T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-16T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.8
414269,Shortlanesend Estate,2023-06-16T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
414269,Shortlanesend Estate,2023-06-16T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
414269,Shortlanesend Estate,2023-06-16T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.19
414269,Shortlanesend Estate,2023-06-16T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.77
414269,Shortlanesend Estate,2023-06-16T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.15
414269,Shortlanesend Estate,2023-06-16T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.53
414269,Shortlanesend Estate,2023-06-16T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.0
414269,Shortlanesend Estate,2023-06-16T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.9
414269,Shortlanesend Estate,2023-06-16T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.3
414269,Shortlanesend Estate,2023-06-16T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.6
414269,Shortlanesend Estate,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.52
414269,Shortlanesend Estate,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
414269,Shortlanesend Estate,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.25
414269,Shortlanesend Estate,2023-06-16T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
414269,Shortlanesend Estate,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
414269,Shortlanesend Estate,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
414269,Shortlanesend Estate,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
414269,Shortlanesend Estate,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
414269,Shortlanesend Estate,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.26
414269,Shortlanesend Estate,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.69
414269,Shortlanesend Estate,2023-06-16T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.4
414269,Shortlanesend Estate,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.5
414269,Shortlanesend Estate,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.0
414269,Shortlanesend Estate,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
414269,Shortlanesend Estate,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
414269,Shortlanesend Estate,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.2
414269,Shortlanesend Estate,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
414269,Shortlanesend Estate,2023-06-16T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
414269,Shortlanesend Estate,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
414269,Shortlanesend Estate,2023-06-16T18:50:00.000+00:00,transformer,,Temperature,C,39.3
414269,Shortlanesend Estate,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414269,Shortlanesend Estate,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
414269,Shortlanesend Estate,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
414269,Shortlanesend Estate,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
414269,Shortlanesend Estate,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
414269,Shortlanesend Estate,2023-06-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
414269,Shortlanesend Estate,2023-06-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
414269,Shortlanesend Estate,2023-06-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.6
414269,Shortlanesend Estate,2023-06-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.01
414269,Shortlanesend Estate,2023-06-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,42.55
414269,Shortlanesend Estate,2023-06-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,97.2
414269,Shortlanesend Estate,2023-06-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
414269,Shortlanesend Estate,2023-06-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
414269,Shortlanesend Estate,2023-06-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
414269,Shortlanesend Estate,2023-06-16T18:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-06-16T18:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-16T18:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-16T18:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.56
414269,Shortlanesend Estate,2023-06-16T18:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.2
414269,Shortlanesend Estate,2023-06-16T18:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.57
414269,Shortlanesend Estate,2023-06-16T18:40:00.000+00:00,feeder,60.0,N Current (RMS),A,25.5
414269,Shortlanesend Estate,2023-06-16T18:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,28.6
414269,Shortlanesend Estate,2023-06-16T18:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,18.8
414269,Shortlanesend Estate,2023-06-16T18:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,40.8
414269,Shortlanesend Estate,2023-06-16T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-16T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.86
414269,Shortlanesend Estate,2023-06-16T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-16T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.71
414269,Shortlanesend Estate,2023-06-16T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.21
414269,Shortlanesend Estate,2023-06-16T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.86
414269,Shortlanesend Estate,2023-06-16T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,21.2
414269,Shortlanesend Estate,2023-06-16T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-16T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.0
414269,Shortlanesend Estate,2023-06-16T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.6
414269,Shortlanesend Estate,2023-06-16T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
414269,Shortlanesend Estate,2023-06-16T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
414269,Shortlanesend Estate,2023-06-16T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.93
414269,Shortlanesend Estate,2023-06-16T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.92
414269,Shortlanesend Estate,2023-06-16T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.85
414269,Shortlanesend Estate,2023-06-16T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.87
414269,Shortlanesend Estate,2023-06-16T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,38.2
414269,Shortlanesend Estate,2023-06-16T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.2
414269,Shortlanesend Estate,2023-06-16T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-16T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.7
414269,Shortlanesend Estate,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.67
414269,Shortlanesend Estate,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
414269,Shortlanesend Estate,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.78
414269,Shortlanesend Estate,2023-06-16T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
414269,Shortlanesend Estate,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
414269,Shortlanesend Estate,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
414269,Shortlanesend Estate,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
414269,Shortlanesend Estate,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
414269,Shortlanesend Estate,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
414269,Shortlanesend Estate,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.16
414269,Shortlanesend Estate,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.66
414269,Shortlanesend Estate,2023-06-16T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
414269,Shortlanesend Estate,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
414269,Shortlanesend Estate,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.5
414269,Shortlanesend Estate,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
414269,Shortlanesend Estate,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.11
414269,Shortlanesend Estate,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
414269,Shortlanesend Estate,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
414269,Shortlanesend Estate,2023-06-16T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
414269,Shortlanesend Estate,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
414269,Shortlanesend Estate,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
414269,Shortlanesend Estate,2023-06-16T18:40:00.000+00:00,transformer,,Temperature,C,39.3
414269,Shortlanesend Estate,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
414269,Shortlanesend Estate,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
414269,Shortlanesend Estate,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414269,Shortlanesend Estate,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
414269,Shortlanesend Estate,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
414269,Shortlanesend Estate,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
414269,Shortlanesend Estate,2023-06-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
414269,Shortlanesend Estate,2023-06-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
414269,Shortlanesend Estate,2023-06-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,34.78
414269,Shortlanesend Estate,2023-06-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.84
414269,Shortlanesend Estate,2023-06-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,46.45
414269,Shortlanesend Estate,2023-06-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,99.8
414269,Shortlanesend Estate,2023-06-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
414269,Shortlanesend Estate,2023-06-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
414269,Shortlanesend Estate,2023-06-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
414269,Shortlanesend Estate,2023-06-16T18:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-16T18:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-16T18:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-16T18:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,10.08
414269,Shortlanesend Estate,2023-06-16T18:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.31
414269,Shortlanesend Estate,2023-06-16T18:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.86
414269,Shortlanesend Estate,2023-06-16T18:30:00.000+00:00,feeder,60.0,N Current (RMS),A,36.3
414269,Shortlanesend Estate,2023-06-16T18:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,42.7
414269,Shortlanesend Estate,2023-06-16T18:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-16T18:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,42.3
414269,Shortlanesend Estate,2023-06-16T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-16T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-16T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-16T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.01
414269,Shortlanesend Estate,2023-06-16T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.13
414269,Shortlanesend Estate,2023-06-16T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.83
414269,Shortlanesend Estate,2023-06-16T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-16T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-16T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.4
414269,Shortlanesend Estate,2023-06-16T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.2
414269,Shortlanesend Estate,2023-06-16T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
414269,Shortlanesend Estate,2023-06-16T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
414269,Shortlanesend Estate,2023-06-16T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.72
414269,Shortlanesend Estate,2023-06-16T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.19
414269,Shortlanesend Estate,2023-06-16T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
414269,Shortlanesend Estate,2023-06-16T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.9
414269,Shortlanesend Estate,2023-06-16T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.1
414269,Shortlanesend Estate,2023-06-16T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.2
414269,Shortlanesend Estate,2023-06-16T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
414269,Shortlanesend Estate,2023-06-16T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.2
414269,Shortlanesend Estate,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
414269,Shortlanesend Estate,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
414269,Shortlanesend Estate,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.32
414269,Shortlanesend Estate,2023-06-16T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
414269,Shortlanesend Estate,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
414269,Shortlanesend Estate,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.1
414269,Shortlanesend Estate,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.34
414269,Shortlanesend Estate,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.67
414269,Shortlanesend Estate,2023-06-16T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
414269,Shortlanesend Estate,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.0
414269,Shortlanesend Estate,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
414269,Shortlanesend Estate,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.96
414269,Shortlanesend Estate,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.26
414269,Shortlanesend Estate,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
414269,Shortlanesend Estate,2023-06-16T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
414269,Shortlanesend Estate,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
414269,Shortlanesend Estate,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
414269,Shortlanesend Estate,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
414269,Shortlanesend Estate,2023-06-16T18:30:00.000+00:00,transformer,,Temperature,C,39.3
414269,Shortlanesend Estate,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414269,Shortlanesend Estate,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
414269,Shortlanesend Estate,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414269,Shortlanesend Estate,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
414269,Shortlanesend Estate,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
414269,Shortlanesend Estate,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
414269,Shortlanesend Estate,2023-06-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
414269,Shortlanesend Estate,2023-06-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
414269,Shortlanesend Estate,2023-06-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
414269,Shortlanesend Estate,2023-06-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,33.94
414269,Shortlanesend Estate,2023-06-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.91
414269,Shortlanesend Estate,2023-06-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,31.23
414269,Shortlanesend Estate,2023-06-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
414269,Shortlanesend Estate,2023-06-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
414269,Shortlanesend Estate,2023-06-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
414269,Shortlanesend Estate,2023-06-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
414269,Shortlanesend Estate,2023-06-16T18:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.83
414269,Shortlanesend Estate,2023-06-16T18:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-16T18:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-16T18:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,11.03
414269,Shortlanesend Estate,2023-06-16T18:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.58
414269,Shortlanesend Estate,2023-06-16T18:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.56
414269,Shortlanesend Estate,2023-06-16T18:20:00.000+00:00,feeder,60.0,N Current (RMS),A,36.9
414269,Shortlanesend Estate,2023-06-16T18:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,45.7
414269,Shortlanesend Estate,2023-06-16T18:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-16T18:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,36.4
414269,Shortlanesend Estate,2023-06-16T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-16T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.96
414269,Shortlanesend Estate,2023-06-16T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-16T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.51
414269,Shortlanesend Estate,2023-06-16T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.64
414269,Shortlanesend Estate,2023-06-16T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.13
414269,Shortlanesend Estate,2023-06-16T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-16T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-06-16T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.7
414269,Shortlanesend Estate,2023-06-16T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-16T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
414269,Shortlanesend Estate,2023-06-16T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
414269,Shortlanesend Estate,2023-06-16T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-16T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.26
414269,Shortlanesend Estate,2023-06-16T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
414269,Shortlanesend Estate,2023-06-16T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.15
414269,Shortlanesend Estate,2023-06-16T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,49.8
414269,Shortlanesend Estate,2023-06-16T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.8
414269,Shortlanesend Estate,2023-06-16T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-16T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.0
414269,Shortlanesend Estate,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
414269,Shortlanesend Estate,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.01
414269,Shortlanesend Estate,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
414269,Shortlanesend Estate,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
414269,Shortlanesend Estate,2023-06-16T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
414269,Shortlanesend Estate,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.9
414269,Shortlanesend Estate,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
414269,Shortlanesend Estate,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
414269,Shortlanesend Estate,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
414269,Shortlanesend Estate,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
414269,Shortlanesend Estate,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.37
414269,Shortlanesend Estate,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.64
414269,Shortlanesend Estate,2023-06-16T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
414269,Shortlanesend Estate,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.6
414269,Shortlanesend Estate,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
414269,Shortlanesend Estate,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.88
414269,Shortlanesend Estate,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.43
414269,Shortlanesend Estate,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
414269,Shortlanesend Estate,2023-06-16T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
414269,Shortlanesend Estate,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
414269,Shortlanesend Estate,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
414269,Shortlanesend Estate,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
