Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-16T18:20:00.000+00:00,transformer,,Temperature,C,39.3
414269,Shortlanesend Estate,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
414269,Shortlanesend Estate,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
414269,Shortlanesend Estate,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
414269,Shortlanesend Estate,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
414269,Shortlanesend Estate,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414269,Shortlanesend Estate,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
414269,Shortlanesend Estate,2023-06-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
414269,Shortlanesend Estate,2023-06-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
414269,Shortlanesend Estate,2023-06-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
414269,Shortlanesend Estate,2023-06-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,49.58
414269,Shortlanesend Estate,2023-06-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,20.12
414269,Shortlanesend Estate,2023-06-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.67
414269,Shortlanesend Estate,2023-06-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,114.8
414269,Shortlanesend Estate,2023-06-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
414269,Shortlanesend Estate,2023-06-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
414269,Shortlanesend Estate,2023-06-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
414269,Shortlanesend Estate,2023-06-16T18:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.74
414269,Shortlanesend Estate,2023-06-16T18:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-16T18:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.59
414269,Shortlanesend Estate,2023-06-16T18:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,12.73
414269,Shortlanesend Estate,2023-06-16T18:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.69
414269,Shortlanesend Estate,2023-06-16T18:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.63
414269,Shortlanesend Estate,2023-06-16T18:10:00.000+00:00,feeder,60.0,N Current (RMS),A,42.0
414269,Shortlanesend Estate,2023-06-16T18:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,54.0
414269,Shortlanesend Estate,2023-06-16T18:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-16T18:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,32.6
414269,Shortlanesend Estate,2023-06-16T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-16T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.15
414269,Shortlanesend Estate,2023-06-16T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-16T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.24
414269,Shortlanesend Estate,2023-06-16T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.93
414269,Shortlanesend Estate,2023-06-16T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.11
414269,Shortlanesend Estate,2023-06-16T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.0
414269,Shortlanesend Estate,2023-06-16T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.1
414269,Shortlanesend Estate,2023-06-16T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.3
414269,Shortlanesend Estate,2023-06-16T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.0
414269,Shortlanesend Estate,2023-06-16T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
414269,Shortlanesend Estate,2023-06-16T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.54
414269,Shortlanesend Estate,2023-06-16T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-16T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.02
414269,Shortlanesend Estate,2023-06-16T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.88
414269,Shortlanesend Estate,2023-06-16T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.47
414269,Shortlanesend Estate,2023-06-16T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,44.8
414269,Shortlanesend Estate,2023-06-16T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.0
414269,Shortlanesend Estate,2023-06-16T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-16T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.6
414269,Shortlanesend Estate,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
414269,Shortlanesend Estate,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.23
414269,Shortlanesend Estate,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
414269,Shortlanesend Estate,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.05
414269,Shortlanesend Estate,2023-06-16T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.9
414269,Shortlanesend Estate,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.0
414269,Shortlanesend Estate,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
414269,Shortlanesend Estate,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
414269,Shortlanesend Estate,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
414269,Shortlanesend Estate,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.41
414269,Shortlanesend Estate,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.71
414269,Shortlanesend Estate,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.58
414269,Shortlanesend Estate,2023-06-16T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
414269,Shortlanesend Estate,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
414269,Shortlanesend Estate,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
414269,Shortlanesend Estate,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
414269,Shortlanesend Estate,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
414269,Shortlanesend Estate,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.28
414269,Shortlanesend Estate,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
414269,Shortlanesend Estate,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
414269,Shortlanesend Estate,2023-06-16T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
414269,Shortlanesend Estate,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
414269,Shortlanesend Estate,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-16T18:10:00.000+00:00,transformer,,Temperature,C,39.3
414269,Shortlanesend Estate,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
414269,Shortlanesend Estate,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
414269,Shortlanesend Estate,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
414269,Shortlanesend Estate,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
414269,Shortlanesend Estate,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
414269,Shortlanesend Estate,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
414269,Shortlanesend Estate,2023-06-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
414269,Shortlanesend Estate,2023-06-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
414269,Shortlanesend Estate,2023-06-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
414269,Shortlanesend Estate,2023-06-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,56.91
414269,Shortlanesend Estate,2023-06-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,18.7
414269,Shortlanesend Estate,2023-06-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,33.07
414269,Shortlanesend Estate,2023-06-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,140.0
414269,Shortlanesend Estate,2023-06-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.7
414269,Shortlanesend Estate,2023-06-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
414269,Shortlanesend Estate,2023-06-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
414269,Shortlanesend Estate,2023-06-16T18:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-16T18:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-16T18:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.69
414269,Shortlanesend Estate,2023-06-16T18:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,10.45
414269,Shortlanesend Estate,2023-06-16T18:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.73
414269,Shortlanesend Estate,2023-06-16T18:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.67
414269,Shortlanesend Estate,2023-06-16T18:00:00.000+00:00,feeder,60.0,N Current (RMS),A,35.9
414269,Shortlanesend Estate,2023-06-16T18:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,47.8
414269,Shortlanesend Estate,2023-06-16T18:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,17.1
414269,Shortlanesend Estate,2023-06-16T18:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,37.9
414269,Shortlanesend Estate,2023-06-16T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-16T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.14
414269,Shortlanesend Estate,2023-06-16T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.69
414269,Shortlanesend Estate,2023-06-16T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.97
414269,Shortlanesend Estate,2023-06-16T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.9
414269,Shortlanesend Estate,2023-06-16T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.69
414269,Shortlanesend Estate,2023-06-16T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,22.5
414269,Shortlanesend Estate,2023-06-16T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-16T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-16T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.0
414269,Shortlanesend Estate,2023-06-16T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
414269,Shortlanesend Estate,2023-06-16T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
414269,Shortlanesend Estate,2023-06-16T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
414269,Shortlanesend Estate,2023-06-16T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.92
414269,Shortlanesend Estate,2023-06-16T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.67
414269,Shortlanesend Estate,2023-06-16T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.31
414269,Shortlanesend Estate,2023-06-16T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
414269,Shortlanesend Estate,2023-06-16T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.4
414269,Shortlanesend Estate,2023-06-16T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
414269,Shortlanesend Estate,2023-06-16T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.8
414269,Shortlanesend Estate,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
414269,Shortlanesend Estate,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
414269,Shortlanesend Estate,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.06
414269,Shortlanesend Estate,2023-06-16T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
414269,Shortlanesend Estate,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
414269,Shortlanesend Estate,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
414269,Shortlanesend Estate,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
414269,Shortlanesend Estate,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.27
414269,Shortlanesend Estate,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.53
414269,Shortlanesend Estate,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
414269,Shortlanesend Estate,2023-06-16T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
414269,Shortlanesend Estate,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
414269,Shortlanesend Estate,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.5
414269,Shortlanesend Estate,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
414269,Shortlanesend Estate,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
414269,Shortlanesend Estate,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
414269,Shortlanesend Estate,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.55
414269,Shortlanesend Estate,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.68
414269,Shortlanesend Estate,2023-06-16T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
414269,Shortlanesend Estate,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
414269,Shortlanesend Estate,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
414269,Shortlanesend Estate,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
414269,Shortlanesend Estate,2023-06-16T18:00:00.000+00:00,transformer,,Temperature,C,39.4
414269,Shortlanesend Estate,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
414269,Shortlanesend Estate,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
414269,Shortlanesend Estate,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
414269,Shortlanesend Estate,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
414269,Shortlanesend Estate,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
414269,Shortlanesend Estate,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
414269,Shortlanesend Estate,2023-06-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
414269,Shortlanesend Estate,2023-06-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
414269,Shortlanesend Estate,2023-06-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
414269,Shortlanesend Estate,2023-06-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,31.77
414269,Shortlanesend Estate,2023-06-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.04
414269,Shortlanesend Estate,2023-06-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,39.53
414269,Shortlanesend Estate,2023-06-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,88.4
414269,Shortlanesend Estate,2023-06-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
414269,Shortlanesend Estate,2023-06-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
414269,Shortlanesend Estate,2023-06-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
414269,Shortlanesend Estate,2023-06-16T17:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.59
414269,Shortlanesend Estate,2023-06-16T17:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-16T17:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-16T17:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.07
414269,Shortlanesend Estate,2023-06-16T17:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.47
414269,Shortlanesend Estate,2023-06-16T17:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.4
414269,Shortlanesend Estate,2023-06-16T17:50:00.000+00:00,feeder,60.0,N Current (RMS),A,14.3
414269,Shortlanesend Estate,2023-06-16T17:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,30.7
414269,Shortlanesend Estate,2023-06-16T17:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,30.5
414269,Shortlanesend Estate,2023-06-16T17:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,27.7
414269,Shortlanesend Estate,2023-06-16T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-06-16T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
414269,Shortlanesend Estate,2023-06-16T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.55
414269,Shortlanesend Estate,2023-06-16T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.82
414269,Shortlanesend Estate,2023-06-16T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.06
414269,Shortlanesend Estate,2023-06-16T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.22
414269,Shortlanesend Estate,2023-06-16T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,32.2
414269,Shortlanesend Estate,2023-06-16T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-16T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.9
414269,Shortlanesend Estate,2023-06-16T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.1
414269,Shortlanesend Estate,2023-06-16T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
414269,Shortlanesend Estate,2023-06-16T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-16T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.13
414269,Shortlanesend Estate,2023-06-16T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.78
414269,Shortlanesend Estate,2023-06-16T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.88
414269,Shortlanesend Estate,2023-06-16T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.18
414269,Shortlanesend Estate,2023-06-16T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
414269,Shortlanesend Estate,2023-06-16T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.2
414269,Shortlanesend Estate,2023-06-16T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.2
414269,Shortlanesend Estate,2023-06-16T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.9
414269,Shortlanesend Estate,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
414269,Shortlanesend Estate,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
414269,Shortlanesend Estate,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
414269,Shortlanesend Estate,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.57
414269,Shortlanesend Estate,2023-06-16T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
414269,Shortlanesend Estate,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
414269,Shortlanesend Estate,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
414269,Shortlanesend Estate,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
414269,Shortlanesend Estate,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.5
414269,Shortlanesend Estate,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.79
414269,Shortlanesend Estate,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
414269,Shortlanesend Estate,2023-06-16T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
414269,Shortlanesend Estate,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.3
414269,Shortlanesend Estate,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
414269,Shortlanesend Estate,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.05
414269,Shortlanesend Estate,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
414269,Shortlanesend Estate,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.18
414269,Shortlanesend Estate,2023-06-16T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
414269,Shortlanesend Estate,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
414269,Shortlanesend Estate,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
414269,Shortlanesend Estate,2023-06-16T17:50:00.000+00:00,transformer,,Temperature,C,39.4
414269,Shortlanesend Estate,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
414269,Shortlanesend Estate,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
414269,Shortlanesend Estate,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
414269,Shortlanesend Estate,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
414269,Shortlanesend Estate,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
414269,Shortlanesend Estate,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
414269,Shortlanesend Estate,2023-06-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
414269,Shortlanesend Estate,2023-06-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,34.01
414269,Shortlanesend Estate,2023-06-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,38.46
414269,Shortlanesend Estate,2023-06-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,41.05
414269,Shortlanesend Estate,2023-06-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
414269,Shortlanesend Estate,2023-06-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
414269,Shortlanesend Estate,2023-06-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
414269,Shortlanesend Estate,2023-06-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
414269,Shortlanesend Estate,2023-06-16T17:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-06-16T17:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-16T17:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-16T17:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.12
414269,Shortlanesend Estate,2023-06-16T17:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.73
414269,Shortlanesend Estate,2023-06-16T17:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.19
414269,Shortlanesend Estate,2023-06-16T17:40:00.000+00:00,feeder,60.0,N Current (RMS),A,23.4
414269,Shortlanesend Estate,2023-06-16T17:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,30.9
414269,Shortlanesend Estate,2023-06-16T17:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,13.3
414269,Shortlanesend Estate,2023-06-16T17:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,30.2
414269,Shortlanesend Estate,2023-06-16T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-16T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
414269,Shortlanesend Estate,2023-06-16T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-16T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.76
414269,Shortlanesend Estate,2023-06-16T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.86
414269,Shortlanesend Estate,2023-06-16T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.37
414269,Shortlanesend Estate,2023-06-16T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,33.4
414269,Shortlanesend Estate,2023-06-16T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-16T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-16T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.8
414269,Shortlanesend Estate,2023-06-16T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
414269,Shortlanesend Estate,2023-06-16T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.76
414269,Shortlanesend Estate,2023-06-16T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.93
414269,Shortlanesend Estate,2023-06-16T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.96
414269,Shortlanesend Estate,2023-06-16T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.14
414269,Shortlanesend Estate,2023-06-16T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.69
414269,Shortlanesend Estate,2023-06-16T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
414269,Shortlanesend Estate,2023-06-16T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.5
414269,Shortlanesend Estate,2023-06-16T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.5
414269,Shortlanesend Estate,2023-06-16T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.0
414269,Shortlanesend Estate,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.66
414269,Shortlanesend Estate,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.36
414269,Shortlanesend Estate,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
414269,Shortlanesend Estate,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.28
414269,Shortlanesend Estate,2023-06-16T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
414269,Shortlanesend Estate,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
414269,Shortlanesend Estate,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.8
414269,Shortlanesend Estate,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
414269,Shortlanesend Estate,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.27
414269,Shortlanesend Estate,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.35
414269,Shortlanesend Estate,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.22
414269,Shortlanesend Estate,2023-06-16T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,57.5
414269,Shortlanesend Estate,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
414269,Shortlanesend Estate,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.0
414269,Shortlanesend Estate,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
414269,Shortlanesend Estate,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
414269,Shortlanesend Estate,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
414269,Shortlanesend Estate,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.08
414269,Shortlanesend Estate,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
414269,Shortlanesend Estate,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
414269,Shortlanesend Estate,2023-06-16T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
414269,Shortlanesend Estate,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
414269,Shortlanesend Estate,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-16T17:40:00.000+00:00,transformer,,Temperature,C,39.4
414269,Shortlanesend Estate,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
414269,Shortlanesend Estate,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
414269,Shortlanesend Estate,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
414269,Shortlanesend Estate,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
414269,Shortlanesend Estate,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
414269,Shortlanesend Estate,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
414269,Shortlanesend Estate,2023-06-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
414269,Shortlanesend Estate,2023-06-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
414269,Shortlanesend Estate,2023-06-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,34.55
414269,Shortlanesend Estate,2023-06-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,38.97
414269,Shortlanesend Estate,2023-06-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,44.91
414269,Shortlanesend Estate,2023-06-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
414269,Shortlanesend Estate,2023-06-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
414269,Shortlanesend Estate,2023-06-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
414269,Shortlanesend Estate,2023-06-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
414269,Shortlanesend Estate,2023-06-16T17:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-06-16T17:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-16T17:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-16T17:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,9.31
414269,Shortlanesend Estate,2023-06-16T17:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.79
414269,Shortlanesend Estate,2023-06-16T17:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.74
414269,Shortlanesend Estate,2023-06-16T17:30:00.000+00:00,feeder,60.0,N Current (RMS),A,31.6
414269,Shortlanesend Estate,2023-06-16T17:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,39.4
414269,Shortlanesend Estate,2023-06-16T17:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-16T17:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,37.4
414269,Shortlanesend Estate,2023-06-16T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-06-16T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-16T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.48
414269,Shortlanesend Estate,2023-06-16T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.84
414269,Shortlanesend Estate,2023-06-16T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.92
414269,Shortlanesend Estate,2023-06-16T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.16
414269,Shortlanesend Estate,2023-06-16T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,24.4
414269,Shortlanesend Estate,2023-06-16T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.0
414269,Shortlanesend Estate,2023-06-16T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-16T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.0
414269,Shortlanesend Estate,2023-06-16T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
414269,Shortlanesend Estate,2023-06-16T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.87
414269,Shortlanesend Estate,2023-06-16T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
414269,Shortlanesend Estate,2023-06-16T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.49
414269,Shortlanesend Estate,2023-06-16T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.93
414269,Shortlanesend Estate,2023-06-16T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.8
414269,Shortlanesend Estate,2023-06-16T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
414269,Shortlanesend Estate,2023-06-16T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.2
414269,Shortlanesend Estate,2023-06-16T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-06-16T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.8
414269,Shortlanesend Estate,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
414269,Shortlanesend Estate,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.79
414269,Shortlanesend Estate,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.46
414269,Shortlanesend Estate,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
414269,Shortlanesend Estate,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.53
414269,Shortlanesend Estate,2023-06-16T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
414269,Shortlanesend Estate,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
414269,Shortlanesend Estate,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.71
414269,Shortlanesend Estate,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.47
414269,Shortlanesend Estate,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.55
414269,Shortlanesend Estate,2023-06-16T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.9
414269,Shortlanesend Estate,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
414269,Shortlanesend Estate,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.1
414269,Shortlanesend Estate,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
414269,Shortlanesend Estate,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
414269,Shortlanesend Estate,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
414269,Shortlanesend Estate,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.75
414269,Shortlanesend Estate,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
414269,Shortlanesend Estate,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.96
414269,Shortlanesend Estate,2023-06-16T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
414269,Shortlanesend Estate,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
414269,Shortlanesend Estate,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
414269,Shortlanesend Estate,2023-06-16T17:30:00.000+00:00,transformer,,Temperature,C,39.4
414269,Shortlanesend Estate,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
414269,Shortlanesend Estate,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
414269,Shortlanesend Estate,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
414269,Shortlanesend Estate,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
414269,Shortlanesend Estate,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
414269,Shortlanesend Estate,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
414269,Shortlanesend Estate,2023-06-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
414269,Shortlanesend Estate,2023-06-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
414269,Shortlanesend Estate,2023-06-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
414269,Shortlanesend Estate,2023-06-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,36.56
414269,Shortlanesend Estate,2023-06-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.12
414269,Shortlanesend Estate,2023-06-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,46.74
414269,Shortlanesend Estate,2023-06-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,90.8
414269,Shortlanesend Estate,2023-06-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
414269,Shortlanesend Estate,2023-06-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
414269,Shortlanesend Estate,2023-06-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
414269,Shortlanesend Estate,2023-06-16T17:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-16T17:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-16T17:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.45
414269,Shortlanesend Estate,2023-06-16T17:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.36
414269,Shortlanesend Estate,2023-06-16T17:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.8
414269,Shortlanesend Estate,2023-06-16T17:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.84
414269,Shortlanesend Estate,2023-06-16T17:20:00.000+00:00,feeder,60.0,N Current (RMS),A,26.8
414269,Shortlanesend Estate,2023-06-16T17:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,31.4
414269,Shortlanesend Estate,2023-06-16T17:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-06-16T17:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,41.8
414269,Shortlanesend Estate,2023-06-16T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-16T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-16T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-16T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.69
414269,Shortlanesend Estate,2023-06-16T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.39
414269,Shortlanesend Estate,2023-06-16T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.87
414269,Shortlanesend Estate,2023-06-16T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,33.8
414269,Shortlanesend Estate,2023-06-16T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-16T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.9
414269,Shortlanesend Estate,2023-06-16T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.6
414269,Shortlanesend Estate,2023-06-16T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
414269,Shortlanesend Estate,2023-06-16T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.84
414269,Shortlanesend Estate,2023-06-16T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
414269,Shortlanesend Estate,2023-06-16T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.27
414269,Shortlanesend Estate,2023-06-16T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.85
414269,Shortlanesend Estate,2023-06-16T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.58
414269,Shortlanesend Estate,2023-06-16T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-16T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.8
414269,Shortlanesend Estate,2023-06-16T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-16T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.75
414269,Shortlanesend Estate,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
414269,Shortlanesend Estate,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
414269,Shortlanesend Estate,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.74
414269,Shortlanesend Estate,2023-06-16T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
414269,Shortlanesend Estate,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.09
414269,Shortlanesend Estate,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.21
414269,Shortlanesend Estate,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.41
414269,Shortlanesend Estate,2023-06-16T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,67.5
414269,Shortlanesend Estate,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
414269,Shortlanesend Estate,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,102.2
414269,Shortlanesend Estate,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
414269,Shortlanesend Estate,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
414269,Shortlanesend Estate,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
414269,Shortlanesend Estate,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
414269,Shortlanesend Estate,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
414269,Shortlanesend Estate,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
414269,Shortlanesend Estate,2023-06-16T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
414269,Shortlanesend Estate,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
414269,Shortlanesend Estate,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-16T17:20:00.000+00:00,transformer,,Temperature,C,39.4
414269,Shortlanesend Estate,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
414269,Shortlanesend Estate,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
414269,Shortlanesend Estate,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
414269,Shortlanesend Estate,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
414269,Shortlanesend Estate,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
414269,Shortlanesend Estate,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
414269,Shortlanesend Estate,2023-06-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
414269,Shortlanesend Estate,2023-06-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-06-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,30.24
414269,Shortlanesend Estate,2023-06-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,43.09
414269,Shortlanesend Estate,2023-06-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,39.51
414269,Shortlanesend Estate,2023-06-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
414269,Shortlanesend Estate,2023-06-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
414269,Shortlanesend Estate,2023-06-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
414269,Shortlanesend Estate,2023-06-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
414269,Shortlanesend Estate,2023-06-16T17:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-16T17:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-16T17:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-16T17:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.45
414269,Shortlanesend Estate,2023-06-16T17:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.67
414269,Shortlanesend Estate,2023-06-16T17:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.89
414269,Shortlanesend Estate,2023-06-16T17:10:00.000+00:00,feeder,60.0,N Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-16T17:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,24.4
414269,Shortlanesend Estate,2023-06-16T17:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-06-16T17:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,25.4
414269,Shortlanesend Estate,2023-06-16T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-16T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-16T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-16T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.75
414269,Shortlanesend Estate,2023-06-16T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.26
414269,Shortlanesend Estate,2023-06-16T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.17
414269,Shortlanesend Estate,2023-06-16T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,21.6
414269,Shortlanesend Estate,2023-06-16T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-16T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.6
414269,Shortlanesend Estate,2023-06-16T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.5
414269,Shortlanesend Estate,2023-06-16T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
414269,Shortlanesend Estate,2023-06-16T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
414269,Shortlanesend Estate,2023-06-16T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.69
414269,Shortlanesend Estate,2023-06-16T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.29
