Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-16T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.54
414269,Shortlanesend Estate,2023-06-16T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.34
414269,Shortlanesend Estate,2023-06-16T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
414269,Shortlanesend Estate,2023-06-16T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.4
414269,Shortlanesend Estate,2023-06-16T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.1
414269,Shortlanesend Estate,2023-06-16T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.62
414269,Shortlanesend Estate,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
414269,Shortlanesend Estate,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
414269,Shortlanesend Estate,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.11
414269,Shortlanesend Estate,2023-06-16T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
414269,Shortlanesend Estate,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
414269,Shortlanesend Estate,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
414269,Shortlanesend Estate,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
414269,Shortlanesend Estate,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.06
414269,Shortlanesend Estate,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.1
414269,Shortlanesend Estate,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.52
414269,Shortlanesend Estate,2023-06-16T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,66.5
414269,Shortlanesend Estate,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,100.8
414269,Shortlanesend Estate,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
414269,Shortlanesend Estate,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.27
414269,Shortlanesend Estate,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
414269,Shortlanesend Estate,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
414269,Shortlanesend Estate,2023-06-16T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-16T17:10:00.000+00:00,transformer,,Temperature,C,39.4
414269,Shortlanesend Estate,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
414269,Shortlanesend Estate,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
414269,Shortlanesend Estate,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
414269,Shortlanesend Estate,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
414269,Shortlanesend Estate,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
414269,Shortlanesend Estate,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
414269,Shortlanesend Estate,2023-06-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
414269,Shortlanesend Estate,2023-06-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
414269,Shortlanesend Estate,2023-06-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
414269,Shortlanesend Estate,2023-06-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.34
414269,Shortlanesend Estate,2023-06-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,46.74
414269,Shortlanesend Estate,2023-06-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.76
414269,Shortlanesend Estate,2023-06-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,84.6
414269,Shortlanesend Estate,2023-06-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
414269,Shortlanesend Estate,2023-06-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
414269,Shortlanesend Estate,2023-06-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
414269,Shortlanesend Estate,2023-06-16T17:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-06-16T17:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-06-16T17:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-16T17:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.47
414269,Shortlanesend Estate,2023-06-16T17:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.68
414269,Shortlanesend Estate,2023-06-16T17:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.23
414269,Shortlanesend Estate,2023-06-16T17:00:00.000+00:00,feeder,60.0,N Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-16T17:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,28.1
414269,Shortlanesend Estate,2023-06-16T17:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,23.5
414269,Shortlanesend Estate,2023-06-16T17:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,26.4
414269,Shortlanesend Estate,2023-06-16T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-16T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
414269,Shortlanesend Estate,2023-06-16T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-16T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.34
414269,Shortlanesend Estate,2023-06-16T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.72
414269,Shortlanesend Estate,2023-06-16T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.07
414269,Shortlanesend Estate,2023-06-16T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,41.3
414269,Shortlanesend Estate,2023-06-16T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-16T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.8
414269,Shortlanesend Estate,2023-06-16T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.3
414269,Shortlanesend Estate,2023-06-16T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
414269,Shortlanesend Estate,2023-06-16T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-16T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
414269,Shortlanesend Estate,2023-06-16T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.94
414269,Shortlanesend Estate,2023-06-16T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.46
414269,Shortlanesend Estate,2023-06-16T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.28
414269,Shortlanesend Estate,2023-06-16T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,52.1
414269,Shortlanesend Estate,2023-06-16T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.8
414269,Shortlanesend Estate,2023-06-16T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
414269,Shortlanesend Estate,2023-06-16T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.5
414269,Shortlanesend Estate,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.87
414269,Shortlanesend Estate,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.65
414269,Shortlanesend Estate,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
414269,Shortlanesend Estate,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.23
414269,Shortlanesend Estate,2023-06-16T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
414269,Shortlanesend Estate,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
414269,Shortlanesend Estate,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.04
414269,Shortlanesend Estate,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.15
414269,Shortlanesend Estate,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.67
414269,Shortlanesend Estate,2023-06-16T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
414269,Shortlanesend Estate,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
414269,Shortlanesend Estate,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.4
414269,Shortlanesend Estate,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.3
414269,Shortlanesend Estate,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
414269,Shortlanesend Estate,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
414269,Shortlanesend Estate,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
414269,Shortlanesend Estate,2023-06-16T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
414269,Shortlanesend Estate,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
414269,Shortlanesend Estate,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
414269,Shortlanesend Estate,2023-06-16T17:00:00.000+00:00,transformer,,Temperature,C,39.4
414269,Shortlanesend Estate,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
414269,Shortlanesend Estate,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
414269,Shortlanesend Estate,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
414269,Shortlanesend Estate,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
414269,Shortlanesend Estate,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
414269,Shortlanesend Estate,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
414269,Shortlanesend Estate,2023-06-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
414269,Shortlanesend Estate,2023-06-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
414269,Shortlanesend Estate,2023-06-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-06-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,29.68
414269,Shortlanesend Estate,2023-06-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,46.41
414269,Shortlanesend Estate,2023-06-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,46.37
414269,Shortlanesend Estate,2023-06-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,87.3
414269,Shortlanesend Estate,2023-06-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
414269,Shortlanesend Estate,2023-06-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
414269,Shortlanesend Estate,2023-06-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
414269,Shortlanesend Estate,2023-06-16T16:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-16T16:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.52
414269,Shortlanesend Estate,2023-06-16T16:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.48
414269,Shortlanesend Estate,2023-06-16T16:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.36
414269,Shortlanesend Estate,2023-06-16T16:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.48
414269,Shortlanesend Estate,2023-06-16T16:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.43
414269,Shortlanesend Estate,2023-06-16T16:50:00.000+00:00,feeder,60.0,N Current (RMS),A,22.1
414269,Shortlanesend Estate,2023-06-16T16:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,27.6
414269,Shortlanesend Estate,2023-06-16T16:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,28.9
414269,Shortlanesend Estate,2023-06-16T16:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,40.3
414269,Shortlanesend Estate,2023-06-16T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-06-16T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-16T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-16T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.8
414269,Shortlanesend Estate,2023-06-16T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.28
414269,Shortlanesend Estate,2023-06-16T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.55
414269,Shortlanesend Estate,2023-06-16T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,22.5
414269,Shortlanesend Estate,2023-06-16T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-16T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.2
414269,Shortlanesend Estate,2023-06-16T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.5
414269,Shortlanesend Estate,2023-06-16T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
414269,Shortlanesend Estate,2023-06-16T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
414269,Shortlanesend Estate,2023-06-16T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.32
414269,Shortlanesend Estate,2023-06-16T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.88
414269,Shortlanesend Estate,2023-06-16T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.29
414269,Shortlanesend Estate,2023-06-16T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.85
414269,Shortlanesend Estate,2023-06-16T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,40.7
414269,Shortlanesend Estate,2023-06-16T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.8
414269,Shortlanesend Estate,2023-06-16T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.6
414269,Shortlanesend Estate,2023-06-16T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.8
414269,Shortlanesend Estate,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
414269,Shortlanesend Estate,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.09
414269,Shortlanesend Estate,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
414269,Shortlanesend Estate,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.84
414269,Shortlanesend Estate,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.02
414269,Shortlanesend Estate,2023-06-16T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
414269,Shortlanesend Estate,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
414269,Shortlanesend Estate,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
414269,Shortlanesend Estate,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
414269,Shortlanesend Estate,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
414269,Shortlanesend Estate,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.97
414269,Shortlanesend Estate,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.46
414269,Shortlanesend Estate,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.68
414269,Shortlanesend Estate,2023-06-16T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,56.2
414269,Shortlanesend Estate,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
414269,Shortlanesend Estate,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.9
414269,Shortlanesend Estate,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.9
414269,Shortlanesend Estate,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
414269,Shortlanesend Estate,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.44
414269,Shortlanesend Estate,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
414269,Shortlanesend Estate,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
414269,Shortlanesend Estate,2023-06-16T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
414269,Shortlanesend Estate,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
414269,Shortlanesend Estate,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-16T16:50:00.000+00:00,transformer,,Temperature,C,39.4
414269,Shortlanesend Estate,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
414269,Shortlanesend Estate,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
414269,Shortlanesend Estate,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
414269,Shortlanesend Estate,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
414269,Shortlanesend Estate,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
414269,Shortlanesend Estate,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
414269,Shortlanesend Estate,2023-06-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
414269,Shortlanesend Estate,2023-06-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
414269,Shortlanesend Estate,2023-06-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
414269,Shortlanesend Estate,2023-06-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,33.38
414269,Shortlanesend Estate,2023-06-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,47.51
414269,Shortlanesend Estate,2023-06-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,55.69
414269,Shortlanesend Estate,2023-06-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,104.0
414269,Shortlanesend Estate,2023-06-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
414269,Shortlanesend Estate,2023-06-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.8
414269,Shortlanesend Estate,2023-06-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.1
414269,Shortlanesend Estate,2023-06-16T16:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-16T16:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-16T16:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-16T16:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.92
414269,Shortlanesend Estate,2023-06-16T16:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.61
414269,Shortlanesend Estate,2023-06-16T16:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.93
414269,Shortlanesend Estate,2023-06-16T16:40:00.000+00:00,feeder,60.0,N Current (RMS),A,22.5
414269,Shortlanesend Estate,2023-06-16T16:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,25.5
414269,Shortlanesend Estate,2023-06-16T16:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,28.3
414269,Shortlanesend Estate,2023-06-16T16:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,42.7
414269,Shortlanesend Estate,2023-06-16T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-16T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-06-16T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-16T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.53
414269,Shortlanesend Estate,2023-06-16T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.96
414269,Shortlanesend Estate,2023-06-16T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.07
414269,Shortlanesend Estate,2023-06-16T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,35.5
414269,Shortlanesend Estate,2023-06-16T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-16T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.0
414269,Shortlanesend Estate,2023-06-16T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.5
414269,Shortlanesend Estate,2023-06-16T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
414269,Shortlanesend Estate,2023-06-16T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-16T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.92
414269,Shortlanesend Estate,2023-06-16T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.93
414269,Shortlanesend Estate,2023-06-16T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.14
414269,Shortlanesend Estate,2023-06-16T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.34
414269,Shortlanesend Estate,2023-06-16T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
414269,Shortlanesend Estate,2023-06-16T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.6
414269,Shortlanesend Estate,2023-06-16T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.1
414269,Shortlanesend Estate,2023-06-16T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.8
414269,Shortlanesend Estate,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
414269,Shortlanesend Estate,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.17
414269,Shortlanesend Estate,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.61
414269,Shortlanesend Estate,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
414269,Shortlanesend Estate,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.75
414269,Shortlanesend Estate,2023-06-16T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
414269,Shortlanesend Estate,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
414269,Shortlanesend Estate,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
414269,Shortlanesend Estate,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.47
414269,Shortlanesend Estate,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.28
414269,Shortlanesend Estate,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.02
414269,Shortlanesend Estate,2023-06-16T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.3
414269,Shortlanesend Estate,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.4
414269,Shortlanesend Estate,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.7
414269,Shortlanesend Estate,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
414269,Shortlanesend Estate,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
414269,Shortlanesend Estate,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
414269,Shortlanesend Estate,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
414269,Shortlanesend Estate,2023-06-16T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-16T16:40:00.000+00:00,transformer,,Temperature,C,39.5
414269,Shortlanesend Estate,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
414269,Shortlanesend Estate,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
414269,Shortlanesend Estate,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
414269,Shortlanesend Estate,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
414269,Shortlanesend Estate,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
414269,Shortlanesend Estate,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
414269,Shortlanesend Estate,2023-06-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
414269,Shortlanesend Estate,2023-06-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
414269,Shortlanesend Estate,2023-06-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,29.25
414269,Shortlanesend Estate,2023-06-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,39.04
414269,Shortlanesend Estate,2023-06-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,52.67
414269,Shortlanesend Estate,2023-06-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,103.0
414269,Shortlanesend Estate,2023-06-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
414269,Shortlanesend Estate,2023-06-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
414269,Shortlanesend Estate,2023-06-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.1
414269,Shortlanesend Estate,2023-06-16T16:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-16T16:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-16T16:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-06-16T16:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.42
414269,Shortlanesend Estate,2023-06-16T16:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.64
414269,Shortlanesend Estate,2023-06-16T16:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.97
414269,Shortlanesend Estate,2023-06-16T16:30:00.000+00:00,feeder,60.0,N Current (RMS),A,25.8
414269,Shortlanesend Estate,2023-06-16T16:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,23.9
414269,Shortlanesend Estate,2023-06-16T16:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,36.1
414269,Shortlanesend Estate,2023-06-16T16:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,34.5
414269,Shortlanesend Estate,2023-06-16T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-16T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-16T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-16T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.36
414269,Shortlanesend Estate,2023-06-16T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.26
414269,Shortlanesend Estate,2023-06-16T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.64
414269,Shortlanesend Estate,2023-06-16T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,38.5
414269,Shortlanesend Estate,2023-06-16T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-16T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.0
414269,Shortlanesend Estate,2023-06-16T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.5
414269,Shortlanesend Estate,2023-06-16T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
414269,Shortlanesend Estate,2023-06-16T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-16T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
414269,Shortlanesend Estate,2023-06-16T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.44
414269,Shortlanesend Estate,2023-06-16T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.92
414269,Shortlanesend Estate,2023-06-16T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.61
414269,Shortlanesend Estate,2023-06-16T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,47.3
414269,Shortlanesend Estate,2023-06-16T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.3
414269,Shortlanesend Estate,2023-06-16T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
414269,Shortlanesend Estate,2023-06-16T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.6
414269,Shortlanesend Estate,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
414269,Shortlanesend Estate,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.05
414269,Shortlanesend Estate,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.02
414269,Shortlanesend Estate,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.59
414269,Shortlanesend Estate,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.2
414269,Shortlanesend Estate,2023-06-16T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
414269,Shortlanesend Estate,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
414269,Shortlanesend Estate,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.5
414269,Shortlanesend Estate,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
414269,Shortlanesend Estate,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
414269,Shortlanesend Estate,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
414269,Shortlanesend Estate,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.25
414269,Shortlanesend Estate,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.72
414269,Shortlanesend Estate,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.16
414269,Shortlanesend Estate,2023-06-16T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
414269,Shortlanesend Estate,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
414269,Shortlanesend Estate,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.0
414269,Shortlanesend Estate,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.3
414269,Shortlanesend Estate,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
414269,Shortlanesend Estate,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
414269,Shortlanesend Estate,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
414269,Shortlanesend Estate,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.84
414269,Shortlanesend Estate,2023-06-16T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
414269,Shortlanesend Estate,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
414269,Shortlanesend Estate,2023-06-16T16:30:00.000+00:00,transformer,,Temperature,C,39.5
414269,Shortlanesend Estate,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
414269,Shortlanesend Estate,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
414269,Shortlanesend Estate,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
414269,Shortlanesend Estate,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
414269,Shortlanesend Estate,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
414269,Shortlanesend Estate,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
414269,Shortlanesend Estate,2023-06-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
414269,Shortlanesend Estate,2023-06-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
414269,Shortlanesend Estate,2023-06-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
414269,Shortlanesend Estate,2023-06-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,32.12
414269,Shortlanesend Estate,2023-06-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,46.73
414269,Shortlanesend Estate,2023-06-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,59.42
414269,Shortlanesend Estate,2023-06-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,114.2
414269,Shortlanesend Estate,2023-06-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
414269,Shortlanesend Estate,2023-06-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
414269,Shortlanesend Estate,2023-06-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.2
414269,Shortlanesend Estate,2023-06-16T16:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.59
414269,Shortlanesend Estate,2023-06-16T16:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-16T16:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.07
414269,Shortlanesend Estate,2023-06-16T16:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.35
414269,Shortlanesend Estate,2023-06-16T16:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,13.63
414269,Shortlanesend Estate,2023-06-16T16:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.85
414269,Shortlanesend Estate,2023-06-16T16:20:00.000+00:00,feeder,60.0,N Current (RMS),A,43.8
414269,Shortlanesend Estate,2023-06-16T16:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,27.2
414269,Shortlanesend Estate,2023-06-16T16:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,59.9
414269,Shortlanesend Estate,2023-06-16T16:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,22.1
414269,Shortlanesend Estate,2023-06-16T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-16T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
414269,Shortlanesend Estate,2023-06-16T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-16T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.72
414269,Shortlanesend Estate,2023-06-16T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.0
414269,Shortlanesend Estate,2023-06-16T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.15
414269,Shortlanesend Estate,2023-06-16T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,41.2
414269,Shortlanesend Estate,2023-06-16T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-16T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-06-16T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.2
414269,Shortlanesend Estate,2023-06-16T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
414269,Shortlanesend Estate,2023-06-16T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.63
414269,Shortlanesend Estate,2023-06-16T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-16T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.24
414269,Shortlanesend Estate,2023-06-16T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.65
414269,Shortlanesend Estate,2023-06-16T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.02
414269,Shortlanesend Estate,2023-06-16T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,47.9
414269,Shortlanesend Estate,2023-06-16T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.9
414269,Shortlanesend Estate,2023-06-16T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-06-16T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.4
414269,Shortlanesend Estate,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
414269,Shortlanesend Estate,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.96
414269,Shortlanesend Estate,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
414269,Shortlanesend Estate,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.02
414269,Shortlanesend Estate,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.03
414269,Shortlanesend Estate,2023-06-16T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
414269,Shortlanesend Estate,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.5
414269,Shortlanesend Estate,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
414269,Shortlanesend Estate,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
414269,Shortlanesend Estate,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.78
414269,Shortlanesend Estate,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.49
414269,Shortlanesend Estate,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.04
414269,Shortlanesend Estate,2023-06-16T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
414269,Shortlanesend Estate,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
414269,Shortlanesend Estate,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.0
414269,Shortlanesend Estate,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.2
414269,Shortlanesend Estate,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
414269,Shortlanesend Estate,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
414269,Shortlanesend Estate,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.67
414269,Shortlanesend Estate,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.3
414269,Shortlanesend Estate,2023-06-16T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
414269,Shortlanesend Estate,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.5
414269,Shortlanesend Estate,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
414269,Shortlanesend Estate,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
414269,Shortlanesend Estate,2023-06-16T16:20:00.000+00:00,transformer,,Temperature,C,39.5
414269,Shortlanesend Estate,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
414269,Shortlanesend Estate,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
414269,Shortlanesend Estate,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
414269,Shortlanesend Estate,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
414269,Shortlanesend Estate,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
414269,Shortlanesend Estate,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
414269,Shortlanesend Estate,2023-06-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
414269,Shortlanesend Estate,2023-06-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
414269,Shortlanesend Estate,2023-06-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
414269,Shortlanesend Estate,2023-06-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,47.38
414269,Shortlanesend Estate,2023-06-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,53.46
414269,Shortlanesend Estate,2023-06-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,55.4
414269,Shortlanesend Estate,2023-06-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,80.2
414269,Shortlanesend Estate,2023-06-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.8
414269,Shortlanesend Estate,2023-06-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.4
414269,Shortlanesend Estate,2023-06-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.4
414269,Shortlanesend Estate,2023-06-16T16:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.89
414269,Shortlanesend Estate,2023-06-16T16:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-16T16:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.05
414269,Shortlanesend Estate,2023-06-16T16:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.16
414269,Shortlanesend Estate,2023-06-16T16:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.58
414269,Shortlanesend Estate,2023-06-16T16:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.49
414269,Shortlanesend Estate,2023-06-16T16:10:00.000+00:00,feeder,60.0,N Current (RMS),A,30.8
414269,Shortlanesend Estate,2023-06-16T16:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,22.4
414269,Shortlanesend Estate,2023-06-16T16:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,44.7
414269,Shortlanesend Estate,2023-06-16T16:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,28.3
414269,Shortlanesend Estate,2023-06-16T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-16T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
414269,Shortlanesend Estate,2023-06-16T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-16T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.57
414269,Shortlanesend Estate,2023-06-16T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.23
414269,Shortlanesend Estate,2023-06-16T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.2
414269,Shortlanesend Estate,2023-06-16T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,51.7
414269,Shortlanesend Estate,2023-06-16T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-16T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.3
414269,Shortlanesend Estate,2023-06-16T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.0
414269,Shortlanesend Estate,2023-06-16T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
414269,Shortlanesend Estate,2023-06-16T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-16T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.87
414269,Shortlanesend Estate,2023-06-16T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.04
414269,Shortlanesend Estate,2023-06-16T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.13
414269,Shortlanesend Estate,2023-06-16T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.63
414269,Shortlanesend Estate,2023-06-16T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.6
414269,Shortlanesend Estate,2023-06-16T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.0
414269,Shortlanesend Estate,2023-06-16T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-16T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.0
414269,Shortlanesend Estate,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.18
414269,Shortlanesend Estate,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
414269,Shortlanesend Estate,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.23
414269,Shortlanesend Estate,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.63
414269,Shortlanesend Estate,2023-06-16T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
414269,Shortlanesend Estate,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.6
414269,Shortlanesend Estate,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
414269,Shortlanesend Estate,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
414269,Shortlanesend Estate,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.56
414269,Shortlanesend Estate,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.24
414269,Shortlanesend Estate,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.81
414269,Shortlanesend Estate,2023-06-16T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
414269,Shortlanesend Estate,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
414269,Shortlanesend Estate,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.6
414269,Shortlanesend Estate,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
414269,Shortlanesend Estate,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
414269,Shortlanesend Estate,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.41
414269,Shortlanesend Estate,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
414269,Shortlanesend Estate,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.99
414269,Shortlanesend Estate,2023-06-16T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,75.0
414269,Shortlanesend Estate,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,100.3
414269,Shortlanesend Estate,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
414269,Shortlanesend Estate,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
414269,Shortlanesend Estate,2023-06-16T16:10:00.000+00:00,transformer,,Temperature,C,39.5
414269,Shortlanesend Estate,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
414269,Shortlanesend Estate,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
414269,Shortlanesend Estate,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
414269,Shortlanesend Estate,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
