Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
414269,Shortlanesend Estate,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
414269,Shortlanesend Estate,2023-06-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
414269,Shortlanesend Estate,2023-06-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
414269,Shortlanesend Estate,2023-06-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-06-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,43.4
414269,Shortlanesend Estate,2023-06-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,43.54
414269,Shortlanesend Estate,2023-06-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,50.76
414269,Shortlanesend Estate,2023-06-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,70.3
414269,Shortlanesend Estate,2023-06-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
414269,Shortlanesend Estate,2023-06-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
414269,Shortlanesend Estate,2023-06-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
414269,Shortlanesend Estate,2023-06-16T16:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-16T16:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-16T16:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-16T16:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,10.71
414269,Shortlanesend Estate,2023-06-16T16:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,11.05
414269,Shortlanesend Estate,2023-06-16T16:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.94
414269,Shortlanesend Estate,2023-06-16T16:00:00.000+00:00,feeder,60.0,N Current (RMS),A,41.1
414269,Shortlanesend Estate,2023-06-16T16:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,47.7
414269,Shortlanesend Estate,2023-06-16T16:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,52.0
414269,Shortlanesend Estate,2023-06-16T16:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,25.8
414269,Shortlanesend Estate,2023-06-16T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
414269,Shortlanesend Estate,2023-06-16T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
414269,Shortlanesend Estate,2023-06-16T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.48
414269,Shortlanesend Estate,2023-06-16T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.73
414269,Shortlanesend Estate,2023-06-16T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.39
414269,Shortlanesend Estate,2023-06-16T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.0
414269,Shortlanesend Estate,2023-06-16T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,34.1
414269,Shortlanesend Estate,2023-06-16T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-16T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.8
414269,Shortlanesend Estate,2023-06-16T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.1
414269,Shortlanesend Estate,2023-06-16T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
414269,Shortlanesend Estate,2023-06-16T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-16T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.68
414269,Shortlanesend Estate,2023-06-16T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.97
414269,Shortlanesend Estate,2023-06-16T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.11
414269,Shortlanesend Estate,2023-06-16T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.85
414269,Shortlanesend Estate,2023-06-16T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
414269,Shortlanesend Estate,2023-06-16T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.4
414269,Shortlanesend Estate,2023-06-16T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-16T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.5
414269,Shortlanesend Estate,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
414269,Shortlanesend Estate,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.9
414269,Shortlanesend Estate,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
414269,Shortlanesend Estate,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.93
414269,Shortlanesend Estate,2023-06-16T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
414269,Shortlanesend Estate,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
414269,Shortlanesend Estate,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.57
414269,Shortlanesend Estate,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.75
414269,Shortlanesend Estate,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
414269,Shortlanesend Estate,2023-06-16T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
414269,Shortlanesend Estate,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
414269,Shortlanesend Estate,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.3
414269,Shortlanesend Estate,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
414269,Shortlanesend Estate,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.77
414269,Shortlanesend Estate,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
414269,Shortlanesend Estate,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
414269,Shortlanesend Estate,2023-06-16T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,59.0
414269,Shortlanesend Estate,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.9
414269,Shortlanesend Estate,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-16T16:00:00.000+00:00,transformer,,Temperature,C,39.5
414269,Shortlanesend Estate,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
414269,Shortlanesend Estate,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
414269,Shortlanesend Estate,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
414269,Shortlanesend Estate,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
414269,Shortlanesend Estate,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
414269,Shortlanesend Estate,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
414269,Shortlanesend Estate,2023-06-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
414269,Shortlanesend Estate,2023-06-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
414269,Shortlanesend Estate,2023-06-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,43.66
414269,Shortlanesend Estate,2023-06-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,41.63
414269,Shortlanesend Estate,2023-06-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,35.7
414269,Shortlanesend Estate,2023-06-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
414269,Shortlanesend Estate,2023-06-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
414269,Shortlanesend Estate,2023-06-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
414269,Shortlanesend Estate,2023-06-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
414269,Shortlanesend Estate,2023-06-16T15:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-16T15:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-16T15:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.6
414269,Shortlanesend Estate,2023-06-16T15:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,8.52
414269,Shortlanesend Estate,2023-06-16T15:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.31
414269,Shortlanesend Estate,2023-06-16T15:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.74
414269,Shortlanesend Estate,2023-06-16T15:50:00.000+00:00,feeder,60.0,N Current (RMS),A,33.8
414269,Shortlanesend Estate,2023-06-16T15:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,37.0
414269,Shortlanesend Estate,2023-06-16T15:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,35.9
414269,Shortlanesend Estate,2023-06-16T15:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-06-16T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
414269,Shortlanesend Estate,2023-06-16T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-06-16T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-16T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.67
414269,Shortlanesend Estate,2023-06-16T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.07
414269,Shortlanesend Estate,2023-06-16T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.4
414269,Shortlanesend Estate,2023-06-16T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,38.7
414269,Shortlanesend Estate,2023-06-16T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-16T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.7
414269,Shortlanesend Estate,2023-06-16T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.7
414269,Shortlanesend Estate,2023-06-16T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
414269,Shortlanesend Estate,2023-06-16T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-16T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.94
414269,Shortlanesend Estate,2023-06-16T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.98
414269,Shortlanesend Estate,2023-06-16T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.9
414269,Shortlanesend Estate,2023-06-16T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.43
414269,Shortlanesend Estate,2023-06-16T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.3
414269,Shortlanesend Estate,2023-06-16T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.8
414269,Shortlanesend Estate,2023-06-16T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.7
414269,Shortlanesend Estate,2023-06-16T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.6
414269,Shortlanesend Estate,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
414269,Shortlanesend Estate,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
414269,Shortlanesend Estate,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
414269,Shortlanesend Estate,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.6
414269,Shortlanesend Estate,2023-06-16T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
414269,Shortlanesend Estate,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
414269,Shortlanesend Estate,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.98
414269,Shortlanesend Estate,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.38
414269,Shortlanesend Estate,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.55
414269,Shortlanesend Estate,2023-06-16T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
414269,Shortlanesend Estate,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
414269,Shortlanesend Estate,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.1
414269,Shortlanesend Estate,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.44
414269,Shortlanesend Estate,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.35
414269,Shortlanesend Estate,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
414269,Shortlanesend Estate,2023-06-16T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.5
414269,Shortlanesend Estate,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.6
414269,Shortlanesend Estate,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-06-16T15:50:00.000+00:00,transformer,,Temperature,C,39.5
414269,Shortlanesend Estate,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
414269,Shortlanesend Estate,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
414269,Shortlanesend Estate,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
414269,Shortlanesend Estate,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
414269,Shortlanesend Estate,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
414269,Shortlanesend Estate,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
414269,Shortlanesend Estate,2023-06-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
414269,Shortlanesend Estate,2023-06-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
414269,Shortlanesend Estate,2023-06-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,37.79
414269,Shortlanesend Estate,2023-06-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,31.94
414269,Shortlanesend Estate,2023-06-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,33.07
414269,Shortlanesend Estate,2023-06-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
414269,Shortlanesend Estate,2023-06-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
414269,Shortlanesend Estate,2023-06-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
414269,Shortlanesend Estate,2023-06-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
414269,Shortlanesend Estate,2023-06-16T15:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-06-16T15:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-16T15:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-16T15:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.56
414269,Shortlanesend Estate,2023-06-16T15:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.61
414269,Shortlanesend Estate,2023-06-16T15:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.12
414269,Shortlanesend Estate,2023-06-16T15:40:00.000+00:00,feeder,60.0,N Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-16T15:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,27.4
414269,Shortlanesend Estate,2023-06-16T15:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-16T15:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,18.9
414269,Shortlanesend Estate,2023-06-16T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-16T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
414269,Shortlanesend Estate,2023-06-16T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-16T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.35
414269,Shortlanesend Estate,2023-06-16T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.03
414269,Shortlanesend Estate,2023-06-16T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.01
414269,Shortlanesend Estate,2023-06-16T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,24.5
414269,Shortlanesend Estate,2023-06-16T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.1
414269,Shortlanesend Estate,2023-06-16T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.1
414269,Shortlanesend Estate,2023-06-16T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.2
414269,Shortlanesend Estate,2023-06-16T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
414269,Shortlanesend Estate,2023-06-16T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-06-16T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.88
414269,Shortlanesend Estate,2023-06-16T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.36
414269,Shortlanesend Estate,2023-06-16T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.22
414269,Shortlanesend Estate,2023-06-16T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.71
414269,Shortlanesend Estate,2023-06-16T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
414269,Shortlanesend Estate,2023-06-16T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.2
414269,Shortlanesend Estate,2023-06-16T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
414269,Shortlanesend Estate,2023-06-16T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.3
414269,Shortlanesend Estate,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
414269,Shortlanesend Estate,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
414269,Shortlanesend Estate,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
414269,Shortlanesend Estate,2023-06-16T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
414269,Shortlanesend Estate,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
414269,Shortlanesend Estate,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.53
414269,Shortlanesend Estate,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.34
414269,Shortlanesend Estate,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
414269,Shortlanesend Estate,2023-06-16T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
414269,Shortlanesend Estate,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
414269,Shortlanesend Estate,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.9
414269,Shortlanesend Estate,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
414269,Shortlanesend Estate,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
414269,Shortlanesend Estate,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.7
414269,Shortlanesend Estate,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
414269,Shortlanesend Estate,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
414269,Shortlanesend Estate,2023-06-16T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
414269,Shortlanesend Estate,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.8
414269,Shortlanesend Estate,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-16T15:40:00.000+00:00,transformer,,Temperature,C,39.4
414269,Shortlanesend Estate,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
414269,Shortlanesend Estate,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
414269,Shortlanesend Estate,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
414269,Shortlanesend Estate,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
414269,Shortlanesend Estate,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
414269,Shortlanesend Estate,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
414269,Shortlanesend Estate,2023-06-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
414269,Shortlanesend Estate,2023-06-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
414269,Shortlanesend Estate,2023-06-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
414269,Shortlanesend Estate,2023-06-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,35.22
414269,Shortlanesend Estate,2023-06-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,29.97
414269,Shortlanesend Estate,2023-06-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,26.11
414269,Shortlanesend Estate,2023-06-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
414269,Shortlanesend Estate,2023-06-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
414269,Shortlanesend Estate,2023-06-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
414269,Shortlanesend Estate,2023-06-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
414269,Shortlanesend Estate,2023-06-16T15:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-16T15:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-16T15:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.69
414269,Shortlanesend Estate,2023-06-16T15:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.82
414269,Shortlanesend Estate,2023-06-16T15:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.41
414269,Shortlanesend Estate,2023-06-16T15:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.28
414269,Shortlanesend Estate,2023-06-16T15:30:00.000+00:00,feeder,60.0,N Current (RMS),A,16.7
414269,Shortlanesend Estate,2023-06-16T15:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,25.7
414269,Shortlanesend Estate,2023-06-16T15:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,14.1
414269,Shortlanesend Estate,2023-06-16T15:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-06-16T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-16T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-06-16T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-16T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.4
414269,Shortlanesend Estate,2023-06-16T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.62
414269,Shortlanesend Estate,2023-06-16T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.02
414269,Shortlanesend Estate,2023-06-16T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,22.5
414269,Shortlanesend Estate,2023-06-16T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.2
414269,Shortlanesend Estate,2023-06-16T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-16T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.7
414269,Shortlanesend Estate,2023-06-16T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
414269,Shortlanesend Estate,2023-06-16T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
414269,Shortlanesend Estate,2023-06-16T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.08
414269,Shortlanesend Estate,2023-06-16T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.76
414269,Shortlanesend Estate,2023-06-16T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.92
414269,Shortlanesend Estate,2023-06-16T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.49
414269,Shortlanesend Estate,2023-06-16T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
414269,Shortlanesend Estate,2023-06-16T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.8
414269,Shortlanesend Estate,2023-06-16T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
414269,Shortlanesend Estate,2023-06-16T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
414269,Shortlanesend Estate,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.97
414269,Shortlanesend Estate,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
414269,Shortlanesend Estate,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
414269,Shortlanesend Estate,2023-06-16T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
414269,Shortlanesend Estate,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
414269,Shortlanesend Estate,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
414269,Shortlanesend Estate,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
414269,Shortlanesend Estate,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
414269,Shortlanesend Estate,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.08
414269,Shortlanesend Estate,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.57
414269,Shortlanesend Estate,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
414269,Shortlanesend Estate,2023-06-16T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,50.0
414269,Shortlanesend Estate,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.0
414269,Shortlanesend Estate,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
414269,Shortlanesend Estate,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
414269,Shortlanesend Estate,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.92
414269,Shortlanesend Estate,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
414269,Shortlanesend Estate,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
414269,Shortlanesend Estate,2023-06-16T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
414269,Shortlanesend Estate,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
414269,Shortlanesend Estate,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-16T15:30:00.000+00:00,transformer,,Temperature,C,39.4
414269,Shortlanesend Estate,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
414269,Shortlanesend Estate,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
414269,Shortlanesend Estate,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
414269,Shortlanesend Estate,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
414269,Shortlanesend Estate,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
414269,Shortlanesend Estate,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
414269,Shortlanesend Estate,2023-06-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
414269,Shortlanesend Estate,2023-06-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
414269,Shortlanesend Estate,2023-06-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,34.97
414269,Shortlanesend Estate,2023-06-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,30.52
414269,Shortlanesend Estate,2023-06-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,21.91
414269,Shortlanesend Estate,2023-06-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
414269,Shortlanesend Estate,2023-06-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
414269,Shortlanesend Estate,2023-06-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
414269,Shortlanesend Estate,2023-06-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
414269,Shortlanesend Estate,2023-06-16T15:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-16T15:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-16T15:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-16T15:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.91
414269,Shortlanesend Estate,2023-06-16T15:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.47
414269,Shortlanesend Estate,2023-06-16T15:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.42
414269,Shortlanesend Estate,2023-06-16T15:20:00.000+00:00,feeder,60.0,N Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-06-16T15:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-16T15:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,16.2
414269,Shortlanesend Estate,2023-06-16T15:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-16T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-16T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-06-16T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-16T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.77
414269,Shortlanesend Estate,2023-06-16T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.97
414269,Shortlanesend Estate,2023-06-16T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.08
414269,Shortlanesend Estate,2023-06-16T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,34.0
414269,Shortlanesend Estate,2023-06-16T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.0
414269,Shortlanesend Estate,2023-06-16T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-16T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.8
414269,Shortlanesend Estate,2023-06-16T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
414269,Shortlanesend Estate,2023-06-16T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-16T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.17
414269,Shortlanesend Estate,2023-06-16T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.66
414269,Shortlanesend Estate,2023-06-16T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.99
414269,Shortlanesend Estate,2023-06-16T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.64
414269,Shortlanesend Estate,2023-06-16T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.4
414269,Shortlanesend Estate,2023-06-16T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.8
414269,Shortlanesend Estate,2023-06-16T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-16T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.9
414269,Shortlanesend Estate,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
414269,Shortlanesend Estate,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.21
414269,Shortlanesend Estate,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
414269,Shortlanesend Estate,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
414269,Shortlanesend Estate,2023-06-16T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
414269,Shortlanesend Estate,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
414269,Shortlanesend Estate,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
414269,Shortlanesend Estate,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.26
414269,Shortlanesend Estate,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.06
414269,Shortlanesend Estate,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
414269,Shortlanesend Estate,2023-06-16T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,55.9
414269,Shortlanesend Estate,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
414269,Shortlanesend Estate,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.1
414269,Shortlanesend Estate,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
414269,Shortlanesend Estate,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.91
414269,Shortlanesend Estate,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.24
414269,Shortlanesend Estate,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
414269,Shortlanesend Estate,2023-06-16T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
414269,Shortlanesend Estate,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.5
414269,Shortlanesend Estate,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
414269,Shortlanesend Estate,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
414269,Shortlanesend Estate,2023-06-16T15:20:00.000+00:00,transformer,,Temperature,C,39.4
414269,Shortlanesend Estate,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
414269,Shortlanesend Estate,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
414269,Shortlanesend Estate,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
414269,Shortlanesend Estate,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
414269,Shortlanesend Estate,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
414269,Shortlanesend Estate,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
414269,Shortlanesend Estate,2023-06-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
414269,Shortlanesend Estate,2023-06-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
414269,Shortlanesend Estate,2023-06-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,39.72
414269,Shortlanesend Estate,2023-06-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,29.79
414269,Shortlanesend Estate,2023-06-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.69
414269,Shortlanesend Estate,2023-06-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
414269,Shortlanesend Estate,2023-06-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
414269,Shortlanesend Estate,2023-06-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
414269,Shortlanesend Estate,2023-06-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
414269,Shortlanesend Estate,2023-06-16T15:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-16T15:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-16T15:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-16T15:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.37
414269,Shortlanesend Estate,2023-06-16T15:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.79
414269,Shortlanesend Estate,2023-06-16T15:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.11
414269,Shortlanesend Estate,2023-06-16T15:10:00.000+00:00,feeder,60.0,N Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-16T15:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,19.9
414269,Shortlanesend Estate,2023-06-16T15:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-06-16T15:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,26.4
414269,Shortlanesend Estate,2023-06-16T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-16T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-16T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-16T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.11
414269,Shortlanesend Estate,2023-06-16T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.17
414269,Shortlanesend Estate,2023-06-16T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.82
414269,Shortlanesend Estate,2023-06-16T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-06-16T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-16T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-16T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.3
414269,Shortlanesend Estate,2023-06-16T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.77
414269,Shortlanesend Estate,2023-06-16T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-16T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
414269,Shortlanesend Estate,2023-06-16T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.52
414269,Shortlanesend Estate,2023-06-16T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.02
414269,Shortlanesend Estate,2023-06-16T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.57
414269,Shortlanesend Estate,2023-06-16T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.3
414269,Shortlanesend Estate,2023-06-16T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-16T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-16T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.7
414269,Shortlanesend Estate,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
414269,Shortlanesend Estate,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.98
414269,Shortlanesend Estate,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
414269,Shortlanesend Estate,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.45
414269,Shortlanesend Estate,2023-06-16T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
414269,Shortlanesend Estate,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
414269,Shortlanesend Estate,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
414269,Shortlanesend Estate,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
414269,Shortlanesend Estate,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.29
414269,Shortlanesend Estate,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.4
414269,Shortlanesend Estate,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
414269,Shortlanesend Estate,2023-06-16T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
414269,Shortlanesend Estate,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.3
414269,Shortlanesend Estate,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.8
414269,Shortlanesend Estate,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.11
414269,Shortlanesend Estate,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.26
414269,Shortlanesend Estate,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
414269,Shortlanesend Estate,2023-06-16T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
414269,Shortlanesend Estate,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
414269,Shortlanesend Estate,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-16T15:10:00.000+00:00,transformer,,Temperature,C,39.3
414269,Shortlanesend Estate,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
414269,Shortlanesend Estate,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
414269,Shortlanesend Estate,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
414269,Shortlanesend Estate,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
414269,Shortlanesend Estate,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
414269,Shortlanesend Estate,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
414269,Shortlanesend Estate,2023-06-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
414269,Shortlanesend Estate,2023-06-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
414269,Shortlanesend Estate,2023-06-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
414269,Shortlanesend Estate,2023-06-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,30.38
414269,Shortlanesend Estate,2023-06-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.62
414269,Shortlanesend Estate,2023-06-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,27.07
414269,Shortlanesend Estate,2023-06-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
414269,Shortlanesend Estate,2023-06-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
414269,Shortlanesend Estate,2023-06-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
414269,Shortlanesend Estate,2023-06-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
414269,Shortlanesend Estate,2023-06-16T15:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-06-16T15:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-16T15:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-16T15:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.62
414269,Shortlanesend Estate,2023-06-16T15:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.21
414269,Shortlanesend Estate,2023-06-16T15:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.71
414269,Shortlanesend Estate,2023-06-16T15:00:00.000+00:00,feeder,60.0,N Current (RMS),A,23.2
414269,Shortlanesend Estate,2023-06-16T15:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,17.5
414269,Shortlanesend Estate,2023-06-16T15:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-16T15:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,32.4
414269,Shortlanesend Estate,2023-06-16T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-16T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
414269,Shortlanesend Estate,2023-06-16T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-16T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.15
414269,Shortlanesend Estate,2023-06-16T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.97
414269,Shortlanesend Estate,2023-06-16T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.33
414269,Shortlanesend Estate,2023-06-16T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,22.5
414269,Shortlanesend Estate,2023-06-16T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-16T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.9
414269,Shortlanesend Estate,2023-06-16T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.6
414269,Shortlanesend Estate,2023-06-16T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.85
414269,Shortlanesend Estate,2023-06-16T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-16T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.01
414269,Shortlanesend Estate,2023-06-16T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.37
414269,Shortlanesend Estate,2023-06-16T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.85
414269,Shortlanesend Estate,2023-06-16T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.89
414269,Shortlanesend Estate,2023-06-16T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
414269,Shortlanesend Estate,2023-06-16T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-16T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
