Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-16T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.9
414269,Shortlanesend Estate,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
414269,Shortlanesend Estate,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.7
414269,Shortlanesend Estate,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
414269,Shortlanesend Estate,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.81
414269,Shortlanesend Estate,2023-06-16T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
414269,Shortlanesend Estate,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
414269,Shortlanesend Estate,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
414269,Shortlanesend Estate,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.91
414269,Shortlanesend Estate,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.46
414269,Shortlanesend Estate,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
414269,Shortlanesend Estate,2023-06-16T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
414269,Shortlanesend Estate,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
414269,Shortlanesend Estate,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
414269,Shortlanesend Estate,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.05
414269,Shortlanesend Estate,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.13
414269,Shortlanesend Estate,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
414269,Shortlanesend Estate,2023-06-16T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
414269,Shortlanesend Estate,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
414269,Shortlanesend Estate,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-16T15:00:00.000+00:00,transformer,,Temperature,C,39.3
414269,Shortlanesend Estate,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
414269,Shortlanesend Estate,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
414269,Shortlanesend Estate,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
414269,Shortlanesend Estate,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
414269,Shortlanesend Estate,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
414269,Shortlanesend Estate,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
414269,Shortlanesend Estate,2023-06-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
414269,Shortlanesend Estate,2023-06-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
414269,Shortlanesend Estate,2023-06-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,21.8
414269,Shortlanesend Estate,2023-06-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.09
414269,Shortlanesend Estate,2023-06-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,26.44
414269,Shortlanesend Estate,2023-06-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
414269,Shortlanesend Estate,2023-06-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
414269,Shortlanesend Estate,2023-06-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
414269,Shortlanesend Estate,2023-06-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
414269,Shortlanesend Estate,2023-06-16T14:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-16T14:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-16T14:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-16T14:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.73
414269,Shortlanesend Estate,2023-06-16T14:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.85
414269,Shortlanesend Estate,2023-06-16T14:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.24
414269,Shortlanesend Estate,2023-06-16T14:50:00.000+00:00,feeder,60.0,N Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-16T14:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-16T14:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,16.9
414269,Shortlanesend Estate,2023-06-16T14:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,26.2
414269,Shortlanesend Estate,2023-06-16T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-16T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-16T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-16T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.75
414269,Shortlanesend Estate,2023-06-16T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.43
414269,Shortlanesend Estate,2023-06-16T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.16
414269,Shortlanesend Estate,2023-06-16T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.6
414269,Shortlanesend Estate,2023-06-16T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.9
414269,Shortlanesend Estate,2023-06-16T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-06-16T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.8
414269,Shortlanesend Estate,2023-06-16T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.89
414269,Shortlanesend Estate,2023-06-16T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-16T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.5
414269,Shortlanesend Estate,2023-06-16T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.82
414269,Shortlanesend Estate,2023-06-16T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.76
414269,Shortlanesend Estate,2023-06-16T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.82
414269,Shortlanesend Estate,2023-06-16T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.7
414269,Shortlanesend Estate,2023-06-16T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-16T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.0
414269,Shortlanesend Estate,2023-06-16T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.0
414269,Shortlanesend Estate,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
414269,Shortlanesend Estate,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.7
414269,Shortlanesend Estate,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
414269,Shortlanesend Estate,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.35
414269,Shortlanesend Estate,2023-06-16T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
414269,Shortlanesend Estate,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
414269,Shortlanesend Estate,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.86
414269,Shortlanesend Estate,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.54
414269,Shortlanesend Estate,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
414269,Shortlanesend Estate,2023-06-16T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
414269,Shortlanesend Estate,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
414269,Shortlanesend Estate,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
414269,Shortlanesend Estate,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
414269,Shortlanesend Estate,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
414269,Shortlanesend Estate,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
414269,Shortlanesend Estate,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.14
414269,Shortlanesend Estate,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
414269,Shortlanesend Estate,2023-06-16T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
414269,Shortlanesend Estate,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
414269,Shortlanesend Estate,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-16T14:50:00.000+00:00,transformer,,Temperature,C,39.3
414269,Shortlanesend Estate,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414269,Shortlanesend Estate,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
414269,Shortlanesend Estate,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
414269,Shortlanesend Estate,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
414269,Shortlanesend Estate,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
414269,Shortlanesend Estate,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
414269,Shortlanesend Estate,2023-06-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
414269,Shortlanesend Estate,2023-06-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
414269,Shortlanesend Estate,2023-06-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
414269,Shortlanesend Estate,2023-06-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.03
414269,Shortlanesend Estate,2023-06-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.62
414269,Shortlanesend Estate,2023-06-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,25.34
414269,Shortlanesend Estate,2023-06-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
414269,Shortlanesend Estate,2023-06-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
414269,Shortlanesend Estate,2023-06-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
414269,Shortlanesend Estate,2023-06-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
414269,Shortlanesend Estate,2023-06-16T14:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-06-16T14:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-16T14:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-06-16T14:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,1.76
414269,Shortlanesend Estate,2023-06-16T14:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,0.94
414269,Shortlanesend Estate,2023-06-16T14:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.13
414269,Shortlanesend Estate,2023-06-16T14:40:00.000+00:00,feeder,60.0,N Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-16T14:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-06-16T14:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,4.6
414269,Shortlanesend Estate,2023-06-16T14:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,18.7
414269,Shortlanesend Estate,2023-06-16T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-16T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.95
414269,Shortlanesend Estate,2023-06-16T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-16T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.35
414269,Shortlanesend Estate,2023-06-16T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.41
414269,Shortlanesend Estate,2023-06-16T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.0
414269,Shortlanesend Estate,2023-06-16T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,25.7
414269,Shortlanesend Estate,2023-06-16T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.0
414269,Shortlanesend Estate,2023-06-16T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-16T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.6
414269,Shortlanesend Estate,2023-06-16T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.81
414269,Shortlanesend Estate,2023-06-16T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-16T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.25
414269,Shortlanesend Estate,2023-06-16T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.16
414269,Shortlanesend Estate,2023-06-16T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.14
414269,Shortlanesend Estate,2023-06-16T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.2
414269,Shortlanesend Estate,2023-06-16T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-16T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-06-16T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-16T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.1
414269,Shortlanesend Estate,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
414269,Shortlanesend Estate,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
414269,Shortlanesend Estate,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
414269,Shortlanesend Estate,2023-06-16T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
414269,Shortlanesend Estate,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
414269,Shortlanesend Estate,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.87
414269,Shortlanesend Estate,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.1
414269,Shortlanesend Estate,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
414269,Shortlanesend Estate,2023-06-16T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
414269,Shortlanesend Estate,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
414269,Shortlanesend Estate,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.5
414269,Shortlanesend Estate,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.14
414269,Shortlanesend Estate,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.91
414269,Shortlanesend Estate,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
414269,Shortlanesend Estate,2023-06-16T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-16T14:40:00.000+00:00,transformer,,Temperature,C,39.2
414269,Shortlanesend Estate,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
414269,Shortlanesend Estate,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
414269,Shortlanesend Estate,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414269,Shortlanesend Estate,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
414269,Shortlanesend Estate,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
414269,Shortlanesend Estate,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
414269,Shortlanesend Estate,2023-06-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
414269,Shortlanesend Estate,2023-06-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
414269,Shortlanesend Estate,2023-06-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.53
414269,Shortlanesend Estate,2023-06-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.1
414269,Shortlanesend Estate,2023-06-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.44
414269,Shortlanesend Estate,2023-06-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
414269,Shortlanesend Estate,2023-06-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
414269,Shortlanesend Estate,2023-06-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
414269,Shortlanesend Estate,2023-06-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
414269,Shortlanesend Estate,2023-06-16T14:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-16T14:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-16T14:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-16T14:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,0.97
414269,Shortlanesend Estate,2023-06-16T14:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,0.47
414269,Shortlanesend Estate,2023-06-16T14:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,2.81
414269,Shortlanesend Estate,2023-06-16T14:30:00.000+00:00,feeder,60.0,N Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-16T14:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,7.2
414269,Shortlanesend Estate,2023-06-16T14:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,4.0
414269,Shortlanesend Estate,2023-06-16T14:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-16T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-16T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-16T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-16T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.11
414269,Shortlanesend Estate,2023-06-16T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.44
414269,Shortlanesend Estate,2023-06-16T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.88
414269,Shortlanesend Estate,2023-06-16T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,33.9
414269,Shortlanesend Estate,2023-06-16T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.6
414269,Shortlanesend Estate,2023-06-16T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-16T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.2
414269,Shortlanesend Estate,2023-06-16T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
414269,Shortlanesend Estate,2023-06-16T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-16T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.15
414269,Shortlanesend Estate,2023-06-16T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.32
414269,Shortlanesend Estate,2023-06-16T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
414269,Shortlanesend Estate,2023-06-16T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.6
414269,Shortlanesend Estate,2023-06-16T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
414269,Shortlanesend Estate,2023-06-16T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.3
414269,Shortlanesend Estate,2023-06-16T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-16T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
414269,Shortlanesend Estate,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
414269,Shortlanesend Estate,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
414269,Shortlanesend Estate,2023-06-16T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
414269,Shortlanesend Estate,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
414269,Shortlanesend Estate,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
414269,Shortlanesend Estate,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
414269,Shortlanesend Estate,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.67
414269,Shortlanesend Estate,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
414269,Shortlanesend Estate,2023-06-16T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
414269,Shortlanesend Estate,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
414269,Shortlanesend Estate,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.38
414269,Shortlanesend Estate,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.1
414269,Shortlanesend Estate,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.12
414269,Shortlanesend Estate,2023-06-16T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
414269,Shortlanesend Estate,2023-06-16T14:30:00.000+00:00,transformer,,Temperature,C,39.2
414269,Shortlanesend Estate,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414269,Shortlanesend Estate,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
414269,Shortlanesend Estate,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
414269,Shortlanesend Estate,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
414269,Shortlanesend Estate,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
414269,Shortlanesend Estate,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
414269,Shortlanesend Estate,2023-06-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
414269,Shortlanesend Estate,2023-06-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
414269,Shortlanesend Estate,2023-06-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-06-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,7.4
414269,Shortlanesend Estate,2023-06-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.52
414269,Shortlanesend Estate,2023-06-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.07
414269,Shortlanesend Estate,2023-06-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
414269,Shortlanesend Estate,2023-06-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
414269,Shortlanesend Estate,2023-06-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
414269,Shortlanesend Estate,2023-06-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
414269,Shortlanesend Estate,2023-06-16T14:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-16T14:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-16T14:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-16T14:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.89
414269,Shortlanesend Estate,2023-06-16T14:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,0.55
414269,Shortlanesend Estate,2023-06-16T14:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,2.72
414269,Shortlanesend Estate,2023-06-16T14:20:00.000+00:00,feeder,60.0,N Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-16T14:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-16T14:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,3.1
414269,Shortlanesend Estate,2023-06-16T14:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-16T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-16T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-16T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-16T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.51
414269,Shortlanesend Estate,2023-06-16T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.73
414269,Shortlanesend Estate,2023-06-16T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.56
414269,Shortlanesend Estate,2023-06-16T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,37.4
414269,Shortlanesend Estate,2023-06-16T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.8
414269,Shortlanesend Estate,2023-06-16T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-16T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.9
414269,Shortlanesend Estate,2023-06-16T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
414269,Shortlanesend Estate,2023-06-16T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-16T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.68
414269,Shortlanesend Estate,2023-06-16T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.03
414269,Shortlanesend Estate,2023-06-16T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.81
414269,Shortlanesend Estate,2023-06-16T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.88
414269,Shortlanesend Estate,2023-06-16T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.7
414269,Shortlanesend Estate,2023-06-16T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.6
414269,Shortlanesend Estate,2023-06-16T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
414269,Shortlanesend Estate,2023-06-16T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
414269,Shortlanesend Estate,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
414269,Shortlanesend Estate,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
414269,Shortlanesend Estate,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
414269,Shortlanesend Estate,2023-06-16T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
414269,Shortlanesend Estate,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
414269,Shortlanesend Estate,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
414269,Shortlanesend Estate,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
414269,Shortlanesend Estate,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.58
414269,Shortlanesend Estate,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.65
414269,Shortlanesend Estate,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.73
414269,Shortlanesend Estate,2023-06-16T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
414269,Shortlanesend Estate,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
414269,Shortlanesend Estate,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.8
414269,Shortlanesend Estate,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
414269,Shortlanesend Estate,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.76
414269,Shortlanesend Estate,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.13
414269,Shortlanesend Estate,2023-06-16T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
414269,Shortlanesend Estate,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
414269,Shortlanesend Estate,2023-06-16T14:20:00.000+00:00,transformer,,Temperature,C,39.1
414269,Shortlanesend Estate,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414269,Shortlanesend Estate,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
414269,Shortlanesend Estate,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
414269,Shortlanesend Estate,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
414269,Shortlanesend Estate,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
414269,Shortlanesend Estate,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
414269,Shortlanesend Estate,2023-06-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
414269,Shortlanesend Estate,2023-06-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
414269,Shortlanesend Estate,2023-06-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
414269,Shortlanesend Estate,2023-06-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.51
414269,Shortlanesend Estate,2023-06-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.16
414269,Shortlanesend Estate,2023-06-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.14
414269,Shortlanesend Estate,2023-06-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
414269,Shortlanesend Estate,2023-06-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
414269,Shortlanesend Estate,2023-06-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
414269,Shortlanesend Estate,2023-06-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
414269,Shortlanesend Estate,2023-06-16T14:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-16T14:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-16T14:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-16T14:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,1.48
414269,Shortlanesend Estate,2023-06-16T14:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,0.47
414269,Shortlanesend Estate,2023-06-16T14:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.69
414269,Shortlanesend Estate,2023-06-16T14:10:00.000+00:00,feeder,60.0,N Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-16T14:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-06-16T14:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,3.5
414269,Shortlanesend Estate,2023-06-16T14:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-16T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-16T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.98
414269,Shortlanesend Estate,2023-06-16T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-16T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.78
414269,Shortlanesend Estate,2023-06-16T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.61
414269,Shortlanesend Estate,2023-06-16T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.23
414269,Shortlanesend Estate,2023-06-16T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,34.0
414269,Shortlanesend Estate,2023-06-16T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-16T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-06-16T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.4
414269,Shortlanesend Estate,2023-06-16T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
414269,Shortlanesend Estate,2023-06-16T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
414269,Shortlanesend Estate,2023-06-16T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
414269,Shortlanesend Estate,2023-06-16T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.26
414269,Shortlanesend Estate,2023-06-16T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.85
414269,Shortlanesend Estate,2023-06-16T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
414269,Shortlanesend Estate,2023-06-16T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-16T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-06-16T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-16T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
414269,Shortlanesend Estate,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
414269,Shortlanesend Estate,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
414269,Shortlanesend Estate,2023-06-16T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
414269,Shortlanesend Estate,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.64
414269,Shortlanesend Estate,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
414269,Shortlanesend Estate,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.7
414269,Shortlanesend Estate,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.54
414269,Shortlanesend Estate,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.98
414269,Shortlanesend Estate,2023-06-16T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
414269,Shortlanesend Estate,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
414269,Shortlanesend Estate,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.2
414269,Shortlanesend Estate,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
414269,Shortlanesend Estate,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
414269,Shortlanesend Estate,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.91
414269,Shortlanesend Estate,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
414269,Shortlanesend Estate,2023-06-16T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
414269,Shortlanesend Estate,2023-06-16T14:10:00.000+00:00,transformer,,Temperature,C,39.1
414269,Shortlanesend Estate,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414269,Shortlanesend Estate,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
414269,Shortlanesend Estate,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
414269,Shortlanesend Estate,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
414269,Shortlanesend Estate,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
414269,Shortlanesend Estate,2023-06-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
414269,Shortlanesend Estate,2023-06-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,16.2
414269,Shortlanesend Estate,2023-06-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.19
414269,Shortlanesend Estate,2023-06-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.01
414269,Shortlanesend Estate,2023-06-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
414269,Shortlanesend Estate,2023-06-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
414269,Shortlanesend Estate,2023-06-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
414269,Shortlanesend Estate,2023-06-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
414269,Shortlanesend Estate,2023-06-16T14:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-16T14:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-16T14:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-16T14:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.38
414269,Shortlanesend Estate,2023-06-16T14:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,0.94
414269,Shortlanesend Estate,2023-06-16T14:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.46
414269,Shortlanesend Estate,2023-06-16T14:00:00.000+00:00,feeder,60.0,N Current (RMS),A,17.7
414269,Shortlanesend Estate,2023-06-16T14:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-16T14:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,4.5
414269,Shortlanesend Estate,2023-06-16T14:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,20.3
414269,Shortlanesend Estate,2023-06-16T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-16T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
414269,Shortlanesend Estate,2023-06-16T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-16T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.19
414269,Shortlanesend Estate,2023-06-16T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.95
414269,Shortlanesend Estate,2023-06-16T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.15
414269,Shortlanesend Estate,2023-06-16T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.4
414269,Shortlanesend Estate,2023-06-16T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-16T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-16T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.2
414269,Shortlanesend Estate,2023-06-16T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
414269,Shortlanesend Estate,2023-06-16T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-16T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.91
414269,Shortlanesend Estate,2023-06-16T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.23
414269,Shortlanesend Estate,2023-06-16T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.99
414269,Shortlanesend Estate,2023-06-16T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
414269,Shortlanesend Estate,2023-06-16T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-16T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-16T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-16T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.17
414269,Shortlanesend Estate,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
414269,Shortlanesend Estate,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.94
414269,Shortlanesend Estate,2023-06-16T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
414269,Shortlanesend Estate,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
414269,Shortlanesend Estate,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
414269,Shortlanesend Estate,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
414269,Shortlanesend Estate,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
414269,Shortlanesend Estate,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.29
414269,Shortlanesend Estate,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.69
414269,Shortlanesend Estate,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
414269,Shortlanesend Estate,2023-06-16T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
414269,Shortlanesend Estate,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
414269,Shortlanesend Estate,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.5
414269,Shortlanesend Estate,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
414269,Shortlanesend Estate,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
414269,Shortlanesend Estate,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.71
414269,Shortlanesend Estate,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.29
414269,Shortlanesend Estate,2023-06-16T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
414269,Shortlanesend Estate,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
414269,Shortlanesend Estate,2023-06-16T14:00:00.000+00:00,transformer,,Temperature,C,39.0
414269,Shortlanesend Estate,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
414269,Shortlanesend Estate,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
414269,Shortlanesend Estate,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
414269,Shortlanesend Estate,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
414269,Shortlanesend Estate,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
414269,Shortlanesend Estate,2023-06-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
414269,Shortlanesend Estate,2023-06-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
414269,Shortlanesend Estate,2023-06-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
414269,Shortlanesend Estate,2023-06-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.52
