Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.32
414269,Shortlanesend Estate,2023-06-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.54
414269,Shortlanesend Estate,2023-06-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
414269,Shortlanesend Estate,2023-06-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
414269,Shortlanesend Estate,2023-06-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
414269,Shortlanesend Estate,2023-06-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
414269,Shortlanesend Estate,2023-06-16T13:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-16T13:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-16T13:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-16T13:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.22
414269,Shortlanesend Estate,2023-06-16T13:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,0.59
414269,Shortlanesend Estate,2023-06-16T13:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.92
414269,Shortlanesend Estate,2023-06-16T13:50:00.000+00:00,feeder,60.0,N Current (RMS),A,31.9
414269,Shortlanesend Estate,2023-06-16T13:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-16T13:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,3.8
414269,Shortlanesend Estate,2023-06-16T13:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,34.3
414269,Shortlanesend Estate,2023-06-16T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-16T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
414269,Shortlanesend Estate,2023-06-16T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-16T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.74
414269,Shortlanesend Estate,2023-06-16T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.34
414269,Shortlanesend Estate,2023-06-16T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.41
414269,Shortlanesend Estate,2023-06-16T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-16T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-16T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-16T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-16T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.76
414269,Shortlanesend Estate,2023-06-16T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-16T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.88
414269,Shortlanesend Estate,2023-06-16T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.85
414269,Shortlanesend Estate,2023-06-16T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.81
414269,Shortlanesend Estate,2023-06-16T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.87
414269,Shortlanesend Estate,2023-06-16T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
414269,Shortlanesend Estate,2023-06-16T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-06-16T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-16T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
414269,Shortlanesend Estate,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
414269,Shortlanesend Estate,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
414269,Shortlanesend Estate,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
414269,Shortlanesend Estate,2023-06-16T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
414269,Shortlanesend Estate,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
414269,Shortlanesend Estate,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
414269,Shortlanesend Estate,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
414269,Shortlanesend Estate,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.16
414269,Shortlanesend Estate,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
414269,Shortlanesend Estate,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
414269,Shortlanesend Estate,2023-06-16T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
414269,Shortlanesend Estate,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
414269,Shortlanesend Estate,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
414269,Shortlanesend Estate,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
414269,Shortlanesend Estate,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
414269,Shortlanesend Estate,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.72
414269,Shortlanesend Estate,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.22
414269,Shortlanesend Estate,2023-06-16T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
414269,Shortlanesend Estate,2023-06-16T13:50:00.000+00:00,transformer,,Temperature,C,39.0
414269,Shortlanesend Estate,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
414269,Shortlanesend Estate,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
414269,Shortlanesend Estate,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
414269,Shortlanesend Estate,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
414269,Shortlanesend Estate,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
414269,Shortlanesend Estate,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
414269,Shortlanesend Estate,2023-06-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
414269,Shortlanesend Estate,2023-06-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
414269,Shortlanesend Estate,2023-06-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-06-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.78
414269,Shortlanesend Estate,2023-06-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.75
414269,Shortlanesend Estate,2023-06-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.06
414269,Shortlanesend Estate,2023-06-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
414269,Shortlanesend Estate,2023-06-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
414269,Shortlanesend Estate,2023-06-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
414269,Shortlanesend Estate,2023-06-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
414269,Shortlanesend Estate,2023-06-16T13:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-16T13:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-16T13:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-16T13:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.74
414269,Shortlanesend Estate,2023-06-16T13:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,0.43
414269,Shortlanesend Estate,2023-06-16T13:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,2.84
414269,Shortlanesend Estate,2023-06-16T13:40:00.000+00:00,feeder,60.0,N Current (RMS),A,14.9
414269,Shortlanesend Estate,2023-06-16T13:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-16T13:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,2.9
414269,Shortlanesend Estate,2023-06-16T13:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-06-16T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-16T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
414269,Shortlanesend Estate,2023-06-16T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-16T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.69
414269,Shortlanesend Estate,2023-06-16T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.7
414269,Shortlanesend Estate,2023-06-16T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.32
414269,Shortlanesend Estate,2023-06-16T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.4
414269,Shortlanesend Estate,2023-06-16T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.8
414269,Shortlanesend Estate,2023-06-16T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-16T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.2
414269,Shortlanesend Estate,2023-06-16T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
414269,Shortlanesend Estate,2023-06-16T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-16T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
414269,Shortlanesend Estate,2023-06-16T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.52
414269,Shortlanesend Estate,2023-06-16T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
414269,Shortlanesend Estate,2023-06-16T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.18
414269,Shortlanesend Estate,2023-06-16T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-16T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-16T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-16T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
414269,Shortlanesend Estate,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
414269,Shortlanesend Estate,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
414269,Shortlanesend Estate,2023-06-16T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
414269,Shortlanesend Estate,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
414269,Shortlanesend Estate,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
414269,Shortlanesend Estate,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
414269,Shortlanesend Estate,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
414269,Shortlanesend Estate,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.25
414269,Shortlanesend Estate,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
414269,Shortlanesend Estate,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
414269,Shortlanesend Estate,2023-06-16T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
414269,Shortlanesend Estate,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
414269,Shortlanesend Estate,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
414269,Shortlanesend Estate,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
414269,Shortlanesend Estate,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.83
414269,Shortlanesend Estate,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.88
414269,Shortlanesend Estate,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
414269,Shortlanesend Estate,2023-06-16T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
414269,Shortlanesend Estate,2023-06-16T13:40:00.000+00:00,transformer,,Temperature,C,38.9
414269,Shortlanesend Estate,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
414269,Shortlanesend Estate,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
414269,Shortlanesend Estate,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
414269,Shortlanesend Estate,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
414269,Shortlanesend Estate,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
414269,Shortlanesend Estate,2023-06-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
414269,Shortlanesend Estate,2023-06-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
414269,Shortlanesend Estate,2023-06-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
414269,Shortlanesend Estate,2023-06-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.08
414269,Shortlanesend Estate,2023-06-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,6.42
414269,Shortlanesend Estate,2023-06-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.22
414269,Shortlanesend Estate,2023-06-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
414269,Shortlanesend Estate,2023-06-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
414269,Shortlanesend Estate,2023-06-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
414269,Shortlanesend Estate,2023-06-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
414269,Shortlanesend Estate,2023-06-16T13:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-16T13:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-16T13:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-16T13:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,1.82
414269,Shortlanesend Estate,2023-06-16T13:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,0.51
414269,Shortlanesend Estate,2023-06-16T13:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.29
414269,Shortlanesend Estate,2023-06-16T13:30:00.000+00:00,feeder,60.0,N Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-16T13:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-16T13:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,3.3
414269,Shortlanesend Estate,2023-06-16T13:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-16T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-16T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-16T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-16T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.9
414269,Shortlanesend Estate,2023-06-16T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.95
414269,Shortlanesend Estate,2023-06-16T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.52
414269,Shortlanesend Estate,2023-06-16T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-16T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-16T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-16T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.7
414269,Shortlanesend Estate,2023-06-16T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
414269,Shortlanesend Estate,2023-06-16T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-16T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.84
414269,Shortlanesend Estate,2023-06-16T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.94
414269,Shortlanesend Estate,2023-06-16T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.76
414269,Shortlanesend Estate,2023-06-16T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.21
414269,Shortlanesend Estate,2023-06-16T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-16T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-16T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
414269,Shortlanesend Estate,2023-06-16T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
414269,Shortlanesend Estate,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.8
414269,Shortlanesend Estate,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.14
414269,Shortlanesend Estate,2023-06-16T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
414269,Shortlanesend Estate,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
414269,Shortlanesend Estate,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
414269,Shortlanesend Estate,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
414269,Shortlanesend Estate,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
414269,Shortlanesend Estate,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
414269,Shortlanesend Estate,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
414269,Shortlanesend Estate,2023-06-16T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
414269,Shortlanesend Estate,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
414269,Shortlanesend Estate,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.21
414269,Shortlanesend Estate,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.99
414269,Shortlanesend Estate,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.17
414269,Shortlanesend Estate,2023-06-16T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
414269,Shortlanesend Estate,2023-06-16T13:30:00.000+00:00,transformer,,Temperature,C,38.8
414269,Shortlanesend Estate,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
414269,Shortlanesend Estate,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
414269,Shortlanesend Estate,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
414269,Shortlanesend Estate,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
414269,Shortlanesend Estate,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
414269,Shortlanesend Estate,2023-06-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
414269,Shortlanesend Estate,2023-06-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
414269,Shortlanesend Estate,2023-06-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,3.31
414269,Shortlanesend Estate,2023-06-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.72
414269,Shortlanesend Estate,2023-06-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.12
414269,Shortlanesend Estate,2023-06-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
414269,Shortlanesend Estate,2023-06-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
414269,Shortlanesend Estate,2023-06-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
414269,Shortlanesend Estate,2023-06-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
414269,Shortlanesend Estate,2023-06-16T13:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-16T13:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-16T13:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.67
414269,Shortlanesend Estate,2023-06-16T13:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,1.4
414269,Shortlanesend Estate,2023-06-16T13:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,0.65
414269,Shortlanesend Estate,2023-06-16T13:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,2.85
414269,Shortlanesend Estate,2023-06-16T13:20:00.000+00:00,feeder,60.0,N Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-16T13:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,7.2
414269,Shortlanesend Estate,2023-06-16T13:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,4.8
414269,Shortlanesend Estate,2023-06-16T13:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-16T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-16T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
414269,Shortlanesend Estate,2023-06-16T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.59
414269,Shortlanesend Estate,2023-06-16T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.56
414269,Shortlanesend Estate,2023-06-16T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.67
414269,Shortlanesend Estate,2023-06-16T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.2
414269,Shortlanesend Estate,2023-06-16T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-16T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-16T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-06-16T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-06-16T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
414269,Shortlanesend Estate,2023-06-16T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-16T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
414269,Shortlanesend Estate,2023-06-16T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.0
414269,Shortlanesend Estate,2023-06-16T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.87
414269,Shortlanesend Estate,2023-06-16T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.04
414269,Shortlanesend Estate,2023-06-16T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-16T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-16T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-16T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
414269,Shortlanesend Estate,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
414269,Shortlanesend Estate,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.66
414269,Shortlanesend Estate,2023-06-16T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
414269,Shortlanesend Estate,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
414269,Shortlanesend Estate,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
414269,Shortlanesend Estate,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
414269,Shortlanesend Estate,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
414269,Shortlanesend Estate,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
414269,Shortlanesend Estate,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.37
414269,Shortlanesend Estate,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
414269,Shortlanesend Estate,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
414269,Shortlanesend Estate,2023-06-16T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
414269,Shortlanesend Estate,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.57
414269,Shortlanesend Estate,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.87
414269,Shortlanesend Estate,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
414269,Shortlanesend Estate,2023-06-16T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
414269,Shortlanesend Estate,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-16T13:20:00.000+00:00,transformer,,Temperature,C,38.7
414269,Shortlanesend Estate,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
414269,Shortlanesend Estate,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
414269,Shortlanesend Estate,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
414269,Shortlanesend Estate,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
414269,Shortlanesend Estate,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
414269,Shortlanesend Estate,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
414269,Shortlanesend Estate,2023-06-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
414269,Shortlanesend Estate,2023-06-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
414269,Shortlanesend Estate,2023-06-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
414269,Shortlanesend Estate,2023-06-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,4.7
414269,Shortlanesend Estate,2023-06-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.26
414269,Shortlanesend Estate,2023-06-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.7
414269,Shortlanesend Estate,2023-06-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
414269,Shortlanesend Estate,2023-06-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
414269,Shortlanesend Estate,2023-06-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
414269,Shortlanesend Estate,2023-06-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
414269,Shortlanesend Estate,2023-06-16T13:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-16T13:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-16T13:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-16T13:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.56
414269,Shortlanesend Estate,2023-06-16T13:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,0.31
414269,Shortlanesend Estate,2023-06-16T13:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.1
414269,Shortlanesend Estate,2023-06-16T13:10:00.000+00:00,feeder,60.0,N Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-06-16T13:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-06-16T13:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,3.1
414269,Shortlanesend Estate,2023-06-16T13:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,18.3
414269,Shortlanesend Estate,2023-06-16T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-16T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-06-16T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-06-16T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.55
414269,Shortlanesend Estate,2023-06-16T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.03
414269,Shortlanesend Estate,2023-06-16T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.81
414269,Shortlanesend Estate,2023-06-16T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.9
414269,Shortlanesend Estate,2023-06-16T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-16T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.6
414269,Shortlanesend Estate,2023-06-16T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.3
414269,Shortlanesend Estate,2023-06-16T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
414269,Shortlanesend Estate,2023-06-16T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-16T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.75
414269,Shortlanesend Estate,2023-06-16T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.86
414269,Shortlanesend Estate,2023-06-16T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.34
414269,Shortlanesend Estate,2023-06-16T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.01
414269,Shortlanesend Estate,2023-06-16T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.3
414269,Shortlanesend Estate,2023-06-16T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-16T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
414269,Shortlanesend Estate,2023-06-16T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
414269,Shortlanesend Estate,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
414269,Shortlanesend Estate,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
414269,Shortlanesend Estate,2023-06-16T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
414269,Shortlanesend Estate,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
414269,Shortlanesend Estate,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
414269,Shortlanesend Estate,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
414269,Shortlanesend Estate,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
414269,Shortlanesend Estate,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
414269,Shortlanesend Estate,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.25
414269,Shortlanesend Estate,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.86
414269,Shortlanesend Estate,2023-06-16T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
414269,Shortlanesend Estate,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
414269,Shortlanesend Estate,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
414269,Shortlanesend Estate,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
414269,Shortlanesend Estate,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.42
414269,Shortlanesend Estate,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.88
414269,Shortlanesend Estate,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.26
414269,Shortlanesend Estate,2023-06-16T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
414269,Shortlanesend Estate,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
414269,Shortlanesend Estate,2023-06-16T13:10:00.000+00:00,transformer,,Temperature,C,38.6
414269,Shortlanesend Estate,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414269,Shortlanesend Estate,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
414269,Shortlanesend Estate,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
414269,Shortlanesend Estate,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
414269,Shortlanesend Estate,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
414269,Shortlanesend Estate,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
414269,Shortlanesend Estate,2023-06-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
414269,Shortlanesend Estate,2023-06-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
414269,Shortlanesend Estate,2023-06-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
414269,Shortlanesend Estate,2023-06-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,4.84
414269,Shortlanesend Estate,2023-06-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.89
414269,Shortlanesend Estate,2023-06-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.29
414269,Shortlanesend Estate,2023-06-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
414269,Shortlanesend Estate,2023-06-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
414269,Shortlanesend Estate,2023-06-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
414269,Shortlanesend Estate,2023-06-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
414269,Shortlanesend Estate,2023-06-16T13:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-16T13:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-16T13:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-16T13:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.94
414269,Shortlanesend Estate,2023-06-16T13:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.46
414269,Shortlanesend Estate,2023-06-16T13:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.0
414269,Shortlanesend Estate,2023-06-16T13:00:00.000+00:00,feeder,60.0,N Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-16T13:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-16T13:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-16T13:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-16T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-16T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-06-16T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-16T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.57
414269,Shortlanesend Estate,2023-06-16T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.45
414269,Shortlanesend Estate,2023-06-16T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.56
414269,Shortlanesend Estate,2023-06-16T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-16T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-16T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.4
414269,Shortlanesend Estate,2023-06-16T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.0
414269,Shortlanesend Estate,2023-06-16T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
414269,Shortlanesend Estate,2023-06-16T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-16T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.67
414269,Shortlanesend Estate,2023-06-16T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.19
414269,Shortlanesend Estate,2023-06-16T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.88
414269,Shortlanesend Estate,2023-06-16T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.97
414269,Shortlanesend Estate,2023-06-16T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-16T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-16T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-16T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
414269,Shortlanesend Estate,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
414269,Shortlanesend Estate,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
414269,Shortlanesend Estate,2023-06-16T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
414269,Shortlanesend Estate,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
414269,Shortlanesend Estate,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
414269,Shortlanesend Estate,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
414269,Shortlanesend Estate,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
414269,Shortlanesend Estate,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.55
414269,Shortlanesend Estate,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.97
414269,Shortlanesend Estate,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
414269,Shortlanesend Estate,2023-06-16T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
414269,Shortlanesend Estate,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
414269,Shortlanesend Estate,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.48
414269,Shortlanesend Estate,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.9
414269,Shortlanesend Estate,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.21
414269,Shortlanesend Estate,2023-06-16T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
414269,Shortlanesend Estate,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
414269,Shortlanesend Estate,2023-06-16T13:00:00.000+00:00,transformer,,Temperature,C,38.4
414269,Shortlanesend Estate,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414269,Shortlanesend Estate,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
414269,Shortlanesend Estate,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
414269,Shortlanesend Estate,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
414269,Shortlanesend Estate,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
414269,Shortlanesend Estate,2023-06-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-06-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
414269,Shortlanesend Estate,2023-06-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
414269,Shortlanesend Estate,2023-06-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.76
414269,Shortlanesend Estate,2023-06-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.9
414269,Shortlanesend Estate,2023-06-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.85
414269,Shortlanesend Estate,2023-06-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
414269,Shortlanesend Estate,2023-06-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
414269,Shortlanesend Estate,2023-06-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
414269,Shortlanesend Estate,2023-06-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
414269,Shortlanesend Estate,2023-06-16T12:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-16T12:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-16T12:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.94
414269,Shortlanesend Estate,2023-06-16T12:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.55
414269,Shortlanesend Estate,2023-06-16T12:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,0.13
414269,Shortlanesend Estate,2023-06-16T12:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,2.78
414269,Shortlanesend Estate,2023-06-16T12:50:00.000+00:00,feeder,60.0,N Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-16T12:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-16T12:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,2.5
414269,Shortlanesend Estate,2023-06-16T12:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-16T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-16T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.45
414269,Shortlanesend Estate,2023-06-16T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.67
414269,Shortlanesend Estate,2023-06-16T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.69
414269,Shortlanesend Estate,2023-06-16T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.85
414269,Shortlanesend Estate,2023-06-16T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.48
414269,Shortlanesend Estate,2023-06-16T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.9
414269,Shortlanesend Estate,2023-06-16T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.2
414269,Shortlanesend Estate,2023-06-16T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.5
414269,Shortlanesend Estate,2023-06-16T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-06-16T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
414269,Shortlanesend Estate,2023-06-16T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-16T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.82
414269,Shortlanesend Estate,2023-06-16T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.61
414269,Shortlanesend Estate,2023-06-16T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.85
414269,Shortlanesend Estate,2023-06-16T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
414269,Shortlanesend Estate,2023-06-16T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
414269,Shortlanesend Estate,2023-06-16T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-16T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-16T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
414269,Shortlanesend Estate,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
414269,Shortlanesend Estate,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
