Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-16T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
414269,Shortlanesend Estate,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
414269,Shortlanesend Estate,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
414269,Shortlanesend Estate,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
414269,Shortlanesend Estate,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
414269,Shortlanesend Estate,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
414269,Shortlanesend Estate,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
414269,Shortlanesend Estate,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
414269,Shortlanesend Estate,2023-06-16T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
414269,Shortlanesend Estate,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
414269,Shortlanesend Estate,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
414269,Shortlanesend Estate,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.09
414269,Shortlanesend Estate,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
414269,Shortlanesend Estate,2023-06-16T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
414269,Shortlanesend Estate,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
414269,Shortlanesend Estate,2023-06-16T12:50:00.000+00:00,transformer,,Temperature,C,38.2
414269,Shortlanesend Estate,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414269,Shortlanesend Estate,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
414269,Shortlanesend Estate,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
414269,Shortlanesend Estate,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
414269,Shortlanesend Estate,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
414269,Shortlanesend Estate,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
414269,Shortlanesend Estate,2023-06-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
414269,Shortlanesend Estate,2023-06-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
414269,Shortlanesend Estate,2023-06-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,3.51
414269,Shortlanesend Estate,2023-06-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.16
414269,Shortlanesend Estate,2023-06-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,12.64
414269,Shortlanesend Estate,2023-06-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
414269,Shortlanesend Estate,2023-06-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
414269,Shortlanesend Estate,2023-06-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
414269,Shortlanesend Estate,2023-06-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
414269,Shortlanesend Estate,2023-06-16T12:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-16T12:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-16T12:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-16T12:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.33
414269,Shortlanesend Estate,2023-06-16T12:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,0.16
414269,Shortlanesend Estate,2023-06-16T12:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.09
414269,Shortlanesend Estate,2023-06-16T12:40:00.000+00:00,feeder,60.0,N Current (RMS),A,24.2
414269,Shortlanesend Estate,2023-06-16T12:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-16T12:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,2.9
414269,Shortlanesend Estate,2023-06-16T12:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,22.0
414269,Shortlanesend Estate,2023-06-16T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-16T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-16T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-06-16T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.15
414269,Shortlanesend Estate,2023-06-16T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.86
414269,Shortlanesend Estate,2023-06-16T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.45
414269,Shortlanesend Estate,2023-06-16T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,31.8
414269,Shortlanesend Estate,2023-06-16T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.0
414269,Shortlanesend Estate,2023-06-16T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.3
414269,Shortlanesend Estate,2023-06-16T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.0
414269,Shortlanesend Estate,2023-06-16T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
414269,Shortlanesend Estate,2023-06-16T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-16T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.07
414269,Shortlanesend Estate,2023-06-16T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.72
414269,Shortlanesend Estate,2023-06-16T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.79
414269,Shortlanesend Estate,2023-06-16T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.71
414269,Shortlanesend Estate,2023-06-16T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.0
414269,Shortlanesend Estate,2023-06-16T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
414269,Shortlanesend Estate,2023-06-16T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-16T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
414269,Shortlanesend Estate,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
414269,Shortlanesend Estate,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
414269,Shortlanesend Estate,2023-06-16T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
414269,Shortlanesend Estate,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
414269,Shortlanesend Estate,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
414269,Shortlanesend Estate,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
414269,Shortlanesend Estate,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
414269,Shortlanesend Estate,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
414269,Shortlanesend Estate,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
414269,Shortlanesend Estate,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
414269,Shortlanesend Estate,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
414269,Shortlanesend Estate,2023-06-16T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
414269,Shortlanesend Estate,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.58
414269,Shortlanesend Estate,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.95
414269,Shortlanesend Estate,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
414269,Shortlanesend Estate,2023-06-16T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
414269,Shortlanesend Estate,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
414269,Shortlanesend Estate,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
414269,Shortlanesend Estate,2023-06-16T12:40:00.000+00:00,transformer,,Temperature,C,38.1
414269,Shortlanesend Estate,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414269,Shortlanesend Estate,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
414269,Shortlanesend Estate,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
414269,Shortlanesend Estate,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
414269,Shortlanesend Estate,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
414269,Shortlanesend Estate,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
414269,Shortlanesend Estate,2023-06-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-06-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
414269,Shortlanesend Estate,2023-06-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
414269,Shortlanesend Estate,2023-06-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,8.44
414269,Shortlanesend Estate,2023-06-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.04
414269,Shortlanesend Estate,2023-06-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.09
414269,Shortlanesend Estate,2023-06-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
414269,Shortlanesend Estate,2023-06-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
414269,Shortlanesend Estate,2023-06-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
414269,Shortlanesend Estate,2023-06-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
414269,Shortlanesend Estate,2023-06-16T12:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-16T12:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-16T12:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-16T12:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.38
414269,Shortlanesend Estate,2023-06-16T12:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,-0.03
414269,Shortlanesend Estate,2023-06-16T12:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.1
414269,Shortlanesend Estate,2023-06-16T12:30:00.000+00:00,feeder,60.0,N Current (RMS),A,20.6
414269,Shortlanesend Estate,2023-06-16T12:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-16T12:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,2.8
414269,Shortlanesend Estate,2023-06-16T12:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-16T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-16T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-16T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-16T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.31
414269,Shortlanesend Estate,2023-06-16T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.08
414269,Shortlanesend Estate,2023-06-16T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.77
414269,Shortlanesend Estate,2023-06-16T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,34.6
414269,Shortlanesend Estate,2023-06-16T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.2
414269,Shortlanesend Estate,2023-06-16T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.4
414269,Shortlanesend Estate,2023-06-16T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.5
414269,Shortlanesend Estate,2023-06-16T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
414269,Shortlanesend Estate,2023-06-16T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-16T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.15
414269,Shortlanesend Estate,2023-06-16T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.84
414269,Shortlanesend Estate,2023-06-16T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
414269,Shortlanesend Estate,2023-06-16T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.61
414269,Shortlanesend Estate,2023-06-16T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
414269,Shortlanesend Estate,2023-06-16T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-16T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-16T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.17
414269,Shortlanesend Estate,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
414269,Shortlanesend Estate,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.19
414269,Shortlanesend Estate,2023-06-16T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
414269,Shortlanesend Estate,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
414269,Shortlanesend Estate,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
414269,Shortlanesend Estate,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.41
414269,Shortlanesend Estate,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.02
414269,Shortlanesend Estate,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
414269,Shortlanesend Estate,2023-06-16T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
414269,Shortlanesend Estate,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
414269,Shortlanesend Estate,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
414269,Shortlanesend Estate,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.89
414269,Shortlanesend Estate,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.37
414269,Shortlanesend Estate,2023-06-16T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
414269,Shortlanesend Estate,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
414269,Shortlanesend Estate,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
414269,Shortlanesend Estate,2023-06-16T12:30:00.000+00:00,transformer,,Temperature,C,38.0
414269,Shortlanesend Estate,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414269,Shortlanesend Estate,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
414269,Shortlanesend Estate,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
414269,Shortlanesend Estate,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
414269,Shortlanesend Estate,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
414269,Shortlanesend Estate,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
414269,Shortlanesend Estate,2023-06-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
414269,Shortlanesend Estate,2023-06-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
414269,Shortlanesend Estate,2023-06-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
414269,Shortlanesend Estate,2023-06-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.84
414269,Shortlanesend Estate,2023-06-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.25
414269,Shortlanesend Estate,2023-06-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,15.89
414269,Shortlanesend Estate,2023-06-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
414269,Shortlanesend Estate,2023-06-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
414269,Shortlanesend Estate,2023-06-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
414269,Shortlanesend Estate,2023-06-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
414269,Shortlanesend Estate,2023-06-16T12:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-16T12:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-16T12:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-06-16T12:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.59
414269,Shortlanesend Estate,2023-06-16T12:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,0.66
414269,Shortlanesend Estate,2023-06-16T12:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.13
414269,Shortlanesend Estate,2023-06-16T12:20:00.000+00:00,feeder,60.0,N Current (RMS),A,22.9
414269,Shortlanesend Estate,2023-06-16T12:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-06-16T12:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,3.7
414269,Shortlanesend Estate,2023-06-16T12:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,24.4
414269,Shortlanesend Estate,2023-06-16T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-16T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-16T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-16T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.76
414269,Shortlanesend Estate,2023-06-16T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.08
414269,Shortlanesend Estate,2023-06-16T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.6
414269,Shortlanesend Estate,2023-06-16T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,30.1
414269,Shortlanesend Estate,2023-06-16T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.1
414269,Shortlanesend Estate,2023-06-16T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.7
414269,Shortlanesend Estate,2023-06-16T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.5
414269,Shortlanesend Estate,2023-06-16T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
414269,Shortlanesend Estate,2023-06-16T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-16T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.95
414269,Shortlanesend Estate,2023-06-16T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.62
414269,Shortlanesend Estate,2023-06-16T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
414269,Shortlanesend Estate,2023-06-16T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.97
414269,Shortlanesend Estate,2023-06-16T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-16T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-16T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
414269,Shortlanesend Estate,2023-06-16T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
414269,Shortlanesend Estate,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
414269,Shortlanesend Estate,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.58
414269,Shortlanesend Estate,2023-06-16T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
414269,Shortlanesend Estate,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
414269,Shortlanesend Estate,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
414269,Shortlanesend Estate,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
414269,Shortlanesend Estate,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.56
414269,Shortlanesend Estate,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
414269,Shortlanesend Estate,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
414269,Shortlanesend Estate,2023-06-16T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
414269,Shortlanesend Estate,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
414269,Shortlanesend Estate,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
414269,Shortlanesend Estate,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.39
414269,Shortlanesend Estate,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.7
414269,Shortlanesend Estate,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
414269,Shortlanesend Estate,2023-06-16T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
414269,Shortlanesend Estate,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
414269,Shortlanesend Estate,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
414269,Shortlanesend Estate,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
414269,Shortlanesend Estate,2023-06-16T12:20:00.000+00:00,transformer,,Temperature,C,37.9
414269,Shortlanesend Estate,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414269,Shortlanesend Estate,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
414269,Shortlanesend Estate,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414269,Shortlanesend Estate,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
414269,Shortlanesend Estate,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
414269,Shortlanesend Estate,2023-06-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
414269,Shortlanesend Estate,2023-06-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
414269,Shortlanesend Estate,2023-06-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-06-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.91
414269,Shortlanesend Estate,2023-06-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.99
414269,Shortlanesend Estate,2023-06-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,16.11
414269,Shortlanesend Estate,2023-06-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
414269,Shortlanesend Estate,2023-06-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
414269,Shortlanesend Estate,2023-06-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
414269,Shortlanesend Estate,2023-06-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
414269,Shortlanesend Estate,2023-06-16T12:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-16T12:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.53
414269,Shortlanesend Estate,2023-06-16T12:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-16T12:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.46
414269,Shortlanesend Estate,2023-06-16T12:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.48
414269,Shortlanesend Estate,2023-06-16T12:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.21
414269,Shortlanesend Estate,2023-06-16T12:10:00.000+00:00,feeder,60.0,N Current (RMS),A,24.4
414269,Shortlanesend Estate,2023-06-16T12:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,28.3
414269,Shortlanesend Estate,2023-06-16T12:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-16T12:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,17.9
414269,Shortlanesend Estate,2023-06-16T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-16T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
414269,Shortlanesend Estate,2023-06-16T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-16T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.1
414269,Shortlanesend Estate,2023-06-16T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.78
414269,Shortlanesend Estate,2023-06-16T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.73
414269,Shortlanesend Estate,2023-06-16T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,21.7
414269,Shortlanesend Estate,2023-06-16T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-16T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.9
414269,Shortlanesend Estate,2023-06-16T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.4
414269,Shortlanesend Estate,2023-06-16T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
414269,Shortlanesend Estate,2023-06-16T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-16T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.8
414269,Shortlanesend Estate,2023-06-16T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.19
414269,Shortlanesend Estate,2023-06-16T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.78
414269,Shortlanesend Estate,2023-06-16T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.22
414269,Shortlanesend Estate,2023-06-16T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-16T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-16T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-06-16T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
414269,Shortlanesend Estate,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
414269,Shortlanesend Estate,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.43
414269,Shortlanesend Estate,2023-06-16T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
414269,Shortlanesend Estate,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
414269,Shortlanesend Estate,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
414269,Shortlanesend Estate,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
414269,Shortlanesend Estate,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.06
414269,Shortlanesend Estate,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.2
414269,Shortlanesend Estate,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
414269,Shortlanesend Estate,2023-06-16T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
414269,Shortlanesend Estate,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
414269,Shortlanesend Estate,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.48
414269,Shortlanesend Estate,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.25
414269,Shortlanesend Estate,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
414269,Shortlanesend Estate,2023-06-16T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
414269,Shortlanesend Estate,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
414269,Shortlanesend Estate,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
414269,Shortlanesend Estate,2023-06-16T12:10:00.000+00:00,transformer,,Temperature,C,37.8
414269,Shortlanesend Estate,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414269,Shortlanesend Estate,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
414269,Shortlanesend Estate,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414269,Shortlanesend Estate,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
414269,Shortlanesend Estate,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
414269,Shortlanesend Estate,2023-06-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
414269,Shortlanesend Estate,2023-06-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
414269,Shortlanesend Estate,2023-06-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
414269,Shortlanesend Estate,2023-06-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.15
414269,Shortlanesend Estate,2023-06-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.4
414269,Shortlanesend Estate,2023-06-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.14
414269,Shortlanesend Estate,2023-06-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
414269,Shortlanesend Estate,2023-06-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
414269,Shortlanesend Estate,2023-06-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
414269,Shortlanesend Estate,2023-06-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
414269,Shortlanesend Estate,2023-06-16T12:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-16T12:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.8
414269,Shortlanesend Estate,2023-06-16T12:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-06-16T12:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,9.05
414269,Shortlanesend Estate,2023-06-16T12:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.51
414269,Shortlanesend Estate,2023-06-16T12:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.33
414269,Shortlanesend Estate,2023-06-16T12:00:00.000+00:00,feeder,60.0,N Current (RMS),A,37.6
414269,Shortlanesend Estate,2023-06-16T12:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,44.9
414269,Shortlanesend Estate,2023-06-16T12:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-16T12:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,19.0
414269,Shortlanesend Estate,2023-06-16T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-16T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-16T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-16T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.48
414269,Shortlanesend Estate,2023-06-16T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.93
414269,Shortlanesend Estate,2023-06-16T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.13
414269,Shortlanesend Estate,2023-06-16T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-16T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-16T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-16T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.9
414269,Shortlanesend Estate,2023-06-16T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
414269,Shortlanesend Estate,2023-06-16T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-16T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.67
414269,Shortlanesend Estate,2023-06-16T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.61
414269,Shortlanesend Estate,2023-06-16T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.9
414269,Shortlanesend Estate,2023-06-16T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.49
414269,Shortlanesend Estate,2023-06-16T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-16T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-16T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-16T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
414269,Shortlanesend Estate,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
414269,Shortlanesend Estate,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.49
414269,Shortlanesend Estate,2023-06-16T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
414269,Shortlanesend Estate,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
414269,Shortlanesend Estate,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
414269,Shortlanesend Estate,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
414269,Shortlanesend Estate,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
414269,Shortlanesend Estate,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.57
414269,Shortlanesend Estate,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.08
414269,Shortlanesend Estate,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
414269,Shortlanesend Estate,2023-06-16T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
414269,Shortlanesend Estate,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
414269,Shortlanesend Estate,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
414269,Shortlanesend Estate,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.17
414269,Shortlanesend Estate,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.91
414269,Shortlanesend Estate,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.26
414269,Shortlanesend Estate,2023-06-16T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
414269,Shortlanesend Estate,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
414269,Shortlanesend Estate,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
414269,Shortlanesend Estate,2023-06-16T12:00:00.000+00:00,transformer,,Temperature,C,37.8
414269,Shortlanesend Estate,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
414269,Shortlanesend Estate,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
414269,Shortlanesend Estate,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
414269,Shortlanesend Estate,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
414269,Shortlanesend Estate,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
414269,Shortlanesend Estate,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
414269,Shortlanesend Estate,2023-06-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
414269,Shortlanesend Estate,2023-06-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
414269,Shortlanesend Estate,2023-06-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
414269,Shortlanesend Estate,2023-06-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.5
414269,Shortlanesend Estate,2023-06-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.9
414269,Shortlanesend Estate,2023-06-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.75
414269,Shortlanesend Estate,2023-06-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
414269,Shortlanesend Estate,2023-06-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
414269,Shortlanesend Estate,2023-06-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
414269,Shortlanesend Estate,2023-06-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
414269,Shortlanesend Estate,2023-06-16T11:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-16T11:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.48
414269,Shortlanesend Estate,2023-06-16T11:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.69
414269,Shortlanesend Estate,2023-06-16T11:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,11.75
414269,Shortlanesend Estate,2023-06-16T11:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.94
414269,Shortlanesend Estate,2023-06-16T11:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,2.83
414269,Shortlanesend Estate,2023-06-16T11:50:00.000+00:00,feeder,60.0,N Current (RMS),A,43.6
414269,Shortlanesend Estate,2023-06-16T11:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,50.0
414269,Shortlanesend Estate,2023-06-16T11:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-16T11:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-16T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-16T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-16T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-16T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.18
414269,Shortlanesend Estate,2023-06-16T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.36
414269,Shortlanesend Estate,2023-06-16T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.67
414269,Shortlanesend Estate,2023-06-16T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-16T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-16T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-16T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-06-16T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
414269,Shortlanesend Estate,2023-06-16T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-16T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-16T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.45
414269,Shortlanesend Estate,2023-06-16T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
414269,Shortlanesend Estate,2023-06-16T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.51
414269,Shortlanesend Estate,2023-06-16T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-16T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-16T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
414269,Shortlanesend Estate,2023-06-16T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
414269,Shortlanesend Estate,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
414269,Shortlanesend Estate,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.7
414269,Shortlanesend Estate,2023-06-16T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
414269,Shortlanesend Estate,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
414269,Shortlanesend Estate,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
414269,Shortlanesend Estate,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
414269,Shortlanesend Estate,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.8
414269,Shortlanesend Estate,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
414269,Shortlanesend Estate,2023-06-16T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
414269,Shortlanesend Estate,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
414269,Shortlanesend Estate,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
414269,Shortlanesend Estate,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.52
414269,Shortlanesend Estate,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
414269,Shortlanesend Estate,2023-06-16T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
414269,Shortlanesend Estate,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
414269,Shortlanesend Estate,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
414269,Shortlanesend Estate,2023-06-16T11:50:00.000+00:00,transformer,,Temperature,C,37.8
414269,Shortlanesend Estate,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
414269,Shortlanesend Estate,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
414269,Shortlanesend Estate,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
414269,Shortlanesend Estate,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
414269,Shortlanesend Estate,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
414269,Shortlanesend Estate,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
414269,Shortlanesend Estate,2023-06-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
414269,Shortlanesend Estate,2023-06-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
414269,Shortlanesend Estate,2023-06-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
414269,Shortlanesend Estate,2023-06-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.83
414269,Shortlanesend Estate,2023-06-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.37
414269,Shortlanesend Estate,2023-06-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.92
414269,Shortlanesend Estate,2023-06-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
414269,Shortlanesend Estate,2023-06-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
414269,Shortlanesend Estate,2023-06-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
414269,Shortlanesend Estate,2023-06-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
414269,Shortlanesend Estate,2023-06-16T11:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,0.22
