Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-16T11:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-16T11:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-16T11:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.07
414269,Shortlanesend Estate,2023-06-16T11:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,0.99
414269,Shortlanesend Estate,2023-06-16T11:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.01
414269,Shortlanesend Estate,2023-06-16T11:40:00.000+00:00,feeder,60.0,N Current (RMS),A,17.3
414269,Shortlanesend Estate,2023-06-16T11:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,19.1
414269,Shortlanesend Estate,2023-06-16T11:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-16T11:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-16T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-16T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-16T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-16T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.73
414269,Shortlanesend Estate,2023-06-16T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.61
414269,Shortlanesend Estate,2023-06-16T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.42
414269,Shortlanesend Estate,2023-06-16T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-16T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.3
414269,Shortlanesend Estate,2023-06-16T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-16T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.9
414269,Shortlanesend Estate,2023-06-16T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
414269,Shortlanesend Estate,2023-06-16T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-16T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
414269,Shortlanesend Estate,2023-06-16T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
414269,Shortlanesend Estate,2023-06-16T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
414269,Shortlanesend Estate,2023-06-16T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.51
414269,Shortlanesend Estate,2023-06-16T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-16T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-16T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-16T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
414269,Shortlanesend Estate,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
414269,Shortlanesend Estate,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.35
414269,Shortlanesend Estate,2023-06-16T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
414269,Shortlanesend Estate,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
414269,Shortlanesend Estate,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.76
414269,Shortlanesend Estate,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
414269,Shortlanesend Estate,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
414269,Shortlanesend Estate,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.21
414269,Shortlanesend Estate,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.2
414269,Shortlanesend Estate,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
414269,Shortlanesend Estate,2023-06-16T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
414269,Shortlanesend Estate,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
414269,Shortlanesend Estate,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.48
414269,Shortlanesend Estate,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
414269,Shortlanesend Estate,2023-06-16T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
414269,Shortlanesend Estate,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
414269,Shortlanesend Estate,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
414269,Shortlanesend Estate,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
414269,Shortlanesend Estate,2023-06-16T11:40:00.000+00:00,transformer,,Temperature,C,37.8
414269,Shortlanesend Estate,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414269,Shortlanesend Estate,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
414269,Shortlanesend Estate,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
414269,Shortlanesend Estate,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
414269,Shortlanesend Estate,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
414269,Shortlanesend Estate,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
414269,Shortlanesend Estate,2023-06-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-06-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
414269,Shortlanesend Estate,2023-06-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
414269,Shortlanesend Estate,2023-06-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.75
414269,Shortlanesend Estate,2023-06-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.07
414269,Shortlanesend Estate,2023-06-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,17.75
414269,Shortlanesend Estate,2023-06-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
414269,Shortlanesend Estate,2023-06-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
414269,Shortlanesend Estate,2023-06-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
414269,Shortlanesend Estate,2023-06-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
414269,Shortlanesend Estate,2023-06-16T11:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-16T11:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-16T11:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-16T11:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.35
414269,Shortlanesend Estate,2023-06-16T11:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.68
414269,Shortlanesend Estate,2023-06-16T11:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.6
414269,Shortlanesend Estate,2023-06-16T11:30:00.000+00:00,feeder,60.0,N Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-16T11:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,15.5
414269,Shortlanesend Estate,2023-06-16T11:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,25.9
414269,Shortlanesend Estate,2023-06-16T11:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,19.6
414269,Shortlanesend Estate,2023-06-16T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-16T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-16T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-06-16T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.09
414269,Shortlanesend Estate,2023-06-16T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.83
414269,Shortlanesend Estate,2023-06-16T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.14
414269,Shortlanesend Estate,2023-06-16T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-06-16T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-16T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-16T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-06-16T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
414269,Shortlanesend Estate,2023-06-16T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-16T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
414269,Shortlanesend Estate,2023-06-16T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.34
414269,Shortlanesend Estate,2023-06-16T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.64
414269,Shortlanesend Estate,2023-06-16T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.27
414269,Shortlanesend Estate,2023-06-16T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-16T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-16T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-16T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
414269,Shortlanesend Estate,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
414269,Shortlanesend Estate,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.14
414269,Shortlanesend Estate,2023-06-16T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
414269,Shortlanesend Estate,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
414269,Shortlanesend Estate,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
414269,Shortlanesend Estate,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
414269,Shortlanesend Estate,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.95
414269,Shortlanesend Estate,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.33
414269,Shortlanesend Estate,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
414269,Shortlanesend Estate,2023-06-16T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
414269,Shortlanesend Estate,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
414269,Shortlanesend Estate,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
414269,Shortlanesend Estate,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
414269,Shortlanesend Estate,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
414269,Shortlanesend Estate,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.38
414269,Shortlanesend Estate,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
414269,Shortlanesend Estate,2023-06-16T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
414269,Shortlanesend Estate,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
414269,Shortlanesend Estate,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
414269,Shortlanesend Estate,2023-06-16T11:30:00.000+00:00,transformer,,Temperature,C,37.7
414269,Shortlanesend Estate,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
414269,Shortlanesend Estate,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
414269,Shortlanesend Estate,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
414269,Shortlanesend Estate,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
414269,Shortlanesend Estate,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
414269,Shortlanesend Estate,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
414269,Shortlanesend Estate,2023-06-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-06-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
414269,Shortlanesend Estate,2023-06-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
414269,Shortlanesend Estate,2023-06-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.67
414269,Shortlanesend Estate,2023-06-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.79
414269,Shortlanesend Estate,2023-06-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.28
414269,Shortlanesend Estate,2023-06-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
414269,Shortlanesend Estate,2023-06-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
414269,Shortlanesend Estate,2023-06-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
414269,Shortlanesend Estate,2023-06-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
414269,Shortlanesend Estate,2023-06-16T11:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-16T11:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-16T11:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-16T11:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.09
414269,Shortlanesend Estate,2023-06-16T11:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.05
414269,Shortlanesend Estate,2023-06-16T11:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.69
414269,Shortlanesend Estate,2023-06-16T11:20:00.000+00:00,feeder,60.0,N Current (RMS),A,34.2
414269,Shortlanesend Estate,2023-06-16T11:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,24.7
414269,Shortlanesend Estate,2023-06-16T11:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-16T11:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,41.5
414269,Shortlanesend Estate,2023-06-16T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-16T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-16T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-16T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.9
414269,Shortlanesend Estate,2023-06-16T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.64
414269,Shortlanesend Estate,2023-06-16T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.04
414269,Shortlanesend Estate,2023-06-16T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,23.7
414269,Shortlanesend Estate,2023-06-16T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.1
414269,Shortlanesend Estate,2023-06-16T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.2
414269,Shortlanesend Estate,2023-06-16T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.6
414269,Shortlanesend Estate,2023-06-16T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
414269,Shortlanesend Estate,2023-06-16T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-16T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
414269,Shortlanesend Estate,2023-06-16T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.85
414269,Shortlanesend Estate,2023-06-16T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.73
414269,Shortlanesend Estate,2023-06-16T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.06
414269,Shortlanesend Estate,2023-06-16T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-16T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-16T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
414269,Shortlanesend Estate,2023-06-16T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
414269,Shortlanesend Estate,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
414269,Shortlanesend Estate,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
414269,Shortlanesend Estate,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
414269,Shortlanesend Estate,2023-06-16T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
414269,Shortlanesend Estate,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
414269,Shortlanesend Estate,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
414269,Shortlanesend Estate,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
414269,Shortlanesend Estate,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
414269,Shortlanesend Estate,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.95
414269,Shortlanesend Estate,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.74
414269,Shortlanesend Estate,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
414269,Shortlanesend Estate,2023-06-16T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
414269,Shortlanesend Estate,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
414269,Shortlanesend Estate,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
414269,Shortlanesend Estate,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
414269,Shortlanesend Estate,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.13
414269,Shortlanesend Estate,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
414269,Shortlanesend Estate,2023-06-16T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
414269,Shortlanesend Estate,2023-06-16T11:20:00.000+00:00,transformer,,Temperature,C,37.6
414269,Shortlanesend Estate,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
414269,Shortlanesend Estate,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
414269,Shortlanesend Estate,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
414269,Shortlanesend Estate,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
414269,Shortlanesend Estate,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
414269,Shortlanesend Estate,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
414269,Shortlanesend Estate,2023-06-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
414269,Shortlanesend Estate,2023-06-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
414269,Shortlanesend Estate,2023-06-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
414269,Shortlanesend Estate,2023-06-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.43
414269,Shortlanesend Estate,2023-06-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.75
414269,Shortlanesend Estate,2023-06-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.35
414269,Shortlanesend Estate,2023-06-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
414269,Shortlanesend Estate,2023-06-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
414269,Shortlanesend Estate,2023-06-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
414269,Shortlanesend Estate,2023-06-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
414269,Shortlanesend Estate,2023-06-16T11:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-06-16T11:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-16T11:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-16T11:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.76
414269,Shortlanesend Estate,2023-06-16T11:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.74
414269,Shortlanesend Estate,2023-06-16T11:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.2
414269,Shortlanesend Estate,2023-06-16T11:10:00.000+00:00,feeder,60.0,N Current (RMS),A,13.3
414269,Shortlanesend Estate,2023-06-16T11:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-16T11:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-16T11:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,19.3
414269,Shortlanesend Estate,2023-06-16T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
414269,Shortlanesend Estate,2023-06-16T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
414269,Shortlanesend Estate,2023-06-16T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.55
414269,Shortlanesend Estate,2023-06-16T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.7
414269,Shortlanesend Estate,2023-06-16T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.42
414269,Shortlanesend Estate,2023-06-16T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.54
414269,Shortlanesend Estate,2023-06-16T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.4
414269,Shortlanesend Estate,2023-06-16T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-16T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-16T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.8
414269,Shortlanesend Estate,2023-06-16T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
414269,Shortlanesend Estate,2023-06-16T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-16T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.61
414269,Shortlanesend Estate,2023-06-16T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.27
414269,Shortlanesend Estate,2023-06-16T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.09
414269,Shortlanesend Estate,2023-06-16T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.53
414269,Shortlanesend Estate,2023-06-16T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-16T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-16T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-16T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.55
414269,Shortlanesend Estate,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
414269,Shortlanesend Estate,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.42
414269,Shortlanesend Estate,2023-06-16T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
414269,Shortlanesend Estate,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
414269,Shortlanesend Estate,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
414269,Shortlanesend Estate,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
414269,Shortlanesend Estate,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.1
414269,Shortlanesend Estate,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.55
414269,Shortlanesend Estate,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
414269,Shortlanesend Estate,2023-06-16T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
414269,Shortlanesend Estate,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
414269,Shortlanesend Estate,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.95
414269,Shortlanesend Estate,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
414269,Shortlanesend Estate,2023-06-16T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-16T11:10:00.000+00:00,transformer,,Temperature,C,37.6
414269,Shortlanesend Estate,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
414269,Shortlanesend Estate,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
414269,Shortlanesend Estate,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
414269,Shortlanesend Estate,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
414269,Shortlanesend Estate,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
414269,Shortlanesend Estate,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
414269,Shortlanesend Estate,2023-06-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
414269,Shortlanesend Estate,2023-06-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
414269,Shortlanesend Estate,2023-06-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
414269,Shortlanesend Estate,2023-06-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.11
414269,Shortlanesend Estate,2023-06-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.63
414269,Shortlanesend Estate,2023-06-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,17.97
414269,Shortlanesend Estate,2023-06-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
414269,Shortlanesend Estate,2023-06-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
414269,Shortlanesend Estate,2023-06-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
414269,Shortlanesend Estate,2023-06-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
414269,Shortlanesend Estate,2023-06-16T11:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-16T11:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-16T11:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-16T11:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.43
414269,Shortlanesend Estate,2023-06-16T11:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,0.92
414269,Shortlanesend Estate,2023-06-16T11:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.74
414269,Shortlanesend Estate,2023-06-16T11:00:00.000+00:00,feeder,60.0,N Current (RMS),A,27.0
414269,Shortlanesend Estate,2023-06-16T11:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-16T11:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-06-16T11:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,29.8
414269,Shortlanesend Estate,2023-06-16T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-16T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.05
414269,Shortlanesend Estate,2023-06-16T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.45
414269,Shortlanesend Estate,2023-06-16T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.6
414269,Shortlanesend Estate,2023-06-16T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.92
414269,Shortlanesend Estate,2023-06-16T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.08
414269,Shortlanesend Estate,2023-06-16T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,29.0
414269,Shortlanesend Estate,2023-06-16T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.7
414269,Shortlanesend Estate,2023-06-16T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.6
414269,Shortlanesend Estate,2023-06-16T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.0
414269,Shortlanesend Estate,2023-06-16T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
414269,Shortlanesend Estate,2023-06-16T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-16T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.77
414269,Shortlanesend Estate,2023-06-16T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.82
414269,Shortlanesend Estate,2023-06-16T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.95
414269,Shortlanesend Estate,2023-06-16T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.87
414269,Shortlanesend Estate,2023-06-16T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
414269,Shortlanesend Estate,2023-06-16T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-16T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-16T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
414269,Shortlanesend Estate,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
414269,Shortlanesend Estate,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.28
414269,Shortlanesend Estate,2023-06-16T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
414269,Shortlanesend Estate,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
414269,Shortlanesend Estate,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
414269,Shortlanesend Estate,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
414269,Shortlanesend Estate,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
414269,Shortlanesend Estate,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.38
414269,Shortlanesend Estate,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
414269,Shortlanesend Estate,2023-06-16T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
414269,Shortlanesend Estate,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
414269,Shortlanesend Estate,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.64
414269,Shortlanesend Estate,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.52
414269,Shortlanesend Estate,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
414269,Shortlanesend Estate,2023-06-16T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
414269,Shortlanesend Estate,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
414269,Shortlanesend Estate,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-16T11:00:00.000+00:00,transformer,,Temperature,C,37.4
414269,Shortlanesend Estate,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414269,Shortlanesend Estate,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
414269,Shortlanesend Estate,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
414269,Shortlanesend Estate,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
414269,Shortlanesend Estate,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
414269,Shortlanesend Estate,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
414269,Shortlanesend Estate,2023-06-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
414269,Shortlanesend Estate,2023-06-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
414269,Shortlanesend Estate,2023-06-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
414269,Shortlanesend Estate,2023-06-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.21
414269,Shortlanesend Estate,2023-06-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.38
414269,Shortlanesend Estate,2023-06-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.23
414269,Shortlanesend Estate,2023-06-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,66.9
414269,Shortlanesend Estate,2023-06-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
414269,Shortlanesend Estate,2023-06-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
414269,Shortlanesend Estate,2023-06-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
414269,Shortlanesend Estate,2023-06-16T10:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-16T10:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-16T10:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-16T10:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.31
414269,Shortlanesend Estate,2023-06-16T10:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.28
414269,Shortlanesend Estate,2023-06-16T10:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.86
414269,Shortlanesend Estate,2023-06-16T10:50:00.000+00:00,feeder,60.0,N Current (RMS),A,22.1
414269,Shortlanesend Estate,2023-06-16T10:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-16T10:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,6.2
414269,Shortlanesend Estate,2023-06-16T10:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,25.8
414269,Shortlanesend Estate,2023-06-16T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
414269,Shortlanesend Estate,2023-06-16T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-06-16T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-16T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.81
414269,Shortlanesend Estate,2023-06-16T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.36
414269,Shortlanesend Estate,2023-06-16T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.74
414269,Shortlanesend Estate,2023-06-16T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,28.9
414269,Shortlanesend Estate,2023-06-16T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-16T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.8
414269,Shortlanesend Estate,2023-06-16T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.9
414269,Shortlanesend Estate,2023-06-16T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
414269,Shortlanesend Estate,2023-06-16T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-16T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.91
414269,Shortlanesend Estate,2023-06-16T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.74
414269,Shortlanesend Estate,2023-06-16T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.96
414269,Shortlanesend Estate,2023-06-16T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.79
414269,Shortlanesend Estate,2023-06-16T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
414269,Shortlanesend Estate,2023-06-16T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-16T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
414269,Shortlanesend Estate,2023-06-16T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
414269,Shortlanesend Estate,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.73
414269,Shortlanesend Estate,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
414269,Shortlanesend Estate,2023-06-16T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
414269,Shortlanesend Estate,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
414269,Shortlanesend Estate,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
414269,Shortlanesend Estate,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
414269,Shortlanesend Estate,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
414269,Shortlanesend Estate,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
414269,Shortlanesend Estate,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.7
414269,Shortlanesend Estate,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.56
414269,Shortlanesend Estate,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
414269,Shortlanesend Estate,2023-06-16T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
414269,Shortlanesend Estate,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
414269,Shortlanesend Estate,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
414269,Shortlanesend Estate,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.26
414269,Shortlanesend Estate,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
414269,Shortlanesend Estate,2023-06-16T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
414269,Shortlanesend Estate,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
414269,Shortlanesend Estate,2023-06-16T10:50:00.000+00:00,transformer,,Temperature,C,37.3
414269,Shortlanesend Estate,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
414269,Shortlanesend Estate,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
414269,Shortlanesend Estate,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
414269,Shortlanesend Estate,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
414269,Shortlanesend Estate,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
414269,Shortlanesend Estate,2023-06-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-06-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
414269,Shortlanesend Estate,2023-06-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
414269,Shortlanesend Estate,2023-06-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.41
414269,Shortlanesend Estate,2023-06-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.62
414269,Shortlanesend Estate,2023-06-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.38
414269,Shortlanesend Estate,2023-06-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
414269,Shortlanesend Estate,2023-06-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
414269,Shortlanesend Estate,2023-06-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
414269,Shortlanesend Estate,2023-06-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
414269,Shortlanesend Estate,2023-06-16T10:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-16T10:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-16T10:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-16T10:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.01
414269,Shortlanesend Estate,2023-06-16T10:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.4
414269,Shortlanesend Estate,2023-06-16T10:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.91
414269,Shortlanesend Estate,2023-06-16T10:40:00.000+00:00,feeder,60.0,N Current (RMS),A,21.2
414269,Shortlanesend Estate,2023-06-16T10:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-16T10:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-06-16T10:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,26.2
414269,Shortlanesend Estate,2023-06-16T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-16T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-16T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.21
414269,Shortlanesend Estate,2023-06-16T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.61
414269,Shortlanesend Estate,2023-06-16T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.98
414269,Shortlanesend Estate,2023-06-16T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.14
414269,Shortlanesend Estate,2023-06-16T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,29.2
414269,Shortlanesend Estate,2023-06-16T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-16T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.1
414269,Shortlanesend Estate,2023-06-16T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.1
414269,Shortlanesend Estate,2023-06-16T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
414269,Shortlanesend Estate,2023-06-16T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-16T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.78
414269,Shortlanesend Estate,2023-06-16T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.54
414269,Shortlanesend Estate,2023-06-16T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
414269,Shortlanesend Estate,2023-06-16T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.29
414269,Shortlanesend Estate,2023-06-16T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
414269,Shortlanesend Estate,2023-06-16T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-16T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-16T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.6
414269,Shortlanesend Estate,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
414269,Shortlanesend Estate,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
414269,Shortlanesend Estate,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.33
414269,Shortlanesend Estate,2023-06-16T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
414269,Shortlanesend Estate,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
414269,Shortlanesend Estate,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
414269,Shortlanesend Estate,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
