Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
414269,Shortlanesend Estate,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.82
414269,Shortlanesend Estate,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
414269,Shortlanesend Estate,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
414269,Shortlanesend Estate,2023-06-16T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
414269,Shortlanesend Estate,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
414269,Shortlanesend Estate,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
414269,Shortlanesend Estate,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.59
414269,Shortlanesend Estate,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
414269,Shortlanesend Estate,2023-06-16T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
414269,Shortlanesend Estate,2023-06-16T10:40:00.000+00:00,transformer,,Temperature,C,37.2
414269,Shortlanesend Estate,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
414269,Shortlanesend Estate,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
414269,Shortlanesend Estate,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
414269,Shortlanesend Estate,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
414269,Shortlanesend Estate,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
414269,Shortlanesend Estate,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
414269,Shortlanesend Estate,2023-06-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
414269,Shortlanesend Estate,2023-06-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
414269,Shortlanesend Estate,2023-06-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
414269,Shortlanesend Estate,2023-06-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.81
414269,Shortlanesend Estate,2023-06-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.63
414269,Shortlanesend Estate,2023-06-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,25.54
414269,Shortlanesend Estate,2023-06-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,77.8
414269,Shortlanesend Estate,2023-06-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
414269,Shortlanesend Estate,2023-06-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
414269,Shortlanesend Estate,2023-06-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
414269,Shortlanesend Estate,2023-06-16T10:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-16T10:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-16T10:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-16T10:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.83
414269,Shortlanesend Estate,2023-06-16T10:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.75
414269,Shortlanesend Estate,2023-06-16T10:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.76
414269,Shortlanesend Estate,2023-06-16T10:30:00.000+00:00,feeder,60.0,N Current (RMS),A,23.3
414269,Shortlanesend Estate,2023-06-16T10:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-16T10:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-16T10:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,32.9
414269,Shortlanesend Estate,2023-06-16T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
414269,Shortlanesend Estate,2023-06-16T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-16T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-06-16T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.35
414269,Shortlanesend Estate,2023-06-16T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.65
414269,Shortlanesend Estate,2023-06-16T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.08
414269,Shortlanesend Estate,2023-06-16T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,29.1
414269,Shortlanesend Estate,2023-06-16T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-16T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-06-16T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.7
414269,Shortlanesend Estate,2023-06-16T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
414269,Shortlanesend Estate,2023-06-16T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-16T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.94
414269,Shortlanesend Estate,2023-06-16T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.75
414269,Shortlanesend Estate,2023-06-16T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
414269,Shortlanesend Estate,2023-06-16T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.69
414269,Shortlanesend Estate,2023-06-16T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-16T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-16T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-16T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
414269,Shortlanesend Estate,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
414269,Shortlanesend Estate,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
414269,Shortlanesend Estate,2023-06-16T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
414269,Shortlanesend Estate,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
414269,Shortlanesend Estate,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
414269,Shortlanesend Estate,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
414269,Shortlanesend Estate,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
414269,Shortlanesend Estate,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
414269,Shortlanesend Estate,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.48
414269,Shortlanesend Estate,2023-06-16T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
414269,Shortlanesend Estate,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
414269,Shortlanesend Estate,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.41
414269,Shortlanesend Estate,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.57
414269,Shortlanesend Estate,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
414269,Shortlanesend Estate,2023-06-16T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
414269,Shortlanesend Estate,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
414269,Shortlanesend Estate,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
414269,Shortlanesend Estate,2023-06-16T10:30:00.000+00:00,transformer,,Temperature,C,37.0
414269,Shortlanesend Estate,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
414269,Shortlanesend Estate,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
414269,Shortlanesend Estate,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
414269,Shortlanesend Estate,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
414269,Shortlanesend Estate,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
414269,Shortlanesend Estate,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
414269,Shortlanesend Estate,2023-06-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
414269,Shortlanesend Estate,2023-06-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
414269,Shortlanesend Estate,2023-06-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
414269,Shortlanesend Estate,2023-06-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,6.24
414269,Shortlanesend Estate,2023-06-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.02
414269,Shortlanesend Estate,2023-06-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.57
414269,Shortlanesend Estate,2023-06-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
414269,Shortlanesend Estate,2023-06-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
414269,Shortlanesend Estate,2023-06-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
414269,Shortlanesend Estate,2023-06-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
414269,Shortlanesend Estate,2023-06-16T10:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-16T10:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-16T10:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-16T10:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.41
414269,Shortlanesend Estate,2023-06-16T10:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.25
414269,Shortlanesend Estate,2023-06-16T10:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.44
414269,Shortlanesend Estate,2023-06-16T10:20:00.000+00:00,feeder,60.0,N Current (RMS),A,18.3
414269,Shortlanesend Estate,2023-06-16T10:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-06-16T10:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,26.8
414269,Shortlanesend Estate,2023-06-16T10:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,23.5
414269,Shortlanesend Estate,2023-06-16T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-16T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-16T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-16T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.62
414269,Shortlanesend Estate,2023-06-16T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.56
414269,Shortlanesend Estate,2023-06-16T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.05
414269,Shortlanesend Estate,2023-06-16T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,35.1
414269,Shortlanesend Estate,2023-06-16T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-16T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.1
414269,Shortlanesend Estate,2023-06-16T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.6
414269,Shortlanesend Estate,2023-06-16T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.89
414269,Shortlanesend Estate,2023-06-16T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-16T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.06
414269,Shortlanesend Estate,2023-06-16T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
414269,Shortlanesend Estate,2023-06-16T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.69
414269,Shortlanesend Estate,2023-06-16T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.14
414269,Shortlanesend Estate,2023-06-16T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-16T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-16T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-16T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
414269,Shortlanesend Estate,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
414269,Shortlanesend Estate,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.92
414269,Shortlanesend Estate,2023-06-16T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
414269,Shortlanesend Estate,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
414269,Shortlanesend Estate,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
414269,Shortlanesend Estate,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.14
414269,Shortlanesend Estate,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.21
414269,Shortlanesend Estate,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
414269,Shortlanesend Estate,2023-06-16T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
414269,Shortlanesend Estate,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
414269,Shortlanesend Estate,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
414269,Shortlanesend Estate,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.7
414269,Shortlanesend Estate,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.67
414269,Shortlanesend Estate,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
414269,Shortlanesend Estate,2023-06-16T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
414269,Shortlanesend Estate,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
414269,Shortlanesend Estate,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-16T10:20:00.000+00:00,transformer,,Temperature,C,37.0
414269,Shortlanesend Estate,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
414269,Shortlanesend Estate,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
414269,Shortlanesend Estate,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
414269,Shortlanesend Estate,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
414269,Shortlanesend Estate,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
414269,Shortlanesend Estate,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
414269,Shortlanesend Estate,2023-06-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
414269,Shortlanesend Estate,2023-06-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
414269,Shortlanesend Estate,2023-06-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
414269,Shortlanesend Estate,2023-06-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.34
414269,Shortlanesend Estate,2023-06-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.13
414269,Shortlanesend Estate,2023-06-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.68
414269,Shortlanesend Estate,2023-06-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
414269,Shortlanesend Estate,2023-06-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
414269,Shortlanesend Estate,2023-06-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
414269,Shortlanesend Estate,2023-06-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
414269,Shortlanesend Estate,2023-06-16T10:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-16T10:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-16T10:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.02
414269,Shortlanesend Estate,2023-06-16T10:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.33
414269,Shortlanesend Estate,2023-06-16T10:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.3
414269,Shortlanesend Estate,2023-06-16T10:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,2.8
414269,Shortlanesend Estate,2023-06-16T10:10:00.000+00:00,feeder,60.0,N Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-16T10:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-16T10:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-16T10:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,13.3
414269,Shortlanesend Estate,2023-06-16T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-16T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
414269,Shortlanesend Estate,2023-06-16T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-16T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.49
414269,Shortlanesend Estate,2023-06-16T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.94
414269,Shortlanesend Estate,2023-06-16T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.78
414269,Shortlanesend Estate,2023-06-16T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.8
414269,Shortlanesend Estate,2023-06-16T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-16T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.3
414269,Shortlanesend Estate,2023-06-16T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.6
414269,Shortlanesend Estate,2023-06-16T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.78
414269,Shortlanesend Estate,2023-06-16T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
414269,Shortlanesend Estate,2023-06-16T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.77
414269,Shortlanesend Estate,2023-06-16T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.31
414269,Shortlanesend Estate,2023-06-16T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.15
414269,Shortlanesend Estate,2023-06-16T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.98
414269,Shortlanesend Estate,2023-06-16T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-16T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.1
414269,Shortlanesend Estate,2023-06-16T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-16T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
414269,Shortlanesend Estate,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.64
414269,Shortlanesend Estate,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
414269,Shortlanesend Estate,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
414269,Shortlanesend Estate,2023-06-16T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
414269,Shortlanesend Estate,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
414269,Shortlanesend Estate,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.92
414269,Shortlanesend Estate,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
414269,Shortlanesend Estate,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
414269,Shortlanesend Estate,2023-06-16T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
414269,Shortlanesend Estate,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
414269,Shortlanesend Estate,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
414269,Shortlanesend Estate,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
414269,Shortlanesend Estate,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.6
414269,Shortlanesend Estate,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
414269,Shortlanesend Estate,2023-06-16T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
414269,Shortlanesend Estate,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
414269,Shortlanesend Estate,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-16T10:10:00.000+00:00,transformer,,Temperature,C,36.9
414269,Shortlanesend Estate,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
414269,Shortlanesend Estate,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
414269,Shortlanesend Estate,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414269,Shortlanesend Estate,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
414269,Shortlanesend Estate,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
414269,Shortlanesend Estate,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
414269,Shortlanesend Estate,2023-06-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
414269,Shortlanesend Estate,2023-06-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
414269,Shortlanesend Estate,2023-06-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
414269,Shortlanesend Estate,2023-06-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.24
414269,Shortlanesend Estate,2023-06-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.82
414269,Shortlanesend Estate,2023-06-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,15.24
414269,Shortlanesend Estate,2023-06-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
414269,Shortlanesend Estate,2023-06-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
414269,Shortlanesend Estate,2023-06-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
414269,Shortlanesend Estate,2023-06-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
414269,Shortlanesend Estate,2023-06-16T10:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-16T10:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-16T10:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.83
414269,Shortlanesend Estate,2023-06-16T10:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,1.69
414269,Shortlanesend Estate,2023-06-16T10:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,14.92
414269,Shortlanesend Estate,2023-06-16T10:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.67
414269,Shortlanesend Estate,2023-06-16T10:00:00.000+00:00,feeder,60.0,N Current (RMS),A,56.2
414269,Shortlanesend Estate,2023-06-16T10:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-16T10:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,63.5
414269,Shortlanesend Estate,2023-06-16T10:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-16T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-06-16T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-16T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-16T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.43
414269,Shortlanesend Estate,2023-06-16T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.24
414269,Shortlanesend Estate,2023-06-16T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.38
414269,Shortlanesend Estate,2023-06-16T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-16T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-16T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.1
414269,Shortlanesend Estate,2023-06-16T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-16T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.64
414269,Shortlanesend Estate,2023-06-16T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-16T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.76
414269,Shortlanesend Estate,2023-06-16T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.73
414269,Shortlanesend Estate,2023-06-16T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
414269,Shortlanesend Estate,2023-06-16T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.96
414269,Shortlanesend Estate,2023-06-16T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-16T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-16T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-16T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
414269,Shortlanesend Estate,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.33
414269,Shortlanesend Estate,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
414269,Shortlanesend Estate,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
414269,Shortlanesend Estate,2023-06-16T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
414269,Shortlanesend Estate,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
414269,Shortlanesend Estate,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
414269,Shortlanesend Estate,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
414269,Shortlanesend Estate,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
414269,Shortlanesend Estate,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
414269,Shortlanesend Estate,2023-06-16T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
414269,Shortlanesend Estate,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
414269,Shortlanesend Estate,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.87
414269,Shortlanesend Estate,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.27
414269,Shortlanesend Estate,2023-06-16T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
414269,Shortlanesend Estate,2023-06-16T10:00:00.000+00:00,transformer,,Temperature,C,36.7
414269,Shortlanesend Estate,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
414269,Shortlanesend Estate,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
414269,Shortlanesend Estate,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
414269,Shortlanesend Estate,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
414269,Shortlanesend Estate,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
414269,Shortlanesend Estate,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
414269,Shortlanesend Estate,2023-06-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
414269,Shortlanesend Estate,2023-06-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
414269,Shortlanesend Estate,2023-06-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
414269,Shortlanesend Estate,2023-06-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.48
414269,Shortlanesend Estate,2023-06-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.56
414269,Shortlanesend Estate,2023-06-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.46
414269,Shortlanesend Estate,2023-06-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
414269,Shortlanesend Estate,2023-06-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
414269,Shortlanesend Estate,2023-06-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
414269,Shortlanesend Estate,2023-06-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
414269,Shortlanesend Estate,2023-06-16T09:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-16T09:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-16T09:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-16T09:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.62
414269,Shortlanesend Estate,2023-06-16T09:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.15
414269,Shortlanesend Estate,2023-06-16T09:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.17
414269,Shortlanesend Estate,2023-06-16T09:50:00.000+00:00,feeder,60.0,N Current (RMS),A,31.8
414269,Shortlanesend Estate,2023-06-16T09:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,17.5
414269,Shortlanesend Estate,2023-06-16T09:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,33.5
414269,Shortlanesend Estate,2023-06-16T09:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,19.0
414269,Shortlanesend Estate,2023-06-16T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-16T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-06-16T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-16T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.74
414269,Shortlanesend Estate,2023-06-16T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.73
414269,Shortlanesend Estate,2023-06-16T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.97
414269,Shortlanesend Estate,2023-06-16T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-16T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-16T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-16T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-16T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
414269,Shortlanesend Estate,2023-06-16T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-16T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
414269,Shortlanesend Estate,2023-06-16T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.95
414269,Shortlanesend Estate,2023-06-16T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
414269,Shortlanesend Estate,2023-06-16T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.75
414269,Shortlanesend Estate,2023-06-16T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
414269,Shortlanesend Estate,2023-06-16T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.3
414269,Shortlanesend Estate,2023-06-16T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
414269,Shortlanesend Estate,2023-06-16T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.61
414269,Shortlanesend Estate,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.26
414269,Shortlanesend Estate,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
414269,Shortlanesend Estate,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.65
414269,Shortlanesend Estate,2023-06-16T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
414269,Shortlanesend Estate,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.8
414269,Shortlanesend Estate,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
414269,Shortlanesend Estate,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
414269,Shortlanesend Estate,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
414269,Shortlanesend Estate,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
414269,Shortlanesend Estate,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.67
414269,Shortlanesend Estate,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
414269,Shortlanesend Estate,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
414269,Shortlanesend Estate,2023-06-16T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
414269,Shortlanesend Estate,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
414269,Shortlanesend Estate,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.1
414269,Shortlanesend Estate,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.32
414269,Shortlanesend Estate,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.28
414269,Shortlanesend Estate,2023-06-16T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
414269,Shortlanesend Estate,2023-06-16T09:50:00.000+00:00,transformer,,Temperature,C,36.6
414269,Shortlanesend Estate,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
414269,Shortlanesend Estate,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
414269,Shortlanesend Estate,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
414269,Shortlanesend Estate,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
414269,Shortlanesend Estate,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
414269,Shortlanesend Estate,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
414269,Shortlanesend Estate,2023-06-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
414269,Shortlanesend Estate,2023-06-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
414269,Shortlanesend Estate,2023-06-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
414269,Shortlanesend Estate,2023-06-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,23.35
414269,Shortlanesend Estate,2023-06-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.93
414269,Shortlanesend Estate,2023-06-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.66
414269,Shortlanesend Estate,2023-06-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
414269,Shortlanesend Estate,2023-06-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
414269,Shortlanesend Estate,2023-06-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
414269,Shortlanesend Estate,2023-06-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
414269,Shortlanesend Estate,2023-06-16T09:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-16T09:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-16T09:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.89
414269,Shortlanesend Estate,2023-06-16T09:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.89
414269,Shortlanesend Estate,2023-06-16T09:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.07
414269,Shortlanesend Estate,2023-06-16T09:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.12
414269,Shortlanesend Estate,2023-06-16T09:40:00.000+00:00,feeder,60.0,N Current (RMS),A,30.4
414269,Shortlanesend Estate,2023-06-16T09:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,36.0
414269,Shortlanesend Estate,2023-06-16T09:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-16T09:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-16T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-16T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.83
414269,Shortlanesend Estate,2023-06-16T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-16T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.62
414269,Shortlanesend Estate,2023-06-16T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.37
414269,Shortlanesend Estate,2023-06-16T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.58
414269,Shortlanesend Estate,2023-06-16T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-16T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
414269,Shortlanesend Estate,2023-06-16T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-16T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-06-16T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
414269,Shortlanesend Estate,2023-06-16T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-16T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
414269,Shortlanesend Estate,2023-06-16T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.19
414269,Shortlanesend Estate,2023-06-16T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
414269,Shortlanesend Estate,2023-06-16T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.19
414269,Shortlanesend Estate,2023-06-16T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-16T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.5
414269,Shortlanesend Estate,2023-06-16T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
414269,Shortlanesend Estate,2023-06-16T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
414269,Shortlanesend Estate,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
414269,Shortlanesend Estate,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
414269,Shortlanesend Estate,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
414269,Shortlanesend Estate,2023-06-16T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
414269,Shortlanesend Estate,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
414269,Shortlanesend Estate,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
414269,Shortlanesend Estate,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
414269,Shortlanesend Estate,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
414269,Shortlanesend Estate,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
414269,Shortlanesend Estate,2023-06-16T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
414269,Shortlanesend Estate,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
414269,Shortlanesend Estate,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
414269,Shortlanesend Estate,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
414269,Shortlanesend Estate,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.31
414269,Shortlanesend Estate,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.17
414269,Shortlanesend Estate,2023-06-16T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
414269,Shortlanesend Estate,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
414269,Shortlanesend Estate,2023-06-16T09:40:00.000+00:00,transformer,,Temperature,C,36.5
414269,Shortlanesend Estate,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
414269,Shortlanesend Estate,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
414269,Shortlanesend Estate,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
414269,Shortlanesend Estate,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
414269,Shortlanesend Estate,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
414269,Shortlanesend Estate,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
414269,Shortlanesend Estate,2023-06-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
414269,Shortlanesend Estate,2023-06-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
414269,Shortlanesend Estate,2023-06-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
414269,Shortlanesend Estate,2023-06-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.41
414269,Shortlanesend Estate,2023-06-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.41
414269,Shortlanesend Estate,2023-06-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,12.81
414269,Shortlanesend Estate,2023-06-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
414269,Shortlanesend Estate,2023-06-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
414269,Shortlanesend Estate,2023-06-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
414269,Shortlanesend Estate,2023-06-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
414269,Shortlanesend Estate,2023-06-16T09:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-16T09:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-16T09:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-16T09:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.99
414269,Shortlanesend Estate,2023-06-16T09:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.95
414269,Shortlanesend Estate,2023-06-16T09:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.78
414269,Shortlanesend Estate,2023-06-16T09:30:00.000+00:00,feeder,60.0,N Current (RMS),A,19.5
