Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-16T09:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-06-16T09:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-16T09:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,25.6
414269,Shortlanesend Estate,2023-06-16T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-16T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-16T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.45
414269,Shortlanesend Estate,2023-06-16T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.74
414269,Shortlanesend Estate,2023-06-16T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.47
414269,Shortlanesend Estate,2023-06-16T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.4
414269,Shortlanesend Estate,2023-06-16T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-06-16T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.4
414269,Shortlanesend Estate,2023-06-16T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.9
414269,Shortlanesend Estate,2023-06-16T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.3
414269,Shortlanesend Estate,2023-06-16T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
414269,Shortlanesend Estate,2023-06-16T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-16T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
414269,Shortlanesend Estate,2023-06-16T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.32
414269,Shortlanesend Estate,2023-06-16T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
414269,Shortlanesend Estate,2023-06-16T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.12
414269,Shortlanesend Estate,2023-06-16T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-16T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-16T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
414269,Shortlanesend Estate,2023-06-16T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
414269,Shortlanesend Estate,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
414269,Shortlanesend Estate,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
414269,Shortlanesend Estate,2023-06-16T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
414269,Shortlanesend Estate,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
414269,Shortlanesend Estate,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
414269,Shortlanesend Estate,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
414269,Shortlanesend Estate,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
414269,Shortlanesend Estate,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
414269,Shortlanesend Estate,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.64
414269,Shortlanesend Estate,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.77
414269,Shortlanesend Estate,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
414269,Shortlanesend Estate,2023-06-16T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
414269,Shortlanesend Estate,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
414269,Shortlanesend Estate,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
414269,Shortlanesend Estate,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.4
414269,Shortlanesend Estate,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.32
414269,Shortlanesend Estate,2023-06-16T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
414269,Shortlanesend Estate,2023-06-16T09:30:00.000+00:00,transformer,,Temperature,C,36.4
414269,Shortlanesend Estate,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
414269,Shortlanesend Estate,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
414269,Shortlanesend Estate,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414269,Shortlanesend Estate,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
414269,Shortlanesend Estate,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
414269,Shortlanesend Estate,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
414269,Shortlanesend Estate,2023-06-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
414269,Shortlanesend Estate,2023-06-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
414269,Shortlanesend Estate,2023-06-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
414269,Shortlanesend Estate,2023-06-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
414269,Shortlanesend Estate,2023-06-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.41
414269,Shortlanesend Estate,2023-06-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.31
414269,Shortlanesend Estate,2023-06-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
414269,Shortlanesend Estate,2023-06-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
414269,Shortlanesend Estate,2023-06-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
414269,Shortlanesend Estate,2023-06-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
414269,Shortlanesend Estate,2023-06-16T09:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-16T09:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-16T09:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-16T09:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.49
414269,Shortlanesend Estate,2023-06-16T09:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.12
414269,Shortlanesend Estate,2023-06-16T09:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.54
414269,Shortlanesend Estate,2023-06-16T09:20:00.000+00:00,feeder,60.0,N Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-16T09:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-16T09:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-16T09:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,19.7
414269,Shortlanesend Estate,2023-06-16T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-16T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
414269,Shortlanesend Estate,2023-06-16T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-16T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.87
414269,Shortlanesend Estate,2023-06-16T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.55
414269,Shortlanesend Estate,2023-06-16T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.08
414269,Shortlanesend Estate,2023-06-16T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-16T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.1
414269,Shortlanesend Estate,2023-06-16T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-06-16T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.5
414269,Shortlanesend Estate,2023-06-16T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
414269,Shortlanesend Estate,2023-06-16T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-16T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.72
414269,Shortlanesend Estate,2023-06-16T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.7
414269,Shortlanesend Estate,2023-06-16T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
414269,Shortlanesend Estate,2023-06-16T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.62
414269,Shortlanesend Estate,2023-06-16T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-16T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-16T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
414269,Shortlanesend Estate,2023-06-16T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
414269,Shortlanesend Estate,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
414269,Shortlanesend Estate,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
414269,Shortlanesend Estate,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
414269,Shortlanesend Estate,2023-06-16T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
414269,Shortlanesend Estate,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
414269,Shortlanesend Estate,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
414269,Shortlanesend Estate,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
414269,Shortlanesend Estate,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
414269,Shortlanesend Estate,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.95
414269,Shortlanesend Estate,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
414269,Shortlanesend Estate,2023-06-16T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
414269,Shortlanesend Estate,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.7
414269,Shortlanesend Estate,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
414269,Shortlanesend Estate,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
414269,Shortlanesend Estate,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.83
414269,Shortlanesend Estate,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.24
414269,Shortlanesend Estate,2023-06-16T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
414269,Shortlanesend Estate,2023-06-16T09:20:00.000+00:00,transformer,,Temperature,C,36.2
414269,Shortlanesend Estate,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414269,Shortlanesend Estate,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
414269,Shortlanesend Estate,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
414269,Shortlanesend Estate,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
414269,Shortlanesend Estate,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
414269,Shortlanesend Estate,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
414269,Shortlanesend Estate,2023-06-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
414269,Shortlanesend Estate,2023-06-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
414269,Shortlanesend Estate,2023-06-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
414269,Shortlanesend Estate,2023-06-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.55
414269,Shortlanesend Estate,2023-06-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.41
414269,Shortlanesend Estate,2023-06-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.81
414269,Shortlanesend Estate,2023-06-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
414269,Shortlanesend Estate,2023-06-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
414269,Shortlanesend Estate,2023-06-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
414269,Shortlanesend Estate,2023-06-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
414269,Shortlanesend Estate,2023-06-16T09:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.1
414269,Shortlanesend Estate,2023-06-16T09:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-16T09:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-16T09:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,1.98
414269,Shortlanesend Estate,2023-06-16T09:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.71
414269,Shortlanesend Estate,2023-06-16T09:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.18
414269,Shortlanesend Estate,2023-06-16T09:10:00.000+00:00,feeder,60.0,N Current (RMS),A,21.2
414269,Shortlanesend Estate,2023-06-16T09:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-16T09:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,18.1
414269,Shortlanesend Estate,2023-06-16T09:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,22.4
414269,Shortlanesend Estate,2023-06-16T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-16T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-16T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-16T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.99
414269,Shortlanesend Estate,2023-06-16T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.83
414269,Shortlanesend Estate,2023-06-16T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.15
414269,Shortlanesend Estate,2023-06-16T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.3
414269,Shortlanesend Estate,2023-06-16T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-16T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-16T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-06-16T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.9
414269,Shortlanesend Estate,2023-06-16T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-16T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.98
414269,Shortlanesend Estate,2023-06-16T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.42
414269,Shortlanesend Estate,2023-06-16T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.1
414269,Shortlanesend Estate,2023-06-16T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.06
414269,Shortlanesend Estate,2023-06-16T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-16T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-16T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-16T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.86
414269,Shortlanesend Estate,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
414269,Shortlanesend Estate,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
414269,Shortlanesend Estate,2023-06-16T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
414269,Shortlanesend Estate,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
414269,Shortlanesend Estate,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
414269,Shortlanesend Estate,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.17
414269,Shortlanesend Estate,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.37
414269,Shortlanesend Estate,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
414269,Shortlanesend Estate,2023-06-16T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
414269,Shortlanesend Estate,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
414269,Shortlanesend Estate,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
414269,Shortlanesend Estate,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
414269,Shortlanesend Estate,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.41
414269,Shortlanesend Estate,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.1
414269,Shortlanesend Estate,2023-06-16T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
414269,Shortlanesend Estate,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
414269,Shortlanesend Estate,2023-06-16T09:10:00.000+00:00,transformer,,Temperature,C,36.0
414269,Shortlanesend Estate,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414269,Shortlanesend Estate,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
414269,Shortlanesend Estate,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
414269,Shortlanesend Estate,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
414269,Shortlanesend Estate,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
414269,Shortlanesend Estate,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
414269,Shortlanesend Estate,2023-06-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
414269,Shortlanesend Estate,2023-06-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
414269,Shortlanesend Estate,2023-06-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.84
414269,Shortlanesend Estate,2023-06-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.06
414269,Shortlanesend Estate,2023-06-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.07
414269,Shortlanesend Estate,2023-06-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
414269,Shortlanesend Estate,2023-06-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
414269,Shortlanesend Estate,2023-06-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
414269,Shortlanesend Estate,2023-06-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
414269,Shortlanesend Estate,2023-06-16T09:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.94
414269,Shortlanesend Estate,2023-06-16T09:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-16T09:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-16T09:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.62
414269,Shortlanesend Estate,2023-06-16T09:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.42
414269,Shortlanesend Estate,2023-06-16T09:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,10.79
414269,Shortlanesend Estate,2023-06-16T09:00:00.000+00:00,feeder,60.0,N Current (RMS),A,37.4
414269,Shortlanesend Estate,2023-06-16T09:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,28.6
414269,Shortlanesend Estate,2023-06-16T09:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-06-16T09:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,46.6
414269,Shortlanesend Estate,2023-06-16T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-16T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.89
414269,Shortlanesend Estate,2023-06-16T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-16T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.62
414269,Shortlanesend Estate,2023-06-16T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.33
414269,Shortlanesend Estate,2023-06-16T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.49
414269,Shortlanesend Estate,2023-06-16T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.7
414269,Shortlanesend Estate,2023-06-16T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.2
414269,Shortlanesend Estate,2023-06-16T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.0
414269,Shortlanesend Estate,2023-06-16T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-16T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.88
414269,Shortlanesend Estate,2023-06-16T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-06-16T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.86
414269,Shortlanesend Estate,2023-06-16T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.28
414269,Shortlanesend Estate,2023-06-16T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.11
414269,Shortlanesend Estate,2023-06-16T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.22
414269,Shortlanesend Estate,2023-06-16T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
414269,Shortlanesend Estate,2023-06-16T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
414269,Shortlanesend Estate,2023-06-16T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-16T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.87
414269,Shortlanesend Estate,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
414269,Shortlanesend Estate,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
414269,Shortlanesend Estate,2023-06-16T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
414269,Shortlanesend Estate,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
414269,Shortlanesend Estate,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
414269,Shortlanesend Estate,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.61
414269,Shortlanesend Estate,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.64
414269,Shortlanesend Estate,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
414269,Shortlanesend Estate,2023-06-16T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
414269,Shortlanesend Estate,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
414269,Shortlanesend Estate,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
414269,Shortlanesend Estate,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
414269,Shortlanesend Estate,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
414269,Shortlanesend Estate,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
414269,Shortlanesend Estate,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.86
414269,Shortlanesend Estate,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.36
414269,Shortlanesend Estate,2023-06-16T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
414269,Shortlanesend Estate,2023-06-16T09:00:00.000+00:00,transformer,,Temperature,C,35.8
414269,Shortlanesend Estate,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414269,Shortlanesend Estate,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
414269,Shortlanesend Estate,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
414269,Shortlanesend Estate,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
414269,Shortlanesend Estate,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
414269,Shortlanesend Estate,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
414269,Shortlanesend Estate,2023-06-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
414269,Shortlanesend Estate,2023-06-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
414269,Shortlanesend Estate,2023-06-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.62
414269,Shortlanesend Estate,2023-06-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.31
414269,Shortlanesend Estate,2023-06-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.23
414269,Shortlanesend Estate,2023-06-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
414269,Shortlanesend Estate,2023-06-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
414269,Shortlanesend Estate,2023-06-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
414269,Shortlanesend Estate,2023-06-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
414269,Shortlanesend Estate,2023-06-16T08:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.01
414269,Shortlanesend Estate,2023-06-16T08:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-16T08:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-16T08:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,1.88
414269,Shortlanesend Estate,2023-06-16T08:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,0.32
414269,Shortlanesend Estate,2023-06-16T08:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,12.37
414269,Shortlanesend Estate,2023-06-16T08:50:00.000+00:00,feeder,60.0,N Current (RMS),A,49.8
414269,Shortlanesend Estate,2023-06-16T08:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-16T08:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,4.7
414269,Shortlanesend Estate,2023-06-16T08:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,55.6
414269,Shortlanesend Estate,2023-06-16T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-16T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.18
414269,Shortlanesend Estate,2023-06-16T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.58
414269,Shortlanesend Estate,2023-06-16T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.45
414269,Shortlanesend Estate,2023-06-16T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.03
414269,Shortlanesend Estate,2023-06-16T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.13
414269,Shortlanesend Estate,2023-06-16T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,22.3
414269,Shortlanesend Estate,2023-06-16T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.8
414269,Shortlanesend Estate,2023-06-16T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.9
414269,Shortlanesend Estate,2023-06-16T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.7
414269,Shortlanesend Estate,2023-06-16T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
414269,Shortlanesend Estate,2023-06-16T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
414269,Shortlanesend Estate,2023-06-16T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.88
414269,Shortlanesend Estate,2023-06-16T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.84
414269,Shortlanesend Estate,2023-06-16T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.73
414269,Shortlanesend Estate,2023-06-16T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.38
414269,Shortlanesend Estate,2023-06-16T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,40.2
414269,Shortlanesend Estate,2023-06-16T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.2
414269,Shortlanesend Estate,2023-06-16T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-16T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
414269,Shortlanesend Estate,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
414269,Shortlanesend Estate,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
414269,Shortlanesend Estate,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
414269,Shortlanesend Estate,2023-06-16T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
414269,Shortlanesend Estate,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
414269,Shortlanesend Estate,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
414269,Shortlanesend Estate,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
414269,Shortlanesend Estate,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.16
414269,Shortlanesend Estate,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.05
414269,Shortlanesend Estate,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
414269,Shortlanesend Estate,2023-06-16T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
414269,Shortlanesend Estate,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.4
414269,Shortlanesend Estate,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
414269,Shortlanesend Estate,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
414269,Shortlanesend Estate,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
414269,Shortlanesend Estate,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.24
414269,Shortlanesend Estate,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
414269,Shortlanesend Estate,2023-06-16T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
414269,Shortlanesend Estate,2023-06-16T08:50:00.000+00:00,transformer,,Temperature,C,35.7
414269,Shortlanesend Estate,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414269,Shortlanesend Estate,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
414269,Shortlanesend Estate,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
414269,Shortlanesend Estate,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
414269,Shortlanesend Estate,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
414269,Shortlanesend Estate,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
414269,Shortlanesend Estate,2023-06-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
414269,Shortlanesend Estate,2023-06-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
414269,Shortlanesend Estate,2023-06-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
414269,Shortlanesend Estate,2023-06-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.87
414269,Shortlanesend Estate,2023-06-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.68
414269,Shortlanesend Estate,2023-06-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,25.13
414269,Shortlanesend Estate,2023-06-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
414269,Shortlanesend Estate,2023-06-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
414269,Shortlanesend Estate,2023-06-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
414269,Shortlanesend Estate,2023-06-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
414269,Shortlanesend Estate,2023-06-16T08:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.9
414269,Shortlanesend Estate,2023-06-16T08:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-16T08:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.45
414269,Shortlanesend Estate,2023-06-16T08:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.19
414269,Shortlanesend Estate,2023-06-16T08:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,0.43
414269,Shortlanesend Estate,2023-06-16T08:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.95
414269,Shortlanesend Estate,2023-06-16T08:40:00.000+00:00,feeder,60.0,N Current (RMS),A,24.2
414269,Shortlanesend Estate,2023-06-16T08:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-16T08:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,2.8
414269,Shortlanesend Estate,2023-06-16T08:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,29.0
414269,Shortlanesend Estate,2023-06-16T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-16T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-16T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.6
414269,Shortlanesend Estate,2023-06-16T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.28
414269,Shortlanesend Estate,2023-06-16T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.32
414269,Shortlanesend Estate,2023-06-16T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.37
414269,Shortlanesend Estate,2023-06-16T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,28.4
414269,Shortlanesend Estate,2023-06-16T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-16T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.0
414269,Shortlanesend Estate,2023-06-16T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.0
414269,Shortlanesend Estate,2023-06-16T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
414269,Shortlanesend Estate,2023-06-16T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-16T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.26
414269,Shortlanesend Estate,2023-06-16T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.78
414269,Shortlanesend Estate,2023-06-16T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
414269,Shortlanesend Estate,2023-06-16T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.96
414269,Shortlanesend Estate,2023-06-16T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.0
414269,Shortlanesend Estate,2023-06-16T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.9
414269,Shortlanesend Estate,2023-06-16T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-16T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
414269,Shortlanesend Estate,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
414269,Shortlanesend Estate,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
414269,Shortlanesend Estate,2023-06-16T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
414269,Shortlanesend Estate,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
414269,Shortlanesend Estate,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
414269,Shortlanesend Estate,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.13
414269,Shortlanesend Estate,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.49
414269,Shortlanesend Estate,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
414269,Shortlanesend Estate,2023-06-16T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
414269,Shortlanesend Estate,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
414269,Shortlanesend Estate,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
414269,Shortlanesend Estate,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
414269,Shortlanesend Estate,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.96
414269,Shortlanesend Estate,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
414269,Shortlanesend Estate,2023-06-16T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
414269,Shortlanesend Estate,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-16T08:40:00.000+00:00,transformer,,Temperature,C,35.5
414269,Shortlanesend Estate,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414269,Shortlanesend Estate,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
414269,Shortlanesend Estate,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
414269,Shortlanesend Estate,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
414269,Shortlanesend Estate,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
414269,Shortlanesend Estate,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
414269,Shortlanesend Estate,2023-06-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
414269,Shortlanesend Estate,2023-06-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
414269,Shortlanesend Estate,2023-06-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.1
414269,Shortlanesend Estate,2023-06-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.42
414269,Shortlanesend Estate,2023-06-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.4
414269,Shortlanesend Estate,2023-06-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
414269,Shortlanesend Estate,2023-06-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
414269,Shortlanesend Estate,2023-06-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
414269,Shortlanesend Estate,2023-06-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
414269,Shortlanesend Estate,2023-06-16T08:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.04
414269,Shortlanesend Estate,2023-06-16T08:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-16T08:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-16T08:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.82
414269,Shortlanesend Estate,2023-06-16T08:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,0.77
414269,Shortlanesend Estate,2023-06-16T08:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.22
414269,Shortlanesend Estate,2023-06-16T08:30:00.000+00:00,feeder,60.0,N Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-06-16T08:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-16T08:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,4.5
414269,Shortlanesend Estate,2023-06-16T08:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,27.2
414269,Shortlanesend Estate,2023-06-16T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-16T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-16T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-16T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.09
414269,Shortlanesend Estate,2023-06-16T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.43
414269,Shortlanesend Estate,2023-06-16T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.49
414269,Shortlanesend Estate,2023-06-16T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,25.8
414269,Shortlanesend Estate,2023-06-16T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-16T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-06-16T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.6
414269,Shortlanesend Estate,2023-06-16T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.76
414269,Shortlanesend Estate,2023-06-16T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-16T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.28
414269,Shortlanesend Estate,2023-06-16T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.9
414269,Shortlanesend Estate,2023-06-16T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.94
414269,Shortlanesend Estate,2023-06-16T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
414269,Shortlanesend Estate,2023-06-16T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
414269,Shortlanesend Estate,2023-06-16T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.2
414269,Shortlanesend Estate,2023-06-16T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-16T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
414269,Shortlanesend Estate,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
414269,Shortlanesend Estate,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
414269,Shortlanesend Estate,2023-06-16T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
414269,Shortlanesend Estate,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
414269,Shortlanesend Estate,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
414269,Shortlanesend Estate,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
414269,Shortlanesend Estate,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
414269,Shortlanesend Estate,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
414269,Shortlanesend Estate,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.28
414269,Shortlanesend Estate,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.67
414269,Shortlanesend Estate,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.53
414269,Shortlanesend Estate,2023-06-16T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
414269,Shortlanesend Estate,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
