Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.2
414269,Shortlanesend Estate,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
414269,Shortlanesend Estate,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
414269,Shortlanesend Estate,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
414269,Shortlanesend Estate,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.26
414269,Shortlanesend Estate,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
414269,Shortlanesend Estate,2023-06-16T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
414269,Shortlanesend Estate,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-16T08:30:00.000+00:00,transformer,,Temperature,C,35.4
414269,Shortlanesend Estate,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414269,Shortlanesend Estate,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
414269,Shortlanesend Estate,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
414269,Shortlanesend Estate,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
414269,Shortlanesend Estate,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
414269,Shortlanesend Estate,2023-06-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
414269,Shortlanesend Estate,2023-06-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
414269,Shortlanesend Estate,2023-06-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.73
414269,Shortlanesend Estate,2023-06-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.14
414269,Shortlanesend Estate,2023-06-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,25.04
414269,Shortlanesend Estate,2023-06-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
414269,Shortlanesend Estate,2023-06-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
414269,Shortlanesend Estate,2023-06-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
414269,Shortlanesend Estate,2023-06-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
414269,Shortlanesend Estate,2023-06-16T08:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.14
414269,Shortlanesend Estate,2023-06-16T08:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-16T08:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-16T08:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.6
414269,Shortlanesend Estate,2023-06-16T08:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.28
414269,Shortlanesend Estate,2023-06-16T08:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,12.17
414269,Shortlanesend Estate,2023-06-16T08:20:00.000+00:00,feeder,60.0,N Current (RMS),A,39.6
414269,Shortlanesend Estate,2023-06-16T08:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-06-16T08:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-16T08:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,52.5
414269,Shortlanesend Estate,2023-06-16T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
414269,Shortlanesend Estate,2023-06-16T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.55
414269,Shortlanesend Estate,2023-06-16T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-16T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.38
414269,Shortlanesend Estate,2023-06-16T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.48
414269,Shortlanesend Estate,2023-06-16T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.86
414269,Shortlanesend Estate,2023-06-16T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,33.4
414269,Shortlanesend Estate,2023-06-16T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-16T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-16T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.9
414269,Shortlanesend Estate,2023-06-16T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.88
414269,Shortlanesend Estate,2023-06-16T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-16T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.93
414269,Shortlanesend Estate,2023-06-16T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.98
414269,Shortlanesend Estate,2023-06-16T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.04
414269,Shortlanesend Estate,2023-06-16T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.79
414269,Shortlanesend Estate,2023-06-16T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-16T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-16T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-16T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
414269,Shortlanesend Estate,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
414269,Shortlanesend Estate,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
414269,Shortlanesend Estate,2023-06-16T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
414269,Shortlanesend Estate,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
414269,Shortlanesend Estate,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
414269,Shortlanesend Estate,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
414269,Shortlanesend Estate,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
414269,Shortlanesend Estate,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.18
414269,Shortlanesend Estate,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.18
414269,Shortlanesend Estate,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.64
414269,Shortlanesend Estate,2023-06-16T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
414269,Shortlanesend Estate,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
414269,Shortlanesend Estate,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
414269,Shortlanesend Estate,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.6
414269,Shortlanesend Estate,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.41
414269,Shortlanesend Estate,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.61
414269,Shortlanesend Estate,2023-06-16T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
414269,Shortlanesend Estate,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
414269,Shortlanesend Estate,2023-06-16T08:20:00.000+00:00,transformer,,Temperature,C,35.3
414269,Shortlanesend Estate,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
414269,Shortlanesend Estate,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
414269,Shortlanesend Estate,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
414269,Shortlanesend Estate,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
414269,Shortlanesend Estate,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
414269,Shortlanesend Estate,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
414269,Shortlanesend Estate,2023-06-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
414269,Shortlanesend Estate,2023-06-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
414269,Shortlanesend Estate,2023-06-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.55
414269,Shortlanesend Estate,2023-06-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.13
414269,Shortlanesend Estate,2023-06-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,34.1
414269,Shortlanesend Estate,2023-06-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,89.9
414269,Shortlanesend Estate,2023-06-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
414269,Shortlanesend Estate,2023-06-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
414269,Shortlanesend Estate,2023-06-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
414269,Shortlanesend Estate,2023-06-16T08:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.17
414269,Shortlanesend Estate,2023-06-16T08:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-16T08:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-16T08:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.65
414269,Shortlanesend Estate,2023-06-16T08:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.92
414269,Shortlanesend Estate,2023-06-16T08:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,12.39
414269,Shortlanesend Estate,2023-06-16T08:10:00.000+00:00,feeder,60.0,N Current (RMS),A,37.2
414269,Shortlanesend Estate,2023-06-16T08:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,22.8
414269,Shortlanesend Estate,2023-06-16T08:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-16T08:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,51.4
414269,Shortlanesend Estate,2023-06-16T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
414269,Shortlanesend Estate,2023-06-16T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-16T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-16T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.15
414269,Shortlanesend Estate,2023-06-16T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.53
414269,Shortlanesend Estate,2023-06-16T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.08
414269,Shortlanesend Estate,2023-06-16T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,33.8
414269,Shortlanesend Estate,2023-06-16T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-16T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.1
414269,Shortlanesend Estate,2023-06-16T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.1
414269,Shortlanesend Estate,2023-06-16T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.78
414269,Shortlanesend Estate,2023-06-16T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-16T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.7
414269,Shortlanesend Estate,2023-06-16T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.4
414269,Shortlanesend Estate,2023-06-16T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.6
414269,Shortlanesend Estate,2023-06-16T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.69
414269,Shortlanesend Estate,2023-06-16T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-16T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-16T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-16T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
414269,Shortlanesend Estate,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.52
414269,Shortlanesend Estate,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
414269,Shortlanesend Estate,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
414269,Shortlanesend Estate,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.54
414269,Shortlanesend Estate,2023-06-16T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
414269,Shortlanesend Estate,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
414269,Shortlanesend Estate,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
414269,Shortlanesend Estate,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
414269,Shortlanesend Estate,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
414269,Shortlanesend Estate,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.56
414269,Shortlanesend Estate,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
414269,Shortlanesend Estate,2023-06-16T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
414269,Shortlanesend Estate,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
414269,Shortlanesend Estate,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
414269,Shortlanesend Estate,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
414269,Shortlanesend Estate,2023-06-16T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
414269,Shortlanesend Estate,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-16T08:10:00.000+00:00,transformer,,Temperature,C,35.2
414269,Shortlanesend Estate,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
414269,Shortlanesend Estate,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
414269,Shortlanesend Estate,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
414269,Shortlanesend Estate,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
414269,Shortlanesend Estate,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
414269,Shortlanesend Estate,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
414269,Shortlanesend Estate,2023-06-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
414269,Shortlanesend Estate,2023-06-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
414269,Shortlanesend Estate,2023-06-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
414269,Shortlanesend Estate,2023-06-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.56
414269,Shortlanesend Estate,2023-06-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.65
414269,Shortlanesend Estate,2023-06-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,31.72
414269,Shortlanesend Estate,2023-06-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,84.0
414269,Shortlanesend Estate,2023-06-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
414269,Shortlanesend Estate,2023-06-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
414269,Shortlanesend Estate,2023-06-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
414269,Shortlanesend Estate,2023-06-16T08:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.96
414269,Shortlanesend Estate,2023-06-16T08:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-16T08:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-16T08:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.03
414269,Shortlanesend Estate,2023-06-16T08:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,0.87
414269,Shortlanesend Estate,2023-06-16T08:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.29
414269,Shortlanesend Estate,2023-06-16T08:00:00.000+00:00,feeder,60.0,N Current (RMS),A,29.9
414269,Shortlanesend Estate,2023-06-16T08:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,22.8
414269,Shortlanesend Estate,2023-06-16T08:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,4.4
414269,Shortlanesend Estate,2023-06-16T08:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,39.2
414269,Shortlanesend Estate,2023-06-16T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-16T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-16T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-16T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.58
414269,Shortlanesend Estate,2023-06-16T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.23
414269,Shortlanesend Estate,2023-06-16T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.88
414269,Shortlanesend Estate,2023-06-16T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-16T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.2
414269,Shortlanesend Estate,2023-06-16T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-16T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.9
414269,Shortlanesend Estate,2023-06-16T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
414269,Shortlanesend Estate,2023-06-16T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-16T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
414269,Shortlanesend Estate,2023-06-16T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.24
414269,Shortlanesend Estate,2023-06-16T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.04
414269,Shortlanesend Estate,2023-06-16T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.73
414269,Shortlanesend Estate,2023-06-16T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-06-16T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.2
414269,Shortlanesend Estate,2023-06-16T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-16T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
414269,Shortlanesend Estate,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
414269,Shortlanesend Estate,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
414269,Shortlanesend Estate,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
414269,Shortlanesend Estate,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.6
414269,Shortlanesend Estate,2023-06-16T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
414269,Shortlanesend Estate,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
414269,Shortlanesend Estate,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
414269,Shortlanesend Estate,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
414269,Shortlanesend Estate,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.65
414269,Shortlanesend Estate,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.54
414269,Shortlanesend Estate,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
414269,Shortlanesend Estate,2023-06-16T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
414269,Shortlanesend Estate,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.7
414269,Shortlanesend Estate,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
414269,Shortlanesend Estate,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
414269,Shortlanesend Estate,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
414269,Shortlanesend Estate,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.4
414269,Shortlanesend Estate,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
414269,Shortlanesend Estate,2023-06-16T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-16T08:00:00.000+00:00,transformer,,Temperature,C,35.1
414269,Shortlanesend Estate,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
414269,Shortlanesend Estate,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
414269,Shortlanesend Estate,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
414269,Shortlanesend Estate,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
414269,Shortlanesend Estate,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
414269,Shortlanesend Estate,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
414269,Shortlanesend Estate,2023-06-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
414269,Shortlanesend Estate,2023-06-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
414269,Shortlanesend Estate,2023-06-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.95
414269,Shortlanesend Estate,2023-06-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.97
414269,Shortlanesend Estate,2023-06-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,30.02
414269,Shortlanesend Estate,2023-06-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
414269,Shortlanesend Estate,2023-06-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
414269,Shortlanesend Estate,2023-06-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
414269,Shortlanesend Estate,2023-06-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
414269,Shortlanesend Estate,2023-06-16T07:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.08
414269,Shortlanesend Estate,2023-06-16T07:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-16T07:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-16T07:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.78
414269,Shortlanesend Estate,2023-06-16T07:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.08
414269,Shortlanesend Estate,2023-06-16T07:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,11.6
414269,Shortlanesend Estate,2023-06-16T07:50:00.000+00:00,feeder,60.0,N Current (RMS),A,37.8
414269,Shortlanesend Estate,2023-06-16T07:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,35.5
414269,Shortlanesend Estate,2023-06-16T07:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,4.9
414269,Shortlanesend Estate,2023-06-16T07:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,48.0
414269,Shortlanesend Estate,2023-06-16T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-16T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-16T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-16T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.6
414269,Shortlanesend Estate,2023-06-16T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.26
414269,Shortlanesend Estate,2023-06-16T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.5
414269,Shortlanesend Estate,2023-06-16T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,42.0
414269,Shortlanesend Estate,2023-06-16T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-06-16T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-16T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.9
414269,Shortlanesend Estate,2023-06-16T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
414269,Shortlanesend Estate,2023-06-16T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-16T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-16T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.84
414269,Shortlanesend Estate,2023-06-16T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.6
414269,Shortlanesend Estate,2023-06-16T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.62
414269,Shortlanesend Estate,2023-06-16T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-16T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-16T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-16T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.7
414269,Shortlanesend Estate,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
414269,Shortlanesend Estate,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
414269,Shortlanesend Estate,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.91
414269,Shortlanesend Estate,2023-06-16T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
414269,Shortlanesend Estate,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
414269,Shortlanesend Estate,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
414269,Shortlanesend Estate,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
414269,Shortlanesend Estate,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
414269,Shortlanesend Estate,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.23
414269,Shortlanesend Estate,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.14
414269,Shortlanesend Estate,2023-06-16T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
414269,Shortlanesend Estate,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.3
414269,Shortlanesend Estate,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
414269,Shortlanesend Estate,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
414269,Shortlanesend Estate,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
414269,Shortlanesend Estate,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.43
414269,Shortlanesend Estate,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
414269,Shortlanesend Estate,2023-06-16T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
414269,Shortlanesend Estate,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
414269,Shortlanesend Estate,2023-06-16T07:50:00.000+00:00,transformer,,Temperature,C,35.1
414269,Shortlanesend Estate,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
414269,Shortlanesend Estate,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
414269,Shortlanesend Estate,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
414269,Shortlanesend Estate,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
414269,Shortlanesend Estate,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
414269,Shortlanesend Estate,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
414269,Shortlanesend Estate,2023-06-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
414269,Shortlanesend Estate,2023-06-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
414269,Shortlanesend Estate,2023-06-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
414269,Shortlanesend Estate,2023-06-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.13
414269,Shortlanesend Estate,2023-06-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.09
414269,Shortlanesend Estate,2023-06-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,36.48
414269,Shortlanesend Estate,2023-06-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,84.1
414269,Shortlanesend Estate,2023-06-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
414269,Shortlanesend Estate,2023-06-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
414269,Shortlanesend Estate,2023-06-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
414269,Shortlanesend Estate,2023-06-16T07:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.89
414269,Shortlanesend Estate,2023-06-16T07:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.37
414269,Shortlanesend Estate,2023-06-16T07:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.41
414269,Shortlanesend Estate,2023-06-16T07:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,14.74
414269,Shortlanesend Estate,2023-06-16T07:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,0.59
414269,Shortlanesend Estate,2023-06-16T07:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,11.49
414269,Shortlanesend Estate,2023-06-16T07:40:00.000+00:00,feeder,60.0,N Current (RMS),A,56.7
414269,Shortlanesend Estate,2023-06-16T07:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,63.8
414269,Shortlanesend Estate,2023-06-16T07:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,4.2
414269,Shortlanesend Estate,2023-06-16T07:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,50.4
414269,Shortlanesend Estate,2023-06-16T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-16T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-16T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-16T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.89
414269,Shortlanesend Estate,2023-06-16T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.05
414269,Shortlanesend Estate,2023-06-16T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.71
414269,Shortlanesend Estate,2023-06-16T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,24.4
414269,Shortlanesend Estate,2023-06-16T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-16T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.0
414269,Shortlanesend Estate,2023-06-16T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.0
414269,Shortlanesend Estate,2023-06-16T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
414269,Shortlanesend Estate,2023-06-16T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
414269,Shortlanesend Estate,2023-06-16T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-16T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.38
414269,Shortlanesend Estate,2023-06-16T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.67
414269,Shortlanesend Estate,2023-06-16T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.51
414269,Shortlanesend Estate,2023-06-16T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
414269,Shortlanesend Estate,2023-06-16T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.3
414269,Shortlanesend Estate,2023-06-16T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
414269,Shortlanesend Estate,2023-06-16T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.4
414269,Shortlanesend Estate,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
414269,Shortlanesend Estate,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
414269,Shortlanesend Estate,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.49
414269,Shortlanesend Estate,2023-06-16T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
414269,Shortlanesend Estate,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
414269,Shortlanesend Estate,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
414269,Shortlanesend Estate,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.25
414269,Shortlanesend Estate,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.49
414269,Shortlanesend Estate,2023-06-16T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
414269,Shortlanesend Estate,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
414269,Shortlanesend Estate,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
414269,Shortlanesend Estate,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
414269,Shortlanesend Estate,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
414269,Shortlanesend Estate,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
414269,Shortlanesend Estate,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.43
414269,Shortlanesend Estate,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
414269,Shortlanesend Estate,2023-06-16T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
414269,Shortlanesend Estate,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
414269,Shortlanesend Estate,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-16T07:40:00.000+00:00,transformer,,Temperature,C,35.0
414269,Shortlanesend Estate,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
414269,Shortlanesend Estate,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
414269,Shortlanesend Estate,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
414269,Shortlanesend Estate,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
414269,Shortlanesend Estate,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
414269,Shortlanesend Estate,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
414269,Shortlanesend Estate,2023-06-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
414269,Shortlanesend Estate,2023-06-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
414269,Shortlanesend Estate,2023-06-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
414269,Shortlanesend Estate,2023-06-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,30.22
414269,Shortlanesend Estate,2023-06-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.98
414269,Shortlanesend Estate,2023-06-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,36.99
414269,Shortlanesend Estate,2023-06-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,94.1
414269,Shortlanesend Estate,2023-06-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
414269,Shortlanesend Estate,2023-06-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
414269,Shortlanesend Estate,2023-06-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
414269,Shortlanesend Estate,2023-06-16T07:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.87
414269,Shortlanesend Estate,2023-06-16T07:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-16T07:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,1.13
414269,Shortlanesend Estate,2023-06-16T07:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,8.16
414269,Shortlanesend Estate,2023-06-16T07:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,0.86
414269,Shortlanesend Estate,2023-06-16T07:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,12.24
414269,Shortlanesend Estate,2023-06-16T07:30:00.000+00:00,feeder,60.0,N Current (RMS),A,38.3
414269,Shortlanesend Estate,2023-06-16T07:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,34.6
414269,Shortlanesend Estate,2023-06-16T07:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,4.3
414269,Shortlanesend Estate,2023-06-16T07:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,51.1
414269,Shortlanesend Estate,2023-06-16T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-16T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-16T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.55
414269,Shortlanesend Estate,2023-06-16T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.06
414269,Shortlanesend Estate,2023-06-16T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.61
414269,Shortlanesend Estate,2023-06-16T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.8
414269,Shortlanesend Estate,2023-06-16T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,24.4
414269,Shortlanesend Estate,2023-06-16T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-16T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.2
414269,Shortlanesend Estate,2023-06-16T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.3
414269,Shortlanesend Estate,2023-06-16T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
414269,Shortlanesend Estate,2023-06-16T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-16T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
414269,Shortlanesend Estate,2023-06-16T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.5
414269,Shortlanesend Estate,2023-06-16T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
414269,Shortlanesend Estate,2023-06-16T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.53
414269,Shortlanesend Estate,2023-06-16T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.6
414269,Shortlanesend Estate,2023-06-16T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-16T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-16T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.7
414269,Shortlanesend Estate,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
414269,Shortlanesend Estate,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
414269,Shortlanesend Estate,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.51
414269,Shortlanesend Estate,2023-06-16T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
414269,Shortlanesend Estate,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
414269,Shortlanesend Estate,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
414269,Shortlanesend Estate,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
414269,Shortlanesend Estate,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
414269,Shortlanesend Estate,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.13
414269,Shortlanesend Estate,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.98
414269,Shortlanesend Estate,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.08
414269,Shortlanesend Estate,2023-06-16T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
414269,Shortlanesend Estate,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
414269,Shortlanesend Estate,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
414269,Shortlanesend Estate,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
414269,Shortlanesend Estate,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
414269,Shortlanesend Estate,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
414269,Shortlanesend Estate,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.47
414269,Shortlanesend Estate,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
414269,Shortlanesend Estate,2023-06-16T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
414269,Shortlanesend Estate,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-16T07:30:00.000+00:00,transformer,,Temperature,C,34.9
414269,Shortlanesend Estate,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
414269,Shortlanesend Estate,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
414269,Shortlanesend Estate,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
414269,Shortlanesend Estate,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
414269,Shortlanesend Estate,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
414269,Shortlanesend Estate,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
414269,Shortlanesend Estate,2023-06-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
414269,Shortlanesend Estate,2023-06-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
414269,Shortlanesend Estate,2023-06-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.6
414269,Shortlanesend Estate,2023-06-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.29
414269,Shortlanesend Estate,2023-06-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,38.4
414269,Shortlanesend Estate,2023-06-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,88.1
414269,Shortlanesend Estate,2023-06-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
414269,Shortlanesend Estate,2023-06-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
414269,Shortlanesend Estate,2023-06-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
414269,Shortlanesend Estate,2023-06-16T07:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.93
414269,Shortlanesend Estate,2023-06-16T07:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-16T07:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-16T07:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.69
414269,Shortlanesend Estate,2023-06-16T07:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.99
414269,Shortlanesend Estate,2023-06-16T07:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.78
414269,Shortlanesend Estate,2023-06-16T07:20:00.000+00:00,feeder,60.0,N Current (RMS),A,28.4
414269,Shortlanesend Estate,2023-06-16T07:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,31.4
414269,Shortlanesend Estate,2023-06-16T07:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-16T07:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,38.2
414269,Shortlanesend Estate,2023-06-16T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-16T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
414269,Shortlanesend Estate,2023-06-16T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
