Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-16T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.59
414269,Shortlanesend Estate,2023-06-16T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.32
414269,Shortlanesend Estate,2023-06-16T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.39
414269,Shortlanesend Estate,2023-06-16T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,27.5
414269,Shortlanesend Estate,2023-06-16T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-06-16T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.6
414269,Shortlanesend Estate,2023-06-16T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.6
414269,Shortlanesend Estate,2023-06-16T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
414269,Shortlanesend Estate,2023-06-16T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-16T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
414269,Shortlanesend Estate,2023-06-16T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.15
414269,Shortlanesend Estate,2023-06-16T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.32
414269,Shortlanesend Estate,2023-06-16T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.19
414269,Shortlanesend Estate,2023-06-16T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.2
414269,Shortlanesend Estate,2023-06-16T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.0
414269,Shortlanesend Estate,2023-06-16T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
414269,Shortlanesend Estate,2023-06-16T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
414269,Shortlanesend Estate,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
414269,Shortlanesend Estate,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
414269,Shortlanesend Estate,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.29
414269,Shortlanesend Estate,2023-06-16T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
414269,Shortlanesend Estate,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
414269,Shortlanesend Estate,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
414269,Shortlanesend Estate,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.8
414269,Shortlanesend Estate,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.84
414269,Shortlanesend Estate,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.43
414269,Shortlanesend Estate,2023-06-16T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,58.5
414269,Shortlanesend Estate,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.9
414269,Shortlanesend Estate,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
414269,Shortlanesend Estate,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
414269,Shortlanesend Estate,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
414269,Shortlanesend Estate,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
414269,Shortlanesend Estate,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
414269,Shortlanesend Estate,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
414269,Shortlanesend Estate,2023-06-16T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
414269,Shortlanesend Estate,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
414269,Shortlanesend Estate,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-16T07:20:00.000+00:00,transformer,,Temperature,C,34.8
414269,Shortlanesend Estate,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
414269,Shortlanesend Estate,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
414269,Shortlanesend Estate,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
414269,Shortlanesend Estate,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
414269,Shortlanesend Estate,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
414269,Shortlanesend Estate,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
414269,Shortlanesend Estate,2023-06-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
414269,Shortlanesend Estate,2023-06-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
414269,Shortlanesend Estate,2023-06-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,25.58
414269,Shortlanesend Estate,2023-06-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,33.84
414269,Shortlanesend Estate,2023-06-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,30.68
414269,Shortlanesend Estate,2023-06-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
414269,Shortlanesend Estate,2023-06-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
414269,Shortlanesend Estate,2023-06-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
414269,Shortlanesend Estate,2023-06-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
414269,Shortlanesend Estate,2023-06-16T07:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-16T07:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-16T07:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-16T07:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.11
414269,Shortlanesend Estate,2023-06-16T07:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.81
414269,Shortlanesend Estate,2023-06-16T07:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,12.04
414269,Shortlanesend Estate,2023-06-16T07:10:00.000+00:00,feeder,60.0,N Current (RMS),A,43.3
414269,Shortlanesend Estate,2023-06-16T07:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-16T07:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-16T07:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,52.2
414269,Shortlanesend Estate,2023-06-16T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-16T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.98
414269,Shortlanesend Estate,2023-06-16T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-16T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.82
414269,Shortlanesend Estate,2023-06-16T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.31
414269,Shortlanesend Estate,2023-06-16T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.12
414269,Shortlanesend Estate,2023-06-16T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,29.7
414269,Shortlanesend Estate,2023-06-16T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-16T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-16T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.1
414269,Shortlanesend Estate,2023-06-16T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
414269,Shortlanesend Estate,2023-06-16T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
414269,Shortlanesend Estate,2023-06-16T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-16T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.64
414269,Shortlanesend Estate,2023-06-16T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.7
414269,Shortlanesend Estate,2023-06-16T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.59
414269,Shortlanesend Estate,2023-06-16T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.9
414269,Shortlanesend Estate,2023-06-16T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.2
414269,Shortlanesend Estate,2023-06-16T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-16T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
414269,Shortlanesend Estate,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
414269,Shortlanesend Estate,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
414269,Shortlanesend Estate,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.06
414269,Shortlanesend Estate,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
414269,Shortlanesend Estate,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
414269,Shortlanesend Estate,2023-06-16T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
414269,Shortlanesend Estate,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
414269,Shortlanesend Estate,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
414269,Shortlanesend Estate,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
414269,Shortlanesend Estate,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.26
414269,Shortlanesend Estate,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,30.34
414269,Shortlanesend Estate,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.06
414269,Shortlanesend Estate,2023-06-16T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,93.4
414269,Shortlanesend Estate,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,125.1
414269,Shortlanesend Estate,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
414269,Shortlanesend Estate,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
414269,Shortlanesend Estate,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
414269,Shortlanesend Estate,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.19
414269,Shortlanesend Estate,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
414269,Shortlanesend Estate,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
414269,Shortlanesend Estate,2023-06-16T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
414269,Shortlanesend Estate,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
414269,Shortlanesend Estate,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
414269,Shortlanesend Estate,2023-06-16T07:10:00.000+00:00,transformer,,Temperature,C,34.7
414269,Shortlanesend Estate,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
414269,Shortlanesend Estate,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
414269,Shortlanesend Estate,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
414269,Shortlanesend Estate,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
414269,Shortlanesend Estate,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
414269,Shortlanesend Estate,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
414269,Shortlanesend Estate,2023-06-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
414269,Shortlanesend Estate,2023-06-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
414269,Shortlanesend Estate,2023-06-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,27.08
414269,Shortlanesend Estate,2023-06-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,39.04
414269,Shortlanesend Estate,2023-06-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,31.05
414269,Shortlanesend Estate,2023-06-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
414269,Shortlanesend Estate,2023-06-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
414269,Shortlanesend Estate,2023-06-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
414269,Shortlanesend Estate,2023-06-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
414269,Shortlanesend Estate,2023-06-16T07:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-16T07:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-16T07:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-16T07:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.22
414269,Shortlanesend Estate,2023-06-16T07:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.47
414269,Shortlanesend Estate,2023-06-16T07:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.3
414269,Shortlanesend Estate,2023-06-16T07:00:00.000+00:00,feeder,60.0,N Current (RMS),A,27.2
414269,Shortlanesend Estate,2023-06-16T07:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-16T07:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-16T07:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,33.8
414269,Shortlanesend Estate,2023-06-16T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-16T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-06-16T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-16T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.02
414269,Shortlanesend Estate,2023-06-16T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.45
414269,Shortlanesend Estate,2023-06-16T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.84
414269,Shortlanesend Estate,2023-06-16T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,28.7
414269,Shortlanesend Estate,2023-06-16T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.2
414269,Shortlanesend Estate,2023-06-16T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.8
414269,Shortlanesend Estate,2023-06-16T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.0
414269,Shortlanesend Estate,2023-06-16T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
414269,Shortlanesend Estate,2023-06-16T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-16T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-16T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.03
414269,Shortlanesend Estate,2023-06-16T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.83
414269,Shortlanesend Estate,2023-06-16T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.87
414269,Shortlanesend Estate,2023-06-16T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-16T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
414269,Shortlanesend Estate,2023-06-16T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-16T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
414269,Shortlanesend Estate,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
414269,Shortlanesend Estate,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
414269,Shortlanesend Estate,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
414269,Shortlanesend Estate,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
414269,Shortlanesend Estate,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
414269,Shortlanesend Estate,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
414269,Shortlanesend Estate,2023-06-16T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
414269,Shortlanesend Estate,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
414269,Shortlanesend Estate,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.08
414269,Shortlanesend Estate,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.25
414269,Shortlanesend Estate,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.51
414269,Shortlanesend Estate,2023-06-16T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
414269,Shortlanesend Estate,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
414269,Shortlanesend Estate,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.6
414269,Shortlanesend Estate,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
414269,Shortlanesend Estate,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
414269,Shortlanesend Estate,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
414269,Shortlanesend Estate,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.3
414269,Shortlanesend Estate,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
414269,Shortlanesend Estate,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
414269,Shortlanesend Estate,2023-06-16T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
414269,Shortlanesend Estate,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
414269,Shortlanesend Estate,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
414269,Shortlanesend Estate,2023-06-16T07:00:00.000+00:00,transformer,,Temperature,C,34.6
414269,Shortlanesend Estate,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
414269,Shortlanesend Estate,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
414269,Shortlanesend Estate,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
414269,Shortlanesend Estate,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
414269,Shortlanesend Estate,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
414269,Shortlanesend Estate,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
414269,Shortlanesend Estate,2023-06-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
414269,Shortlanesend Estate,2023-06-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
414269,Shortlanesend Estate,2023-06-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.72
414269,Shortlanesend Estate,2023-06-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,27.89
414269,Shortlanesend Estate,2023-06-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.9
414269,Shortlanesend Estate,2023-06-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
414269,Shortlanesend Estate,2023-06-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
414269,Shortlanesend Estate,2023-06-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
414269,Shortlanesend Estate,2023-06-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
414269,Shortlanesend Estate,2023-06-16T06:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-16T06:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-16T06:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-16T06:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.76
414269,Shortlanesend Estate,2023-06-16T06:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,13.06
414269,Shortlanesend Estate,2023-06-16T06:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.62
414269,Shortlanesend Estate,2023-06-16T06:50:00.000+00:00,feeder,60.0,N Current (RMS),A,37.0
414269,Shortlanesend Estate,2023-06-16T06:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,33.0
414269,Shortlanesend Estate,2023-06-16T06:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,53.3
414269,Shortlanesend Estate,2023-06-16T06:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,30.8
414269,Shortlanesend Estate,2023-06-16T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-16T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-16T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-16T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.69
414269,Shortlanesend Estate,2023-06-16T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.62
414269,Shortlanesend Estate,2023-06-16T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.01
414269,Shortlanesend Estate,2023-06-16T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,38.5
414269,Shortlanesend Estate,2023-06-16T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-16T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.2
414269,Shortlanesend Estate,2023-06-16T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.4
414269,Shortlanesend Estate,2023-06-16T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
414269,Shortlanesend Estate,2023-06-16T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-16T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-16T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.73
414269,Shortlanesend Estate,2023-06-16T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.92
414269,Shortlanesend Estate,2023-06-16T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.72
414269,Shortlanesend Estate,2023-06-16T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-16T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-16T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-16T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.9
414269,Shortlanesend Estate,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
414269,Shortlanesend Estate,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.65
414269,Shortlanesend Estate,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.59
414269,Shortlanesend Estate,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
414269,Shortlanesend Estate,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
414269,Shortlanesend Estate,2023-06-16T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
414269,Shortlanesend Estate,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
414269,Shortlanesend Estate,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
414269,Shortlanesend Estate,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.22
414269,Shortlanesend Estate,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.1
414269,Shortlanesend Estate,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.63
414269,Shortlanesend Estate,2023-06-16T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
414269,Shortlanesend Estate,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
414269,Shortlanesend Estate,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.1
414269,Shortlanesend Estate,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
414269,Shortlanesend Estate,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.45
414269,Shortlanesend Estate,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
414269,Shortlanesend Estate,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.22
414269,Shortlanesend Estate,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
414269,Shortlanesend Estate,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
414269,Shortlanesend Estate,2023-06-16T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
414269,Shortlanesend Estate,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
414269,Shortlanesend Estate,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-16T06:50:00.000+00:00,transformer,,Temperature,C,34.5
414269,Shortlanesend Estate,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
414269,Shortlanesend Estate,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
414269,Shortlanesend Estate,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
414269,Shortlanesend Estate,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
414269,Shortlanesend Estate,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
414269,Shortlanesend Estate,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
414269,Shortlanesend Estate,2023-06-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
414269,Shortlanesend Estate,2023-06-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
414269,Shortlanesend Estate,2023-06-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
414269,Shortlanesend Estate,2023-06-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,30.2
414269,Shortlanesend Estate,2023-06-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,40.39
414269,Shortlanesend Estate,2023-06-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.61
414269,Shortlanesend Estate,2023-06-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
414269,Shortlanesend Estate,2023-06-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
414269,Shortlanesend Estate,2023-06-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
414269,Shortlanesend Estate,2023-06-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
414269,Shortlanesend Estate,2023-06-16T06:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-16T06:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-16T06:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-16T06:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.14
414269,Shortlanesend Estate,2023-06-16T06:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.38
414269,Shortlanesend Estate,2023-06-16T06:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.28
414269,Shortlanesend Estate,2023-06-16T06:40:00.000+00:00,feeder,60.0,N Current (RMS),A,23.6
414269,Shortlanesend Estate,2023-06-16T06:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-16T06:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,29.7
414269,Shortlanesend Estate,2023-06-16T06:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,33.6
414269,Shortlanesend Estate,2023-06-16T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-16T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.55
414269,Shortlanesend Estate,2023-06-16T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-16T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.69
414269,Shortlanesend Estate,2023-06-16T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.23
414269,Shortlanesend Estate,2023-06-16T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.99
414269,Shortlanesend Estate,2023-06-16T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-16T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-16T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.2
414269,Shortlanesend Estate,2023-06-16T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.5
414269,Shortlanesend Estate,2023-06-16T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
414269,Shortlanesend Estate,2023-06-16T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-16T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-16T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.95
414269,Shortlanesend Estate,2023-06-16T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
414269,Shortlanesend Estate,2023-06-16T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.6
414269,Shortlanesend Estate,2023-06-16T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
414269,Shortlanesend Estate,2023-06-16T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.7
414269,Shortlanesend Estate,2023-06-16T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
414269,Shortlanesend Estate,2023-06-16T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
414269,Shortlanesend Estate,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.45
414269,Shortlanesend Estate,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.24
414269,Shortlanesend Estate,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
414269,Shortlanesend Estate,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.89
414269,Shortlanesend Estate,2023-06-16T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.8
414269,Shortlanesend Estate,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.3
414269,Shortlanesend Estate,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
414269,Shortlanesend Estate,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
414269,Shortlanesend Estate,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
414269,Shortlanesend Estate,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
414269,Shortlanesend Estate,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
414269,Shortlanesend Estate,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.85
414269,Shortlanesend Estate,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.23
414269,Shortlanesend Estate,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.92
414269,Shortlanesend Estate,2023-06-16T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
414269,Shortlanesend Estate,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
414269,Shortlanesend Estate,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.8
414269,Shortlanesend Estate,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
414269,Shortlanesend Estate,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
414269,Shortlanesend Estate,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.76
414269,Shortlanesend Estate,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
414269,Shortlanesend Estate,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
414269,Shortlanesend Estate,2023-06-16T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
414269,Shortlanesend Estate,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
414269,Shortlanesend Estate,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
414269,Shortlanesend Estate,2023-06-16T06:40:00.000+00:00,transformer,,Temperature,C,34.5
414269,Shortlanesend Estate,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
414269,Shortlanesend Estate,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
414269,Shortlanesend Estate,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
414269,Shortlanesend Estate,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
414269,Shortlanesend Estate,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
414269,Shortlanesend Estate,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
414269,Shortlanesend Estate,2023-06-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
414269,Shortlanesend Estate,2023-06-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
414269,Shortlanesend Estate,2023-06-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,39.63
414269,Shortlanesend Estate,2023-06-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,29.24
414269,Shortlanesend Estate,2023-06-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.29
414269,Shortlanesend Estate,2023-06-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
414269,Shortlanesend Estate,2023-06-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
414269,Shortlanesend Estate,2023-06-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
414269,Shortlanesend Estate,2023-06-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
414269,Shortlanesend Estate,2023-06-16T06:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-16T06:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-16T06:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-16T06:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.08
414269,Shortlanesend Estate,2023-06-16T06:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,11.71
414269,Shortlanesend Estate,2023-06-16T06:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.47
414269,Shortlanesend Estate,2023-06-16T06:30:00.000+00:00,feeder,60.0,N Current (RMS),A,31.8
414269,Shortlanesend Estate,2023-06-16T06:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,23.8
414269,Shortlanesend Estate,2023-06-16T06:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,47.9
414269,Shortlanesend Estate,2023-06-16T06:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,28.6
414269,Shortlanesend Estate,2023-06-16T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-16T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-16T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-16T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.43
414269,Shortlanesend Estate,2023-06-16T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.77
414269,Shortlanesend Estate,2023-06-16T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.84
414269,Shortlanesend Estate,2023-06-16T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-06-16T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-06-16T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.9
414269,Shortlanesend Estate,2023-06-16T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-06-16T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
414269,Shortlanesend Estate,2023-06-16T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-16T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
414269,Shortlanesend Estate,2023-06-16T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.06
414269,Shortlanesend Estate,2023-06-16T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.7
414269,Shortlanesend Estate,2023-06-16T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.85
414269,Shortlanesend Estate,2023-06-16T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-16T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.6
414269,Shortlanesend Estate,2023-06-16T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-16T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.87
414269,Shortlanesend Estate,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.43
414269,Shortlanesend Estate,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.71
414269,Shortlanesend Estate,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
414269,Shortlanesend Estate,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.94
414269,Shortlanesend Estate,2023-06-16T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,56.7
414269,Shortlanesend Estate,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.5
414269,Shortlanesend Estate,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.67
414269,Shortlanesend Estate,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
414269,Shortlanesend Estate,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
414269,Shortlanesend Estate,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
414269,Shortlanesend Estate,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.25
414269,Shortlanesend Estate,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
414269,Shortlanesend Estate,2023-06-16T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,80.6
414269,Shortlanesend Estate,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,105.0
414269,Shortlanesend Estate,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
414269,Shortlanesend Estate,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.26
414269,Shortlanesend Estate,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
414269,Shortlanesend Estate,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
414269,Shortlanesend Estate,2023-06-16T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,53.7
414269,Shortlanesend Estate,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.4
414269,Shortlanesend Estate,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-16T06:30:00.000+00:00,transformer,,Temperature,C,34.4
414269,Shortlanesend Estate,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
414269,Shortlanesend Estate,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
414269,Shortlanesend Estate,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
414269,Shortlanesend Estate,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
414269,Shortlanesend Estate,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
414269,Shortlanesend Estate,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
414269,Shortlanesend Estate,2023-06-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
414269,Shortlanesend Estate,2023-06-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
414269,Shortlanesend Estate,2023-06-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,43.58
414269,Shortlanesend Estate,2023-06-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,46.52
414269,Shortlanesend Estate,2023-06-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.41
414269,Shortlanesend Estate,2023-06-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,94.5
414269,Shortlanesend Estate,2023-06-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
414269,Shortlanesend Estate,2023-06-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
414269,Shortlanesend Estate,2023-06-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
414269,Shortlanesend Estate,2023-06-16T06:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-16T06:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-16T06:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-06-16T06:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.94
414269,Shortlanesend Estate,2023-06-16T06:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.65
414269,Shortlanesend Estate,2023-06-16T06:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.1
414269,Shortlanesend Estate,2023-06-16T06:20:00.000+00:00,feeder,60.0,N Current (RMS),A,27.6
414269,Shortlanesend Estate,2023-06-16T06:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,19.9
414269,Shortlanesend Estate,2023-06-16T06:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,21.2
414269,Shortlanesend Estate,2023-06-16T06:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,33.8
414269,Shortlanesend Estate,2023-06-16T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-16T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-16T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-16T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.2
414269,Shortlanesend Estate,2023-06-16T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.18
414269,Shortlanesend Estate,2023-06-16T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.1
414269,Shortlanesend Estate,2023-06-16T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,36.0
414269,Shortlanesend Estate,2023-06-16T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.4
414269,Shortlanesend Estate,2023-06-16T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.7
414269,Shortlanesend Estate,2023-06-16T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-16T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
414269,Shortlanesend Estate,2023-06-16T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-16T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
414269,Shortlanesend Estate,2023-06-16T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.71
414269,Shortlanesend Estate,2023-06-16T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.45
414269,Shortlanesend Estate,2023-06-16T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.32
414269,Shortlanesend Estate,2023-06-16T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.3
414269,Shortlanesend Estate,2023-06-16T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.8
414269,Shortlanesend Estate,2023-06-16T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-16T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.1
414269,Shortlanesend Estate,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
414269,Shortlanesend Estate,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.86
414269,Shortlanesend Estate,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.88
414269,Shortlanesend Estate,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
414269,Shortlanesend Estate,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.0
414269,Shortlanesend Estate,2023-06-16T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
414269,Shortlanesend Estate,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
414269,Shortlanesend Estate,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
414269,Shortlanesend Estate,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
414269,Shortlanesend Estate,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
414269,Shortlanesend Estate,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
414269,Shortlanesend Estate,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.36
414269,Shortlanesend Estate,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.92
414269,Shortlanesend Estate,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
414269,Shortlanesend Estate,2023-06-16T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,74.0
414269,Shortlanesend Estate,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
414269,Shortlanesend Estate,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,101.3
414269,Shortlanesend Estate,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
414269,Shortlanesend Estate,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
414269,Shortlanesend Estate,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.46
