Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
414269,Shortlanesend Estate,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.08
414269,Shortlanesend Estate,2023-06-16T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
414269,Shortlanesend Estate,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
414269,Shortlanesend Estate,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
414269,Shortlanesend Estate,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
414269,Shortlanesend Estate,2023-06-16T06:20:00.000+00:00,transformer,,Temperature,C,34.4
414269,Shortlanesend Estate,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
414269,Shortlanesend Estate,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
414269,Shortlanesend Estate,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
414269,Shortlanesend Estate,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
414269,Shortlanesend Estate,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
414269,Shortlanesend Estate,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
414269,Shortlanesend Estate,2023-06-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
414269,Shortlanesend Estate,2023-06-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
414269,Shortlanesend Estate,2023-06-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,35.55
414269,Shortlanesend Estate,2023-06-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,38.48
414269,Shortlanesend Estate,2023-06-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,37.88
414269,Shortlanesend Estate,2023-06-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
414269,Shortlanesend Estate,2023-06-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
414269,Shortlanesend Estate,2023-06-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
414269,Shortlanesend Estate,2023-06-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
414269,Shortlanesend Estate,2023-06-16T06:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-16T06:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-16T06:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.83
414269,Shortlanesend Estate,2023-06-16T06:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.84
414269,Shortlanesend Estate,2023-06-16T06:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.16
414269,Shortlanesend Estate,2023-06-16T06:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.16
414269,Shortlanesend Estate,2023-06-16T06:10:00.000+00:00,feeder,60.0,N Current (RMS),A,29.4
414269,Shortlanesend Estate,2023-06-16T06:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-06-16T06:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,24.5
414269,Shortlanesend Estate,2023-06-16T06:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,38.2
414269,Shortlanesend Estate,2023-06-16T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
414269,Shortlanesend Estate,2023-06-16T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-16T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-16T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.68
414269,Shortlanesend Estate,2023-06-16T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.67
414269,Shortlanesend Estate,2023-06-16T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.49
414269,Shortlanesend Estate,2023-06-16T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,45.0
414269,Shortlanesend Estate,2023-06-16T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.3
414269,Shortlanesend Estate,2023-06-16T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.2
414269,Shortlanesend Estate,2023-06-16T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-16T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
414269,Shortlanesend Estate,2023-06-16T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-16T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
414269,Shortlanesend Estate,2023-06-16T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.31
414269,Shortlanesend Estate,2023-06-16T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
414269,Shortlanesend Estate,2023-06-16T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.27
414269,Shortlanesend Estate,2023-06-16T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.5
414269,Shortlanesend Estate,2023-06-16T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.8
414269,Shortlanesend Estate,2023-06-16T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-16T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.7
414269,Shortlanesend Estate,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.93
414269,Shortlanesend Estate,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.43
414269,Shortlanesend Estate,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.3
414269,Shortlanesend Estate,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
414269,Shortlanesend Estate,2023-06-16T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
414269,Shortlanesend Estate,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
414269,Shortlanesend Estate,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
414269,Shortlanesend Estate,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
414269,Shortlanesend Estate,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
414269,Shortlanesend Estate,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
414269,Shortlanesend Estate,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
414269,Shortlanesend Estate,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.49
414269,Shortlanesend Estate,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.25
414269,Shortlanesend Estate,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
414269,Shortlanesend Estate,2023-06-16T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
414269,Shortlanesend Estate,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
414269,Shortlanesend Estate,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.0
414269,Shortlanesend Estate,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
414269,Shortlanesend Estate,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.73
414269,Shortlanesend Estate,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
414269,Shortlanesend Estate,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.62
414269,Shortlanesend Estate,2023-06-16T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.2
414269,Shortlanesend Estate,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.3
414269,Shortlanesend Estate,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
414269,Shortlanesend Estate,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.4
414269,Shortlanesend Estate,2023-06-16T06:10:00.000+00:00,transformer,,Temperature,C,34.4
414269,Shortlanesend Estate,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414269,Shortlanesend Estate,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
414269,Shortlanesend Estate,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
414269,Shortlanesend Estate,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
414269,Shortlanesend Estate,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
414269,Shortlanesend Estate,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
414269,Shortlanesend Estate,2023-06-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
414269,Shortlanesend Estate,2023-06-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
414269,Shortlanesend Estate,2023-06-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,39.47
414269,Shortlanesend Estate,2023-06-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,37.34
414269,Shortlanesend Estate,2023-06-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,39.84
414269,Shortlanesend Estate,2023-06-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
414269,Shortlanesend Estate,2023-06-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
414269,Shortlanesend Estate,2023-06-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
414269,Shortlanesend Estate,2023-06-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
414269,Shortlanesend Estate,2023-06-16T06:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-16T06:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-16T06:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-16T06:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.12
414269,Shortlanesend Estate,2023-06-16T06:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.1
414269,Shortlanesend Estate,2023-06-16T06:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.18
414269,Shortlanesend Estate,2023-06-16T06:00:00.000+00:00,feeder,60.0,N Current (RMS),A,29.3
414269,Shortlanesend Estate,2023-06-16T06:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-06-16T06:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,34.2
414269,Shortlanesend Estate,2023-06-16T06:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,34.2
414269,Shortlanesend Estate,2023-06-16T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-06-16T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
414269,Shortlanesend Estate,2023-06-16T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-16T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.46
414269,Shortlanesend Estate,2023-06-16T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.49
414269,Shortlanesend Estate,2023-06-16T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.2
414269,Shortlanesend Estate,2023-06-16T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,49.8
414269,Shortlanesend Estate,2023-06-16T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-16T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.4
414269,Shortlanesend Estate,2023-06-16T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.7
414269,Shortlanesend Estate,2023-06-16T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-16T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-16T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-16T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.5
414269,Shortlanesend Estate,2023-06-16T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
414269,Shortlanesend Estate,2023-06-16T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.15
414269,Shortlanesend Estate,2023-06-16T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,56.4
414269,Shortlanesend Estate,2023-06-16T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.7
414269,Shortlanesend Estate,2023-06-16T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
414269,Shortlanesend Estate,2023-06-16T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.2
414269,Shortlanesend Estate,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
414269,Shortlanesend Estate,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
414269,Shortlanesend Estate,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.75
414269,Shortlanesend Estate,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.64
414269,Shortlanesend Estate,2023-06-16T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
414269,Shortlanesend Estate,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
414269,Shortlanesend Estate,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
414269,Shortlanesend Estate,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
414269,Shortlanesend Estate,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.77
414269,Shortlanesend Estate,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
414269,Shortlanesend Estate,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.15
414269,Shortlanesend Estate,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.24
414269,Shortlanesend Estate,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
414269,Shortlanesend Estate,2023-06-16T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
414269,Shortlanesend Estate,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.7
414269,Shortlanesend Estate,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
414269,Shortlanesend Estate,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
414269,Shortlanesend Estate,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.98
414269,Shortlanesend Estate,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
414269,Shortlanesend Estate,2023-06-16T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
414269,Shortlanesend Estate,2023-06-16T06:00:00.000+00:00,transformer,,Temperature,C,34.4
414269,Shortlanesend Estate,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
414269,Shortlanesend Estate,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
414269,Shortlanesend Estate,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
414269,Shortlanesend Estate,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
414269,Shortlanesend Estate,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
414269,Shortlanesend Estate,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
414269,Shortlanesend Estate,2023-06-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
414269,Shortlanesend Estate,2023-06-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
414269,Shortlanesend Estate,2023-06-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
414269,Shortlanesend Estate,2023-06-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.53
414269,Shortlanesend Estate,2023-06-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,36.62
414269,Shortlanesend Estate,2023-06-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,41.37
414269,Shortlanesend Estate,2023-06-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,107.4
414269,Shortlanesend Estate,2023-06-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
414269,Shortlanesend Estate,2023-06-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
414269,Shortlanesend Estate,2023-06-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
414269,Shortlanesend Estate,2023-06-16T05:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-16T05:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-16T05:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-16T05:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.03
414269,Shortlanesend Estate,2023-06-16T05:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,17.84
414269,Shortlanesend Estate,2023-06-16T05:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.02
414269,Shortlanesend Estate,2023-06-16T05:50:00.000+00:00,feeder,60.0,N Current (RMS),A,69.6
414269,Shortlanesend Estate,2023-06-16T05:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-16T05:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,83.5
414269,Shortlanesend Estate,2023-06-16T05:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,29.5
414269,Shortlanesend Estate,2023-06-16T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.95
414269,Shortlanesend Estate,2023-06-16T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-16T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-16T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.45
414269,Shortlanesend Estate,2023-06-16T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.5
414269,Shortlanesend Estate,2023-06-16T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.91
414269,Shortlanesend Estate,2023-06-16T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,44.8
414269,Shortlanesend Estate,2023-06-16T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-16T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.8
414269,Shortlanesend Estate,2023-06-16T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-16T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
414269,Shortlanesend Estate,2023-06-16T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
414269,Shortlanesend Estate,2023-06-16T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
414269,Shortlanesend Estate,2023-06-16T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.46
414269,Shortlanesend Estate,2023-06-16T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
414269,Shortlanesend Estate,2023-06-16T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.18
414269,Shortlanesend Estate,2023-06-16T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,54.1
414269,Shortlanesend Estate,2023-06-16T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.5
414269,Shortlanesend Estate,2023-06-16T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
414269,Shortlanesend Estate,2023-06-16T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.4
414269,Shortlanesend Estate,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.68
414269,Shortlanesend Estate,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
414269,Shortlanesend Estate,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
414269,Shortlanesend Estate,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
414269,Shortlanesend Estate,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.63
414269,Shortlanesend Estate,2023-06-16T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
414269,Shortlanesend Estate,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
414269,Shortlanesend Estate,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
414269,Shortlanesend Estate,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
414269,Shortlanesend Estate,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
414269,Shortlanesend Estate,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.04
414269,Shortlanesend Estate,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.95
414269,Shortlanesend Estate,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.33
414269,Shortlanesend Estate,2023-06-16T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
414269,Shortlanesend Estate,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
414269,Shortlanesend Estate,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
414269,Shortlanesend Estate,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
414269,Shortlanesend Estate,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
414269,Shortlanesend Estate,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
414269,Shortlanesend Estate,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
414269,Shortlanesend Estate,2023-06-16T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-16T05:50:00.000+00:00,transformer,,Temperature,C,34.4
414269,Shortlanesend Estate,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
414269,Shortlanesend Estate,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
414269,Shortlanesend Estate,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
414269,Shortlanesend Estate,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
414269,Shortlanesend Estate,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
414269,Shortlanesend Estate,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
414269,Shortlanesend Estate,2023-06-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
414269,Shortlanesend Estate,2023-06-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
414269,Shortlanesend Estate,2023-06-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
414269,Shortlanesend Estate,2023-06-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.78
414269,Shortlanesend Estate,2023-06-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,35.77
414269,Shortlanesend Estate,2023-06-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,36.95
414269,Shortlanesend Estate,2023-06-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,104.7
414269,Shortlanesend Estate,2023-06-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
414269,Shortlanesend Estate,2023-06-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
414269,Shortlanesend Estate,2023-06-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
414269,Shortlanesend Estate,2023-06-16T05:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-16T05:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-16T05:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-16T05:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.36
414269,Shortlanesend Estate,2023-06-16T05:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,15.72
414269,Shortlanesend Estate,2023-06-16T05:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.99
414269,Shortlanesend Estate,2023-06-16T05:40:00.000+00:00,feeder,60.0,N Current (RMS),A,66.8
414269,Shortlanesend Estate,2023-06-16T05:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-16T05:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,76.3
414269,Shortlanesend Estate,2023-06-16T05:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,39.4
414269,Shortlanesend Estate,2023-06-16T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
414269,Shortlanesend Estate,2023-06-16T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
414269,Shortlanesend Estate,2023-06-16T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-16T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.74
414269,Shortlanesend Estate,2023-06-16T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.76
414269,Shortlanesend Estate,2023-06-16T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.62
414269,Shortlanesend Estate,2023-06-16T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,42.0
414269,Shortlanesend Estate,2023-06-16T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-16T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.2
414269,Shortlanesend Estate,2023-06-16T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-16T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
414269,Shortlanesend Estate,2023-06-16T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
414269,Shortlanesend Estate,2023-06-16T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.1
414269,Shortlanesend Estate,2023-06-16T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.14
414269,Shortlanesend Estate,2023-06-16T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
414269,Shortlanesend Estate,2023-06-16T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.68
414269,Shortlanesend Estate,2023-06-16T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.7
414269,Shortlanesend Estate,2023-06-16T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.5
414269,Shortlanesend Estate,2023-06-16T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
414269,Shortlanesend Estate,2023-06-16T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.5
414269,Shortlanesend Estate,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
414269,Shortlanesend Estate,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
414269,Shortlanesend Estate,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
414269,Shortlanesend Estate,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
414269,Shortlanesend Estate,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.23
414269,Shortlanesend Estate,2023-06-16T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
414269,Shortlanesend Estate,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
414269,Shortlanesend Estate,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
414269,Shortlanesend Estate,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
414269,Shortlanesend Estate,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.57
414269,Shortlanesend Estate,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.17
414269,Shortlanesend Estate,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
414269,Shortlanesend Estate,2023-06-16T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
414269,Shortlanesend Estate,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
414269,Shortlanesend Estate,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
414269,Shortlanesend Estate,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
414269,Shortlanesend Estate,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
414269,Shortlanesend Estate,2023-06-16T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
414269,Shortlanesend Estate,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
414269,Shortlanesend Estate,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-16T05:40:00.000+00:00,transformer,,Temperature,C,34.4
414269,Shortlanesend Estate,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414269,Shortlanesend Estate,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
414269,Shortlanesend Estate,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
414269,Shortlanesend Estate,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
414269,Shortlanesend Estate,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
414269,Shortlanesend Estate,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
414269,Shortlanesend Estate,2023-06-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
414269,Shortlanesend Estate,2023-06-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
414269,Shortlanesend Estate,2023-06-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
414269,Shortlanesend Estate,2023-06-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.08
414269,Shortlanesend Estate,2023-06-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,37.88
414269,Shortlanesend Estate,2023-06-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,32.25
414269,Shortlanesend Estate,2023-06-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,105.3
414269,Shortlanesend Estate,2023-06-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
414269,Shortlanesend Estate,2023-06-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
414269,Shortlanesend Estate,2023-06-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
414269,Shortlanesend Estate,2023-06-16T05:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-16T05:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-16T05:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-16T05:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.08
414269,Shortlanesend Estate,2023-06-16T05:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.54
414269,Shortlanesend Estate,2023-06-16T05:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.55
414269,Shortlanesend Estate,2023-06-16T05:30:00.000+00:00,feeder,60.0,N Current (RMS),A,35.9
414269,Shortlanesend Estate,2023-06-16T05:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-16T05:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,44.1
414269,Shortlanesend Estate,2023-06-16T05:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,36.6
414269,Shortlanesend Estate,2023-06-16T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-16T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-16T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-16T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.49
414269,Shortlanesend Estate,2023-06-16T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.03
414269,Shortlanesend Estate,2023-06-16T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.33
414269,Shortlanesend Estate,2023-06-16T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,27.2
414269,Shortlanesend Estate,2023-06-16T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-06-16T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.4
414269,Shortlanesend Estate,2023-06-16T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-16T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
414269,Shortlanesend Estate,2023-06-16T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.76
414269,Shortlanesend Estate,2023-06-16T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.72
414269,Shortlanesend Estate,2023-06-16T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.96
414269,Shortlanesend Estate,2023-06-16T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
414269,Shortlanesend Estate,2023-06-16T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.28
414269,Shortlanesend Estate,2023-06-16T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
414269,Shortlanesend Estate,2023-06-16T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.3
414269,Shortlanesend Estate,2023-06-16T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-06-16T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.5
414269,Shortlanesend Estate,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
414269,Shortlanesend Estate,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
414269,Shortlanesend Estate,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.09
414269,Shortlanesend Estate,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.73
414269,Shortlanesend Estate,2023-06-16T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
414269,Shortlanesend Estate,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
414269,Shortlanesend Estate,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.8
414269,Shortlanesend Estate,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
414269,Shortlanesend Estate,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
414269,Shortlanesend Estate,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
414269,Shortlanesend Estate,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.72
414269,Shortlanesend Estate,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
414269,Shortlanesend Estate,2023-06-16T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
414269,Shortlanesend Estate,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.9
414269,Shortlanesend Estate,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
414269,Shortlanesend Estate,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
414269,Shortlanesend Estate,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.46
414269,Shortlanesend Estate,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.54
414269,Shortlanesend Estate,2023-06-16T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-06-16T05:30:00.000+00:00,transformer,,Temperature,C,34.4
414269,Shortlanesend Estate,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414269,Shortlanesend Estate,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
414269,Shortlanesend Estate,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
414269,Shortlanesend Estate,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
414269,Shortlanesend Estate,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414269,Shortlanesend Estate,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
414269,Shortlanesend Estate,2023-06-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
414269,Shortlanesend Estate,2023-06-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
414269,Shortlanesend Estate,2023-06-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
414269,Shortlanesend Estate,2023-06-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.82
414269,Shortlanesend Estate,2023-06-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,40.04
414269,Shortlanesend Estate,2023-06-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,29.82
414269,Shortlanesend Estate,2023-06-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,101.4
414269,Shortlanesend Estate,2023-06-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
414269,Shortlanesend Estate,2023-06-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
414269,Shortlanesend Estate,2023-06-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
414269,Shortlanesend Estate,2023-06-16T05:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-06-16T05:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-16T05:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-16T05:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.03
414269,Shortlanesend Estate,2023-06-16T05:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,13.36
414269,Shortlanesend Estate,2023-06-16T05:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.56
414269,Shortlanesend Estate,2023-06-16T05:20:00.000+00:00,feeder,60.0,N Current (RMS),A,42.2
414269,Shortlanesend Estate,2023-06-16T05:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-16T05:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,56.0
414269,Shortlanesend Estate,2023-06-16T05:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,27.8
414269,Shortlanesend Estate,2023-06-16T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-16T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-16T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-16T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.64
414269,Shortlanesend Estate,2023-06-16T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.63
414269,Shortlanesend Estate,2023-06-16T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.84
414269,Shortlanesend Estate,2023-06-16T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,23.3
414269,Shortlanesend Estate,2023-06-16T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.6
414269,Shortlanesend Estate,2023-06-16T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.9
414269,Shortlanesend Estate,2023-06-16T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-16T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
414269,Shortlanesend Estate,2023-06-16T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
414269,Shortlanesend Estate,2023-06-16T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.69
414269,Shortlanesend Estate,2023-06-16T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.47
414269,Shortlanesend Estate,2023-06-16T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.45
414269,Shortlanesend Estate,2023-06-16T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.68
414269,Shortlanesend Estate,2023-06-16T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,38.4
414269,Shortlanesend Estate,2023-06-16T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.2
414269,Shortlanesend Estate,2023-06-16T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.9
414269,Shortlanesend Estate,2023-06-16T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.4
414269,Shortlanesend Estate,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.66
414269,Shortlanesend Estate,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.46
414269,Shortlanesend Estate,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.25
414269,Shortlanesend Estate,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
414269,Shortlanesend Estate,2023-06-16T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
414269,Shortlanesend Estate,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.5
414269,Shortlanesend Estate,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
414269,Shortlanesend Estate,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
414269,Shortlanesend Estate,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
414269,Shortlanesend Estate,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.81
414269,Shortlanesend Estate,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
414269,Shortlanesend Estate,2023-06-16T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
414269,Shortlanesend Estate,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.4
414269,Shortlanesend Estate,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
414269,Shortlanesend Estate,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
414269,Shortlanesend Estate,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
414269,Shortlanesend Estate,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.55
414269,Shortlanesend Estate,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
414269,Shortlanesend Estate,2023-06-16T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
414269,Shortlanesend Estate,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
414269,Shortlanesend Estate,2023-06-16T05:20:00.000+00:00,transformer,,Temperature,C,34.4
414269,Shortlanesend Estate,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
414269,Shortlanesend Estate,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
414269,Shortlanesend Estate,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
414269,Shortlanesend Estate,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
414269,Shortlanesend Estate,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
414269,Shortlanesend Estate,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
414269,Shortlanesend Estate,2023-06-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
414269,Shortlanesend Estate,2023-06-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
414269,Shortlanesend Estate,2023-06-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
414269,Shortlanesend Estate,2023-06-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,20.83
414269,Shortlanesend Estate,2023-06-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,45.06
414269,Shortlanesend Estate,2023-06-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,31.93
414269,Shortlanesend Estate,2023-06-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,97.2
414269,Shortlanesend Estate,2023-06-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
414269,Shortlanesend Estate,2023-06-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
414269,Shortlanesend Estate,2023-06-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
414269,Shortlanesend Estate,2023-06-16T05:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-16T05:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-16T05:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-16T05:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.44
414269,Shortlanesend Estate,2023-06-16T05:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,13.86
414269,Shortlanesend Estate,2023-06-16T05:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.11
414269,Shortlanesend Estate,2023-06-16T05:10:00.000+00:00,feeder,60.0,N Current (RMS),A,36.9
414269,Shortlanesend Estate,2023-06-16T05:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,19.0
414269,Shortlanesend Estate,2023-06-16T05:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,55.8
414269,Shortlanesend Estate,2023-06-16T05:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,33.9
414269,Shortlanesend Estate,2023-06-16T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-16T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.04
414269,Shortlanesend Estate,2023-06-16T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-16T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.29
414269,Shortlanesend Estate,2023-06-16T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.9
414269,Shortlanesend Estate,2023-06-16T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.45
414269,Shortlanesend Estate,2023-06-16T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,32.2
414269,Shortlanesend Estate,2023-06-16T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.3
414269,Shortlanesend Estate,2023-06-16T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.5
