Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-16T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-16T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
414269,Shortlanesend Estate,2023-06-16T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
414269,Shortlanesend Estate,2023-06-16T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
414269,Shortlanesend Estate,2023-06-16T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.73
414269,Shortlanesend Estate,2023-06-16T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.85
414269,Shortlanesend Estate,2023-06-16T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.45
414269,Shortlanesend Estate,2023-06-16T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-06-16T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.5
414269,Shortlanesend Estate,2023-06-16T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
414269,Shortlanesend Estate,2023-06-16T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.1
414269,Shortlanesend Estate,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.05
414269,Shortlanesend Estate,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.0
414269,Shortlanesend Estate,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
414269,Shortlanesend Estate,2023-06-16T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
414269,Shortlanesend Estate,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
414269,Shortlanesend Estate,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
414269,Shortlanesend Estate,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
414269,Shortlanesend Estate,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
414269,Shortlanesend Estate,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
414269,Shortlanesend Estate,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.23
414269,Shortlanesend Estate,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
414269,Shortlanesend Estate,2023-06-16T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
414269,Shortlanesend Estate,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
414269,Shortlanesend Estate,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.4
414269,Shortlanesend Estate,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
414269,Shortlanesend Estate,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
414269,Shortlanesend Estate,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
414269,Shortlanesend Estate,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.52
414269,Shortlanesend Estate,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
414269,Shortlanesend Estate,2023-06-16T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
414269,Shortlanesend Estate,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
414269,Shortlanesend Estate,2023-06-16T05:10:00.000+00:00,transformer,,Temperature,C,34.4
414269,Shortlanesend Estate,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414269,Shortlanesend Estate,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
414269,Shortlanesend Estate,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
414269,Shortlanesend Estate,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
414269,Shortlanesend Estate,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
414269,Shortlanesend Estate,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
414269,Shortlanesend Estate,2023-06-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
414269,Shortlanesend Estate,2023-06-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
414269,Shortlanesend Estate,2023-06-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
414269,Shortlanesend Estate,2023-06-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,26.08
414269,Shortlanesend Estate,2023-06-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,42.37
414269,Shortlanesend Estate,2023-06-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,23.83
414269,Shortlanesend Estate,2023-06-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
414269,Shortlanesend Estate,2023-06-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
414269,Shortlanesend Estate,2023-06-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
414269,Shortlanesend Estate,2023-06-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
414269,Shortlanesend Estate,2023-06-16T05:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-16T05:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-16T05:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.59
414269,Shortlanesend Estate,2023-06-16T05:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.77
414269,Shortlanesend Estate,2023-06-16T05:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,10.27
414269,Shortlanesend Estate,2023-06-16T05:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.87
414269,Shortlanesend Estate,2023-06-16T05:00:00.000+00:00,feeder,60.0,N Current (RMS),A,31.1
414269,Shortlanesend Estate,2023-06-16T05:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,32.8
414269,Shortlanesend Estate,2023-06-16T05:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,46.2
414269,Shortlanesend Estate,2023-06-16T05:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,25.2
414269,Shortlanesend Estate,2023-06-16T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-16T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-16T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-16T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.6
414269,Shortlanesend Estate,2023-06-16T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.16
414269,Shortlanesend Estate,2023-06-16T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.12
414269,Shortlanesend Estate,2023-06-16T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-16T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-06-16T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.3
414269,Shortlanesend Estate,2023-06-16T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-16T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
414269,Shortlanesend Estate,2023-06-16T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-16T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
414269,Shortlanesend Estate,2023-06-16T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.25
414269,Shortlanesend Estate,2023-06-16T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
414269,Shortlanesend Estate,2023-06-16T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.24
414269,Shortlanesend Estate,2023-06-16T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,38.2
414269,Shortlanesend Estate,2023-06-16T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.5
414269,Shortlanesend Estate,2023-06-16T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-16T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.2
414269,Shortlanesend Estate,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.73
414269,Shortlanesend Estate,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.21
414269,Shortlanesend Estate,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.49
414269,Shortlanesend Estate,2023-06-16T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
414269,Shortlanesend Estate,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
414269,Shortlanesend Estate,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
414269,Shortlanesend Estate,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
414269,Shortlanesend Estate,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
414269,Shortlanesend Estate,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
414269,Shortlanesend Estate,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.26
414269,Shortlanesend Estate,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
414269,Shortlanesend Estate,2023-06-16T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
414269,Shortlanesend Estate,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
414269,Shortlanesend Estate,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.5
414269,Shortlanesend Estate,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
414269,Shortlanesend Estate,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
414269,Shortlanesend Estate,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
414269,Shortlanesend Estate,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.37
414269,Shortlanesend Estate,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
414269,Shortlanesend Estate,2023-06-16T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
414269,Shortlanesend Estate,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
414269,Shortlanesend Estate,2023-06-16T05:00:00.000+00:00,transformer,,Temperature,C,34.4
414269,Shortlanesend Estate,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414269,Shortlanesend Estate,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
414269,Shortlanesend Estate,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
414269,Shortlanesend Estate,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
414269,Shortlanesend Estate,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
414269,Shortlanesend Estate,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
414269,Shortlanesend Estate,2023-06-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
414269,Shortlanesend Estate,2023-06-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
414269,Shortlanesend Estate,2023-06-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
414269,Shortlanesend Estate,2023-06-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,23.06
414269,Shortlanesend Estate,2023-06-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,35.61
414269,Shortlanesend Estate,2023-06-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,29.71
414269,Shortlanesend Estate,2023-06-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
414269,Shortlanesend Estate,2023-06-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
414269,Shortlanesend Estate,2023-06-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
414269,Shortlanesend Estate,2023-06-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
414269,Shortlanesend Estate,2023-06-16T04:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-06-16T04:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-16T04:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.63
414269,Shortlanesend Estate,2023-06-16T04:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.34
414269,Shortlanesend Estate,2023-06-16T04:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.42
414269,Shortlanesend Estate,2023-06-16T04:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.25
414269,Shortlanesend Estate,2023-06-16T04:50:00.000+00:00,feeder,60.0,N Current (RMS),A,18.7
414269,Shortlanesend Estate,2023-06-16T04:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,22.5
414269,Shortlanesend Estate,2023-06-16T04:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-16T04:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,30.9
414269,Shortlanesend Estate,2023-06-16T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-16T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-16T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-16T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.54
414269,Shortlanesend Estate,2023-06-16T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.88
414269,Shortlanesend Estate,2023-06-16T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.07
414269,Shortlanesend Estate,2023-06-16T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-16T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.6
414269,Shortlanesend Estate,2023-06-16T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-16T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-16T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
414269,Shortlanesend Estate,2023-06-16T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
414269,Shortlanesend Estate,2023-06-16T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
414269,Shortlanesend Estate,2023-06-16T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.59
414269,Shortlanesend Estate,2023-06-16T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
414269,Shortlanesend Estate,2023-06-16T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.41
414269,Shortlanesend Estate,2023-06-16T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.2
414269,Shortlanesend Estate,2023-06-16T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.9
414269,Shortlanesend Estate,2023-06-16T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
414269,Shortlanesend Estate,2023-06-16T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
414269,Shortlanesend Estate,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
414269,Shortlanesend Estate,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
414269,Shortlanesend Estate,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
414269,Shortlanesend Estate,2023-06-16T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
414269,Shortlanesend Estate,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
414269,Shortlanesend Estate,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
414269,Shortlanesend Estate,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
414269,Shortlanesend Estate,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
414269,Shortlanesend Estate,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.51
414269,Shortlanesend Estate,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
414269,Shortlanesend Estate,2023-06-16T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
414269,Shortlanesend Estate,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
414269,Shortlanesend Estate,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
414269,Shortlanesend Estate,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.01
414269,Shortlanesend Estate,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
414269,Shortlanesend Estate,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
414269,Shortlanesend Estate,2023-06-16T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-16T04:50:00.000+00:00,transformer,,Temperature,C,34.4
414269,Shortlanesend Estate,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
414269,Shortlanesend Estate,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
414269,Shortlanesend Estate,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
414269,Shortlanesend Estate,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
414269,Shortlanesend Estate,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
414269,Shortlanesend Estate,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
414269,Shortlanesend Estate,2023-06-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
414269,Shortlanesend Estate,2023-06-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
414269,Shortlanesend Estate,2023-06-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
414269,Shortlanesend Estate,2023-06-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,22.82
414269,Shortlanesend Estate,2023-06-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.5
414269,Shortlanesend Estate,2023-06-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.52
414269,Shortlanesend Estate,2023-06-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
414269,Shortlanesend Estate,2023-06-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
414269,Shortlanesend Estate,2023-06-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
414269,Shortlanesend Estate,2023-06-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
414269,Shortlanesend Estate,2023-06-16T04:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-06-16T04:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-16T04:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-16T04:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.27
414269,Shortlanesend Estate,2023-06-16T04:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,0.86
414269,Shortlanesend Estate,2023-06-16T04:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.96
414269,Shortlanesend Estate,2023-06-16T04:40:00.000+00:00,feeder,60.0,N Current (RMS),A,20.9
414269,Shortlanesend Estate,2023-06-16T04:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,15.1
414269,Shortlanesend Estate,2023-06-16T04:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,4.5
414269,Shortlanesend Estate,2023-06-16T04:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,25.5
414269,Shortlanesend Estate,2023-06-16T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-16T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
414269,Shortlanesend Estate,2023-06-16T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-16T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.47
414269,Shortlanesend Estate,2023-06-16T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.95
414269,Shortlanesend Estate,2023-06-16T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.82
414269,Shortlanesend Estate,2023-06-16T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-16T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-16T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-16T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-16T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
414269,Shortlanesend Estate,2023-06-16T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.7
414269,Shortlanesend Estate,2023-06-16T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-16T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.68
414269,Shortlanesend Estate,2023-06-16T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.87
414269,Shortlanesend Estate,2023-06-16T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.59
414269,Shortlanesend Estate,2023-06-16T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,60.8
414269,Shortlanesend Estate,2023-06-16T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.0
414269,Shortlanesend Estate,2023-06-16T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-16T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
414269,Shortlanesend Estate,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
414269,Shortlanesend Estate,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
414269,Shortlanesend Estate,2023-06-16T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
414269,Shortlanesend Estate,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
414269,Shortlanesend Estate,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
414269,Shortlanesend Estate,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
414269,Shortlanesend Estate,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
414269,Shortlanesend Estate,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
414269,Shortlanesend Estate,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.6
414269,Shortlanesend Estate,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
414269,Shortlanesend Estate,2023-06-16T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
414269,Shortlanesend Estate,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
414269,Shortlanesend Estate,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
414269,Shortlanesend Estate,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
414269,Shortlanesend Estate,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
414269,Shortlanesend Estate,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.34
414269,Shortlanesend Estate,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
414269,Shortlanesend Estate,2023-06-16T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
414269,Shortlanesend Estate,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
414269,Shortlanesend Estate,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-06-16T04:40:00.000+00:00,transformer,,Temperature,C,34.5
414269,Shortlanesend Estate,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
414269,Shortlanesend Estate,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
414269,Shortlanesend Estate,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
414269,Shortlanesend Estate,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
414269,Shortlanesend Estate,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
414269,Shortlanesend Estate,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
414269,Shortlanesend Estate,2023-06-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
414269,Shortlanesend Estate,2023-06-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
414269,Shortlanesend Estate,2023-06-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
414269,Shortlanesend Estate,2023-06-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,29.89
414269,Shortlanesend Estate,2023-06-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.07
414269,Shortlanesend Estate,2023-06-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.06
414269,Shortlanesend Estate,2023-06-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
414269,Shortlanesend Estate,2023-06-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
414269,Shortlanesend Estate,2023-06-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
414269,Shortlanesend Estate,2023-06-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
414269,Shortlanesend Estate,2023-06-16T04:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-16T04:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-06-16T04:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-16T04:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,1.78
414269,Shortlanesend Estate,2023-06-16T04:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.66
414269,Shortlanesend Estate,2023-06-16T04:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.78
414269,Shortlanesend Estate,2023-06-16T04:30:00.000+00:00,feeder,60.0,N Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-16T04:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-16T04:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-16T04:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,20.4
414269,Shortlanesend Estate,2023-06-16T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-16T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.98
414269,Shortlanesend Estate,2023-06-16T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-16T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.46
414269,Shortlanesend Estate,2023-06-16T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.38
414269,Shortlanesend Estate,2023-06-16T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.29
414269,Shortlanesend Estate,2023-06-16T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.3
414269,Shortlanesend Estate,2023-06-16T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-16T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-16T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.1
414269,Shortlanesend Estate,2023-06-16T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
414269,Shortlanesend Estate,2023-06-16T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-16T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
414269,Shortlanesend Estate,2023-06-16T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.11
414269,Shortlanesend Estate,2023-06-16T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
414269,Shortlanesend Estate,2023-06-16T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.85
414269,Shortlanesend Estate,2023-06-16T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
414269,Shortlanesend Estate,2023-06-16T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.0
414269,Shortlanesend Estate,2023-06-16T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-16T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
414269,Shortlanesend Estate,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
414269,Shortlanesend Estate,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
414269,Shortlanesend Estate,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.29
414269,Shortlanesend Estate,2023-06-16T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
414269,Shortlanesend Estate,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
414269,Shortlanesend Estate,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
414269,Shortlanesend Estate,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
414269,Shortlanesend Estate,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
414269,Shortlanesend Estate,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.04
414269,Shortlanesend Estate,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
414269,Shortlanesend Estate,2023-06-16T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
414269,Shortlanesend Estate,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
414269,Shortlanesend Estate,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
414269,Shortlanesend Estate,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
414269,Shortlanesend Estate,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.07
414269,Shortlanesend Estate,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.5
414269,Shortlanesend Estate,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
414269,Shortlanesend Estate,2023-06-16T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
414269,Shortlanesend Estate,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
414269,Shortlanesend Estate,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-06-16T04:30:00.000+00:00,transformer,,Temperature,C,34.5
414269,Shortlanesend Estate,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
414269,Shortlanesend Estate,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
414269,Shortlanesend Estate,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
414269,Shortlanesend Estate,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
414269,Shortlanesend Estate,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
414269,Shortlanesend Estate,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
414269,Shortlanesend Estate,2023-06-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
414269,Shortlanesend Estate,2023-06-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
414269,Shortlanesend Estate,2023-06-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
414269,Shortlanesend Estate,2023-06-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,22.51
414269,Shortlanesend Estate,2023-06-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.07
414269,Shortlanesend Estate,2023-06-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.22
414269,Shortlanesend Estate,2023-06-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
414269,Shortlanesend Estate,2023-06-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
414269,Shortlanesend Estate,2023-06-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
414269,Shortlanesend Estate,2023-06-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
414269,Shortlanesend Estate,2023-06-16T04:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-16T04:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-16T04:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-06-16T04:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.01
414269,Shortlanesend Estate,2023-06-16T04:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.3
414269,Shortlanesend Estate,2023-06-16T04:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.12
414269,Shortlanesend Estate,2023-06-16T04:20:00.000+00:00,feeder,60.0,N Current (RMS),A,26.8
414269,Shortlanesend Estate,2023-06-16T04:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,20.9
414269,Shortlanesend Estate,2023-06-16T04:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-16T04:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,30.8
414269,Shortlanesend Estate,2023-06-16T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-16T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
414269,Shortlanesend Estate,2023-06-16T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-16T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.44
414269,Shortlanesend Estate,2023-06-16T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.37
414269,Shortlanesend Estate,2023-06-16T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.16
414269,Shortlanesend Estate,2023-06-16T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,22.6
414269,Shortlanesend Estate,2023-06-16T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.5
414269,Shortlanesend Estate,2023-06-16T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-16T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-16T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
414269,Shortlanesend Estate,2023-06-16T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-16T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.67
414269,Shortlanesend Estate,2023-06-16T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.27
414269,Shortlanesend Estate,2023-06-16T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
414269,Shortlanesend Estate,2023-06-16T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.85
414269,Shortlanesend Estate,2023-06-16T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-16T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.8
414269,Shortlanesend Estate,2023-06-16T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
414269,Shortlanesend Estate,2023-06-16T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.3
414269,Shortlanesend Estate,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
414269,Shortlanesend Estate,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
414269,Shortlanesend Estate,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
414269,Shortlanesend Estate,2023-06-16T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
414269,Shortlanesend Estate,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
414269,Shortlanesend Estate,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
414269,Shortlanesend Estate,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
414269,Shortlanesend Estate,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.93
414269,Shortlanesend Estate,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
414269,Shortlanesend Estate,2023-06-16T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
414269,Shortlanesend Estate,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
414269,Shortlanesend Estate,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
414269,Shortlanesend Estate,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
414269,Shortlanesend Estate,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
414269,Shortlanesend Estate,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
414269,Shortlanesend Estate,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
414269,Shortlanesend Estate,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.23
414269,Shortlanesend Estate,2023-06-16T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
414269,Shortlanesend Estate,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
414269,Shortlanesend Estate,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
414269,Shortlanesend Estate,2023-06-16T04:20:00.000+00:00,transformer,,Temperature,C,34.5
414269,Shortlanesend Estate,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
414269,Shortlanesend Estate,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
414269,Shortlanesend Estate,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
414269,Shortlanesend Estate,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
414269,Shortlanesend Estate,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
414269,Shortlanesend Estate,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
414269,Shortlanesend Estate,2023-06-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
414269,Shortlanesend Estate,2023-06-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,24.45
414269,Shortlanesend Estate,2023-06-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.81
414269,Shortlanesend Estate,2023-06-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,23.37
414269,Shortlanesend Estate,2023-06-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
414269,Shortlanesend Estate,2023-06-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
414269,Shortlanesend Estate,2023-06-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
414269,Shortlanesend Estate,2023-06-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
414269,Shortlanesend Estate,2023-06-16T04:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-16T04:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-16T04:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.95
414269,Shortlanesend Estate,2023-06-16T04:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.78
414269,Shortlanesend Estate,2023-06-16T04:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.14
414269,Shortlanesend Estate,2023-06-16T04:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.12
414269,Shortlanesend Estate,2023-06-16T04:10:00.000+00:00,feeder,60.0,N Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-16T04:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,24.0
414269,Shortlanesend Estate,2023-06-16T04:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-16T04:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-06-16T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-16T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.06
414269,Shortlanesend Estate,2023-06-16T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-16T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.43
414269,Shortlanesend Estate,2023-06-16T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.01
414269,Shortlanesend Estate,2023-06-16T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.26
414269,Shortlanesend Estate,2023-06-16T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-16T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.9
414269,Shortlanesend Estate,2023-06-16T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-16T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-16T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.77
414269,Shortlanesend Estate,2023-06-16T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-16T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.71
414269,Shortlanesend Estate,2023-06-16T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.7
414269,Shortlanesend Estate,2023-06-16T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
414269,Shortlanesend Estate,2023-06-16T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.81
414269,Shortlanesend Estate,2023-06-16T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-16T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.8
414269,Shortlanesend Estate,2023-06-16T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
414269,Shortlanesend Estate,2023-06-16T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.0
414269,Shortlanesend Estate,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
414269,Shortlanesend Estate,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
414269,Shortlanesend Estate,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.77
414269,Shortlanesend Estate,2023-06-16T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
414269,Shortlanesend Estate,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
414269,Shortlanesend Estate,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
414269,Shortlanesend Estate,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
414269,Shortlanesend Estate,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
414269,Shortlanesend Estate,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.54
414269,Shortlanesend Estate,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
414269,Shortlanesend Estate,2023-06-16T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
414269,Shortlanesend Estate,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
414269,Shortlanesend Estate,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.8
414269,Shortlanesend Estate,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
414269,Shortlanesend Estate,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.09
414269,Shortlanesend Estate,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.48
414269,Shortlanesend Estate,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.27
414269,Shortlanesend Estate,2023-06-16T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
414269,Shortlanesend Estate,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
414269,Shortlanesend Estate,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
414269,Shortlanesend Estate,2023-06-16T04:10:00.000+00:00,transformer,,Temperature,C,34.6
