Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
414269,Shortlanesend Estate,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
414269,Shortlanesend Estate,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
414269,Shortlanesend Estate,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
414269,Shortlanesend Estate,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
414269,Shortlanesend Estate,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
414269,Shortlanesend Estate,2023-06-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
414269,Shortlanesend Estate,2023-06-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
414269,Shortlanesend Estate,2023-06-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
414269,Shortlanesend Estate,2023-06-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,25.21
414269,Shortlanesend Estate,2023-06-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.97
414269,Shortlanesend Estate,2023-06-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,23.93
414269,Shortlanesend Estate,2023-06-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
414269,Shortlanesend Estate,2023-06-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
414269,Shortlanesend Estate,2023-06-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
414269,Shortlanesend Estate,2023-06-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
414269,Shortlanesend Estate,2023-06-16T04:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-16T04:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-16T04:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-16T04:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.99
414269,Shortlanesend Estate,2023-06-16T04:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.87
414269,Shortlanesend Estate,2023-06-16T04:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.71
414269,Shortlanesend Estate,2023-06-16T04:00:00.000+00:00,feeder,60.0,N Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-16T04:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,28.8
414269,Shortlanesend Estate,2023-06-16T04:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-16T04:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,20.4
414269,Shortlanesend Estate,2023-06-16T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-16T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-06-16T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-16T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.24
414269,Shortlanesend Estate,2023-06-16T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.74
414269,Shortlanesend Estate,2023-06-16T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.56
414269,Shortlanesend Estate,2023-06-16T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,23.8
414269,Shortlanesend Estate,2023-06-16T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.4
414269,Shortlanesend Estate,2023-06-16T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-16T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.3
414269,Shortlanesend Estate,2023-06-16T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
414269,Shortlanesend Estate,2023-06-16T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-16T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.61
414269,Shortlanesend Estate,2023-06-16T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.36
414269,Shortlanesend Estate,2023-06-16T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.5
414269,Shortlanesend Estate,2023-06-16T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.45
414269,Shortlanesend Estate,2023-06-16T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
414269,Shortlanesend Estate,2023-06-16T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.2
414269,Shortlanesend Estate,2023-06-16T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-16T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.8
414269,Shortlanesend Estate,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
414269,Shortlanesend Estate,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
414269,Shortlanesend Estate,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.69
414269,Shortlanesend Estate,2023-06-16T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
414269,Shortlanesend Estate,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
414269,Shortlanesend Estate,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
414269,Shortlanesend Estate,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
414269,Shortlanesend Estate,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
414269,Shortlanesend Estate,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.87
414269,Shortlanesend Estate,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
414269,Shortlanesend Estate,2023-06-16T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
414269,Shortlanesend Estate,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.2
414269,Shortlanesend Estate,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
414269,Shortlanesend Estate,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
414269,Shortlanesend Estate,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.49
414269,Shortlanesend Estate,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
414269,Shortlanesend Estate,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
414269,Shortlanesend Estate,2023-06-16T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
414269,Shortlanesend Estate,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
414269,Shortlanesend Estate,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-06-16T04:00:00.000+00:00,transformer,,Temperature,C,34.6
414269,Shortlanesend Estate,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
414269,Shortlanesend Estate,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
414269,Shortlanesend Estate,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
414269,Shortlanesend Estate,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
414269,Shortlanesend Estate,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
414269,Shortlanesend Estate,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
414269,Shortlanesend Estate,2023-06-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
414269,Shortlanesend Estate,2023-06-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
414269,Shortlanesend Estate,2023-06-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,27.41
414269,Shortlanesend Estate,2023-06-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.27
414269,Shortlanesend Estate,2023-06-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,27.89
414269,Shortlanesend Estate,2023-06-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
414269,Shortlanesend Estate,2023-06-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
414269,Shortlanesend Estate,2023-06-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
414269,Shortlanesend Estate,2023-06-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
414269,Shortlanesend Estate,2023-06-16T03:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.67
414269,Shortlanesend Estate,2023-06-16T03:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-16T03:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.6
414269,Shortlanesend Estate,2023-06-16T03:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.07
414269,Shortlanesend Estate,2023-06-16T03:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.07
414269,Shortlanesend Estate,2023-06-16T03:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.85
414269,Shortlanesend Estate,2023-06-16T03:50:00.000+00:00,feeder,60.0,N Current (RMS),A,14.9
414269,Shortlanesend Estate,2023-06-16T03:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,13.3
414269,Shortlanesend Estate,2023-06-16T03:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-06-16T03:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,23.9
414269,Shortlanesend Estate,2023-06-16T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-16T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-06-16T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-16T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.55
414269,Shortlanesend Estate,2023-06-16T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.83
414269,Shortlanesend Estate,2023-06-16T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.16
414269,Shortlanesend Estate,2023-06-16T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-16T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.7
414269,Shortlanesend Estate,2023-06-16T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-16T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-16T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
414269,Shortlanesend Estate,2023-06-16T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-16T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
414269,Shortlanesend Estate,2023-06-16T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.01
414269,Shortlanesend Estate,2023-06-16T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.55
414269,Shortlanesend Estate,2023-06-16T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.13
414269,Shortlanesend Estate,2023-06-16T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-16T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.7
414269,Shortlanesend Estate,2023-06-16T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
414269,Shortlanesend Estate,2023-06-16T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
414269,Shortlanesend Estate,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
414269,Shortlanesend Estate,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
414269,Shortlanesend Estate,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
414269,Shortlanesend Estate,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
414269,Shortlanesend Estate,2023-06-16T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
414269,Shortlanesend Estate,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
414269,Shortlanesend Estate,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
414269,Shortlanesend Estate,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
414269,Shortlanesend Estate,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
414269,Shortlanesend Estate,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
414269,Shortlanesend Estate,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.68
414269,Shortlanesend Estate,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
414269,Shortlanesend Estate,2023-06-16T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
414269,Shortlanesend Estate,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
414269,Shortlanesend Estate,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
414269,Shortlanesend Estate,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
414269,Shortlanesend Estate,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
414269,Shortlanesend Estate,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.95
414269,Shortlanesend Estate,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
414269,Shortlanesend Estate,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
414269,Shortlanesend Estate,2023-06-16T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
414269,Shortlanesend Estate,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
414269,Shortlanesend Estate,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-16T03:50:00.000+00:00,transformer,,Temperature,C,34.6
414269,Shortlanesend Estate,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
414269,Shortlanesend Estate,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
414269,Shortlanesend Estate,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
414269,Shortlanesend Estate,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
414269,Shortlanesend Estate,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
414269,Shortlanesend Estate,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
414269,Shortlanesend Estate,2023-06-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
414269,Shortlanesend Estate,2023-06-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
414269,Shortlanesend Estate,2023-06-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
414269,Shortlanesend Estate,2023-06-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,21.43
414269,Shortlanesend Estate,2023-06-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.49
414269,Shortlanesend Estate,2023-06-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.94
414269,Shortlanesend Estate,2023-06-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
414269,Shortlanesend Estate,2023-06-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
414269,Shortlanesend Estate,2023-06-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
414269,Shortlanesend Estate,2023-06-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
414269,Shortlanesend Estate,2023-06-16T03:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.15
414269,Shortlanesend Estate,2023-06-16T03:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-16T03:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-16T03:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,1.87
414269,Shortlanesend Estate,2023-06-16T03:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.31
414269,Shortlanesend Estate,2023-06-16T03:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.8
414269,Shortlanesend Estate,2023-06-16T03:40:00.000+00:00,feeder,60.0,N Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-16T03:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-16T03:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-16T03:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-16T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-16T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-16T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-16T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.45
414269,Shortlanesend Estate,2023-06-16T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.21
414269,Shortlanesend Estate,2023-06-16T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.67
414269,Shortlanesend Estate,2023-06-16T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-16T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-16T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-16T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-16T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
414269,Shortlanesend Estate,2023-06-16T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-16T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
414269,Shortlanesend Estate,2023-06-16T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.24
414269,Shortlanesend Estate,2023-06-16T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.73
414269,Shortlanesend Estate,2023-06-16T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.19
414269,Shortlanesend Estate,2023-06-16T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-16T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
414269,Shortlanesend Estate,2023-06-16T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-16T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
414269,Shortlanesend Estate,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
414269,Shortlanesend Estate,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
414269,Shortlanesend Estate,2023-06-16T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
414269,Shortlanesend Estate,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
414269,Shortlanesend Estate,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
414269,Shortlanesend Estate,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
414269,Shortlanesend Estate,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
414269,Shortlanesend Estate,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
414269,Shortlanesend Estate,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.97
414269,Shortlanesend Estate,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
414269,Shortlanesend Estate,2023-06-16T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
414269,Shortlanesend Estate,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
414269,Shortlanesend Estate,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
414269,Shortlanesend Estate,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
414269,Shortlanesend Estate,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.05
414269,Shortlanesend Estate,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
414269,Shortlanesend Estate,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
414269,Shortlanesend Estate,2023-06-16T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
414269,Shortlanesend Estate,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
414269,Shortlanesend Estate,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-16T03:40:00.000+00:00,transformer,,Temperature,C,34.7
414269,Shortlanesend Estate,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
414269,Shortlanesend Estate,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
414269,Shortlanesend Estate,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
414269,Shortlanesend Estate,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
414269,Shortlanesend Estate,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
414269,Shortlanesend Estate,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
414269,Shortlanesend Estate,2023-06-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
414269,Shortlanesend Estate,2023-06-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
414269,Shortlanesend Estate,2023-06-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
414269,Shortlanesend Estate,2023-06-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.4
414269,Shortlanesend Estate,2023-06-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.56
414269,Shortlanesend Estate,2023-06-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.66
414269,Shortlanesend Estate,2023-06-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,29.0
414269,Shortlanesend Estate,2023-06-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
414269,Shortlanesend Estate,2023-06-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
414269,Shortlanesend Estate,2023-06-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
414269,Shortlanesend Estate,2023-06-16T03:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.94
414269,Shortlanesend Estate,2023-06-16T03:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-16T03:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-16T03:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.45
414269,Shortlanesend Estate,2023-06-16T03:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.19
414269,Shortlanesend Estate,2023-06-16T03:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.79
414269,Shortlanesend Estate,2023-06-16T03:30:00.000+00:00,feeder,60.0,N Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-16T03:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-16T03:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,5.1
414269,Shortlanesend Estate,2023-06-16T03:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,21.5
414269,Shortlanesend Estate,2023-06-16T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-16T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-16T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-16T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.52
414269,Shortlanesend Estate,2023-06-16T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.69
414269,Shortlanesend Estate,2023-06-16T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.69
414269,Shortlanesend Estate,2023-06-16T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-16T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.7
414269,Shortlanesend Estate,2023-06-16T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-16T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-16T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
414269,Shortlanesend Estate,2023-06-16T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-16T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.81
414269,Shortlanesend Estate,2023-06-16T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.84
414269,Shortlanesend Estate,2023-06-16T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.67
414269,Shortlanesend Estate,2023-06-16T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.74
414269,Shortlanesend Estate,2023-06-16T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-16T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-16T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-16T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
414269,Shortlanesend Estate,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
414269,Shortlanesend Estate,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
414269,Shortlanesend Estate,2023-06-16T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
414269,Shortlanesend Estate,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
414269,Shortlanesend Estate,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
414269,Shortlanesend Estate,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
414269,Shortlanesend Estate,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
414269,Shortlanesend Estate,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
414269,Shortlanesend Estate,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.53
414269,Shortlanesend Estate,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
414269,Shortlanesend Estate,2023-06-16T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
414269,Shortlanesend Estate,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
414269,Shortlanesend Estate,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
414269,Shortlanesend Estate,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.39
414269,Shortlanesend Estate,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
414269,Shortlanesend Estate,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
414269,Shortlanesend Estate,2023-06-16T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
414269,Shortlanesend Estate,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
414269,Shortlanesend Estate,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
414269,Shortlanesend Estate,2023-06-16T03:30:00.000+00:00,transformer,,Temperature,C,34.8
414269,Shortlanesend Estate,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
414269,Shortlanesend Estate,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
414269,Shortlanesend Estate,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
414269,Shortlanesend Estate,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
414269,Shortlanesend Estate,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
414269,Shortlanesend Estate,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
414269,Shortlanesend Estate,2023-06-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
414269,Shortlanesend Estate,2023-06-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
414269,Shortlanesend Estate,2023-06-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
414269,Shortlanesend Estate,2023-06-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.05
414269,Shortlanesend Estate,2023-06-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.99
414269,Shortlanesend Estate,2023-06-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.41
414269,Shortlanesend Estate,2023-06-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,27.4
414269,Shortlanesend Estate,2023-06-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
414269,Shortlanesend Estate,2023-06-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
414269,Shortlanesend Estate,2023-06-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
414269,Shortlanesend Estate,2023-06-16T03:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-06-16T03:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-16T03:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-16T03:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.33
414269,Shortlanesend Estate,2023-06-16T03:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.25
414269,Shortlanesend Estate,2023-06-16T03:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.5
414269,Shortlanesend Estate,2023-06-16T03:20:00.000+00:00,feeder,60.0,N Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-16T03:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-06-16T03:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,5.3
414269,Shortlanesend Estate,2023-06-16T03:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-06-16T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-16T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-06-16T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-16T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.68
414269,Shortlanesend Estate,2023-06-16T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.71
414269,Shortlanesend Estate,2023-06-16T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.4
414269,Shortlanesend Estate,2023-06-16T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.3
414269,Shortlanesend Estate,2023-06-16T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-16T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-16T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-16T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-16T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-16T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
414269,Shortlanesend Estate,2023-06-16T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.35
414269,Shortlanesend Estate,2023-06-16T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
414269,Shortlanesend Estate,2023-06-16T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.65
414269,Shortlanesend Estate,2023-06-16T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-16T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.2
414269,Shortlanesend Estate,2023-06-16T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-06-16T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
414269,Shortlanesend Estate,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
414269,Shortlanesend Estate,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.6
414269,Shortlanesend Estate,2023-06-16T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
414269,Shortlanesend Estate,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
414269,Shortlanesend Estate,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
414269,Shortlanesend Estate,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
414269,Shortlanesend Estate,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
414269,Shortlanesend Estate,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.14
414269,Shortlanesend Estate,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
414269,Shortlanesend Estate,2023-06-16T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
414269,Shortlanesend Estate,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
414269,Shortlanesend Estate,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
414269,Shortlanesend Estate,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.14
414269,Shortlanesend Estate,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
414269,Shortlanesend Estate,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
414269,Shortlanesend Estate,2023-06-16T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
414269,Shortlanesend Estate,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
414269,Shortlanesend Estate,2023-06-16T03:20:00.000+00:00,transformer,,Temperature,C,34.9
414269,Shortlanesend Estate,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
414269,Shortlanesend Estate,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
414269,Shortlanesend Estate,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
414269,Shortlanesend Estate,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
414269,Shortlanesend Estate,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
414269,Shortlanesend Estate,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
414269,Shortlanesend Estate,2023-06-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
414269,Shortlanesend Estate,2023-06-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
414269,Shortlanesend Estate,2023-06-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
414269,Shortlanesend Estate,2023-06-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.3
414269,Shortlanesend Estate,2023-06-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.71
414269,Shortlanesend Estate,2023-06-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.24
414269,Shortlanesend Estate,2023-06-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,29.9
414269,Shortlanesend Estate,2023-06-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
414269,Shortlanesend Estate,2023-06-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
414269,Shortlanesend Estate,2023-06-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
414269,Shortlanesend Estate,2023-06-16T03:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.94
414269,Shortlanesend Estate,2023-06-16T03:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-16T03:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-16T03:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.27
414269,Shortlanesend Estate,2023-06-16T03:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.65
414269,Shortlanesend Estate,2023-06-16T03:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.19
414269,Shortlanesend Estate,2023-06-16T03:10:00.000+00:00,feeder,60.0,N Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-16T03:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-06-16T03:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-16T03:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,22.0
414269,Shortlanesend Estate,2023-06-16T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-16T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-06-16T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-06-16T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.5
414269,Shortlanesend Estate,2023-06-16T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.71
414269,Shortlanesend Estate,2023-06-16T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.94
414269,Shortlanesend Estate,2023-06-16T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-16T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-16T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-16T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-16T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-16T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-16T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
414269,Shortlanesend Estate,2023-06-16T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.83
414269,Shortlanesend Estate,2023-06-16T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
414269,Shortlanesend Estate,2023-06-16T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.47
414269,Shortlanesend Estate,2023-06-16T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-16T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.8
414269,Shortlanesend Estate,2023-06-16T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-16T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
414269,Shortlanesend Estate,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
414269,Shortlanesend Estate,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
414269,Shortlanesend Estate,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
414269,Shortlanesend Estate,2023-06-16T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
414269,Shortlanesend Estate,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
414269,Shortlanesend Estate,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
414269,Shortlanesend Estate,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
414269,Shortlanesend Estate,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.33
414269,Shortlanesend Estate,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
414269,Shortlanesend Estate,2023-06-16T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
414269,Shortlanesend Estate,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
414269,Shortlanesend Estate,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
414269,Shortlanesend Estate,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
414269,Shortlanesend Estate,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
414269,Shortlanesend Estate,2023-06-16T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
414269,Shortlanesend Estate,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
414269,Shortlanesend Estate,2023-06-16T03:10:00.000+00:00,transformer,,Temperature,C,34.9
414269,Shortlanesend Estate,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
414269,Shortlanesend Estate,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
414269,Shortlanesend Estate,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
414269,Shortlanesend Estate,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
414269,Shortlanesend Estate,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
414269,Shortlanesend Estate,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
414269,Shortlanesend Estate,2023-06-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
414269,Shortlanesend Estate,2023-06-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
414269,Shortlanesend Estate,2023-06-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
414269,Shortlanesend Estate,2023-06-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.34
414269,Shortlanesend Estate,2023-06-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.65
414269,Shortlanesend Estate,2023-06-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.59
414269,Shortlanesend Estate,2023-06-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,30.9
414269,Shortlanesend Estate,2023-06-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
414269,Shortlanesend Estate,2023-06-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
414269,Shortlanesend Estate,2023-06-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
414269,Shortlanesend Estate,2023-06-16T03:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.05
414269,Shortlanesend Estate,2023-06-16T03:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-16T03:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-06-16T03:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.15
414269,Shortlanesend Estate,2023-06-16T03:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.4
414269,Shortlanesend Estate,2023-06-16T03:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.87
414269,Shortlanesend Estate,2023-06-16T03:00:00.000+00:00,feeder,60.0,N Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-16T03:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-16T03:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-16T03:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,16.9
414269,Shortlanesend Estate,2023-06-16T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-16T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.83
414269,Shortlanesend Estate,2023-06-16T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-16T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.49
414269,Shortlanesend Estate,2023-06-16T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.95
414269,Shortlanesend Estate,2023-06-16T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.94
414269,Shortlanesend Estate,2023-06-16T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-16T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-16T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-16T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-16T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
414269,Shortlanesend Estate,2023-06-16T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-16T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-16T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.55
414269,Shortlanesend Estate,2023-06-16T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
414269,Shortlanesend Estate,2023-06-16T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.62
