Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-16T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-16T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
414269,Shortlanesend Estate,2023-06-16T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
414269,Shortlanesend Estate,2023-06-16T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
414269,Shortlanesend Estate,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
414269,Shortlanesend Estate,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
414269,Shortlanesend Estate,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
414269,Shortlanesend Estate,2023-06-16T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
414269,Shortlanesend Estate,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
414269,Shortlanesend Estate,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
414269,Shortlanesend Estate,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
414269,Shortlanesend Estate,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.54
414269,Shortlanesend Estate,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.94
414269,Shortlanesend Estate,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
414269,Shortlanesend Estate,2023-06-16T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
414269,Shortlanesend Estate,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
414269,Shortlanesend Estate,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
414269,Shortlanesend Estate,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
414269,Shortlanesend Estate,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.42
414269,Shortlanesend Estate,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
414269,Shortlanesend Estate,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
414269,Shortlanesend Estate,2023-06-16T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
414269,Shortlanesend Estate,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
414269,Shortlanesend Estate,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
414269,Shortlanesend Estate,2023-06-16T03:00:00.000+00:00,transformer,,Temperature,C,35.0
414269,Shortlanesend Estate,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
414269,Shortlanesend Estate,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
414269,Shortlanesend Estate,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
414269,Shortlanesend Estate,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
414269,Shortlanesend Estate,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
414269,Shortlanesend Estate,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
414269,Shortlanesend Estate,2023-06-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
414269,Shortlanesend Estate,2023-06-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
414269,Shortlanesend Estate,2023-06-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
414269,Shortlanesend Estate,2023-06-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.87
414269,Shortlanesend Estate,2023-06-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.69
414269,Shortlanesend Estate,2023-06-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.19
414269,Shortlanesend Estate,2023-06-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
414269,Shortlanesend Estate,2023-06-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
414269,Shortlanesend Estate,2023-06-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
414269,Shortlanesend Estate,2023-06-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
414269,Shortlanesend Estate,2023-06-16T02:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.0
414269,Shortlanesend Estate,2023-06-16T02:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-16T02:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-16T02:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.99
414269,Shortlanesend Estate,2023-06-16T02:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.61
414269,Shortlanesend Estate,2023-06-16T02:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,2.83
414269,Shortlanesend Estate,2023-06-16T02:50:00.000+00:00,feeder,60.0,N Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-16T02:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,14.1
414269,Shortlanesend Estate,2023-06-16T02:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-16T02:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-16T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-16T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-16T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-16T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.54
414269,Shortlanesend Estate,2023-06-16T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.55
414269,Shortlanesend Estate,2023-06-16T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.73
414269,Shortlanesend Estate,2023-06-16T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-16T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-06-16T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.4
414269,Shortlanesend Estate,2023-06-16T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-16T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
414269,Shortlanesend Estate,2023-06-16T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
414269,Shortlanesend Estate,2023-06-16T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
414269,Shortlanesend Estate,2023-06-16T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.04
414269,Shortlanesend Estate,2023-06-16T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.87
414269,Shortlanesend Estate,2023-06-16T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.51
414269,Shortlanesend Estate,2023-06-16T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-16T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.6
414269,Shortlanesend Estate,2023-06-16T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-16T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
414269,Shortlanesend Estate,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
414269,Shortlanesend Estate,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
414269,Shortlanesend Estate,2023-06-16T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
414269,Shortlanesend Estate,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
414269,Shortlanesend Estate,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
414269,Shortlanesend Estate,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
414269,Shortlanesend Estate,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
414269,Shortlanesend Estate,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
414269,Shortlanesend Estate,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.15
414269,Shortlanesend Estate,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
414269,Shortlanesend Estate,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
414269,Shortlanesend Estate,2023-06-16T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
414269,Shortlanesend Estate,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
414269,Shortlanesend Estate,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.8
414269,Shortlanesend Estate,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
414269,Shortlanesend Estate,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
414269,Shortlanesend Estate,2023-06-16T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
414269,Shortlanesend Estate,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
414269,Shortlanesend Estate,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
414269,Shortlanesend Estate,2023-06-16T02:50:00.000+00:00,transformer,,Temperature,C,35.0
414269,Shortlanesend Estate,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
414269,Shortlanesend Estate,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
414269,Shortlanesend Estate,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
414269,Shortlanesend Estate,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
414269,Shortlanesend Estate,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
414269,Shortlanesend Estate,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
414269,Shortlanesend Estate,2023-06-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
414269,Shortlanesend Estate,2023-06-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
414269,Shortlanesend Estate,2023-06-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
414269,Shortlanesend Estate,2023-06-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,24.23
414269,Shortlanesend Estate,2023-06-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.81
414269,Shortlanesend Estate,2023-06-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.87
414269,Shortlanesend Estate,2023-06-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
414269,Shortlanesend Estate,2023-06-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
414269,Shortlanesend Estate,2023-06-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
414269,Shortlanesend Estate,2023-06-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
414269,Shortlanesend Estate,2023-06-16T02:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.97
414269,Shortlanesend Estate,2023-06-16T02:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-16T02:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-16T02:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.18
414269,Shortlanesend Estate,2023-06-16T02:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.84
414269,Shortlanesend Estate,2023-06-16T02:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,2.85
414269,Shortlanesend Estate,2023-06-16T02:40:00.000+00:00,feeder,60.0,N Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-16T02:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-16T02:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-16T02:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-06-16T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-16T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.8
414269,Shortlanesend Estate,2023-06-16T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-16T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.87
414269,Shortlanesend Estate,2023-06-16T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.36
414269,Shortlanesend Estate,2023-06-16T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.04
414269,Shortlanesend Estate,2023-06-16T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.8
414269,Shortlanesend Estate,2023-06-16T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.3
414269,Shortlanesend Estate,2023-06-16T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-06-16T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.9
414269,Shortlanesend Estate,2023-06-16T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
414269,Shortlanesend Estate,2023-06-16T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-16T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
414269,Shortlanesend Estate,2023-06-16T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.26
414269,Shortlanesend Estate,2023-06-16T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
414269,Shortlanesend Estate,2023-06-16T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.89
414269,Shortlanesend Estate,2023-06-16T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-06-16T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
414269,Shortlanesend Estate,2023-06-16T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-16T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
414269,Shortlanesend Estate,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
414269,Shortlanesend Estate,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
414269,Shortlanesend Estate,2023-06-16T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
414269,Shortlanesend Estate,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
414269,Shortlanesend Estate,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
414269,Shortlanesend Estate,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
414269,Shortlanesend Estate,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.72
414269,Shortlanesend Estate,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
414269,Shortlanesend Estate,2023-06-16T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
414269,Shortlanesend Estate,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
414269,Shortlanesend Estate,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
414269,Shortlanesend Estate,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.69
414269,Shortlanesend Estate,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
414269,Shortlanesend Estate,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
414269,Shortlanesend Estate,2023-06-16T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
414269,Shortlanesend Estate,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
414269,Shortlanesend Estate,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
414269,Shortlanesend Estate,2023-06-16T02:40:00.000+00:00,transformer,,Temperature,C,35.1
414269,Shortlanesend Estate,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
414269,Shortlanesend Estate,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
414269,Shortlanesend Estate,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
414269,Shortlanesend Estate,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
414269,Shortlanesend Estate,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
414269,Shortlanesend Estate,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
414269,Shortlanesend Estate,2023-06-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
414269,Shortlanesend Estate,2023-06-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
414269,Shortlanesend Estate,2023-06-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
414269,Shortlanesend Estate,2023-06-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.81
414269,Shortlanesend Estate,2023-06-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.79
414269,Shortlanesend Estate,2023-06-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.19
414269,Shortlanesend Estate,2023-06-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,29.0
414269,Shortlanesend Estate,2023-06-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
414269,Shortlanesend Estate,2023-06-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
414269,Shortlanesend Estate,2023-06-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
414269,Shortlanesend Estate,2023-06-16T02:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-16T02:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-16T02:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.96
414269,Shortlanesend Estate,2023-06-16T02:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.24
414269,Shortlanesend Estate,2023-06-16T02:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.46
414269,Shortlanesend Estate,2023-06-16T02:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,2.9
414269,Shortlanesend Estate,2023-06-16T02:30:00.000+00:00,feeder,60.0,N Current (RMS),A,19.5
414269,Shortlanesend Estate,2023-06-16T02:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,19.0
414269,Shortlanesend Estate,2023-06-16T02:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,24.3
414269,Shortlanesend Estate,2023-06-16T02:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-16T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-16T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-06-16T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-16T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.27
414269,Shortlanesend Estate,2023-06-16T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.1
414269,Shortlanesend Estate,2023-06-16T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.38
414269,Shortlanesend Estate,2023-06-16T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-16T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-16T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.0
414269,Shortlanesend Estate,2023-06-16T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-16T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
414269,Shortlanesend Estate,2023-06-16T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-16T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
414269,Shortlanesend Estate,2023-06-16T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.96
414269,Shortlanesend Estate,2023-06-16T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
414269,Shortlanesend Estate,2023-06-16T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.07
414269,Shortlanesend Estate,2023-06-16T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-16T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-16T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
414269,Shortlanesend Estate,2023-06-16T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
414269,Shortlanesend Estate,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.36
414269,Shortlanesend Estate,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
414269,Shortlanesend Estate,2023-06-16T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
414269,Shortlanesend Estate,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
414269,Shortlanesend Estate,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
414269,Shortlanesend Estate,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.74
414269,Shortlanesend Estate,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
414269,Shortlanesend Estate,2023-06-16T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
414269,Shortlanesend Estate,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
414269,Shortlanesend Estate,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
414269,Shortlanesend Estate,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.74
414269,Shortlanesend Estate,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
414269,Shortlanesend Estate,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
414269,Shortlanesend Estate,2023-06-16T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
414269,Shortlanesend Estate,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
414269,Shortlanesend Estate,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
414269,Shortlanesend Estate,2023-06-16T02:30:00.000+00:00,transformer,,Temperature,C,35.1
414269,Shortlanesend Estate,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
414269,Shortlanesend Estate,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
414269,Shortlanesend Estate,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
414269,Shortlanesend Estate,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
414269,Shortlanesend Estate,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
414269,Shortlanesend Estate,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
414269,Shortlanesend Estate,2023-06-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
414269,Shortlanesend Estate,2023-06-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
414269,Shortlanesend Estate,2023-06-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
414269,Shortlanesend Estate,2023-06-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.49
414269,Shortlanesend Estate,2023-06-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.95
414269,Shortlanesend Estate,2023-06-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.34
414269,Shortlanesend Estate,2023-06-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
414269,Shortlanesend Estate,2023-06-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
414269,Shortlanesend Estate,2023-06-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
414269,Shortlanesend Estate,2023-06-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
414269,Shortlanesend Estate,2023-06-16T02:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.01
414269,Shortlanesend Estate,2023-06-16T02:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-16T02:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.13
414269,Shortlanesend Estate,2023-06-16T02:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.12
414269,Shortlanesend Estate,2023-06-16T02:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.97
414269,Shortlanesend Estate,2023-06-16T02:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.66
414269,Shortlanesend Estate,2023-06-16T02:20:00.000+00:00,feeder,60.0,N Current (RMS),A,17.5
414269,Shortlanesend Estate,2023-06-16T02:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,21.5
414269,Shortlanesend Estate,2023-06-16T02:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-16T02:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,21.1
414269,Shortlanesend Estate,2023-06-16T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-16T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
414269,Shortlanesend Estate,2023-06-16T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-16T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.71
414269,Shortlanesend Estate,2023-06-16T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.06
414269,Shortlanesend Estate,2023-06-16T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.7
414269,Shortlanesend Estate,2023-06-16T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-16T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.3
414269,Shortlanesend Estate,2023-06-16T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.9
414269,Shortlanesend Estate,2023-06-16T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-16T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
414269,Shortlanesend Estate,2023-06-16T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-16T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-16T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.73
414269,Shortlanesend Estate,2023-06-16T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.82
414269,Shortlanesend Estate,2023-06-16T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.43
414269,Shortlanesend Estate,2023-06-16T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-16T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.8
414269,Shortlanesend Estate,2023-06-16T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
414269,Shortlanesend Estate,2023-06-16T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
414269,Shortlanesend Estate,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
414269,Shortlanesend Estate,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
414269,Shortlanesend Estate,2023-06-16T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
414269,Shortlanesend Estate,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
414269,Shortlanesend Estate,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
414269,Shortlanesend Estate,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
414269,Shortlanesend Estate,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.8
414269,Shortlanesend Estate,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.28
414269,Shortlanesend Estate,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
414269,Shortlanesend Estate,2023-06-16T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
414269,Shortlanesend Estate,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
414269,Shortlanesend Estate,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.59
414269,Shortlanesend Estate,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
414269,Shortlanesend Estate,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
414269,Shortlanesend Estate,2023-06-16T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
414269,Shortlanesend Estate,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
414269,Shortlanesend Estate,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
414269,Shortlanesend Estate,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
414269,Shortlanesend Estate,2023-06-16T02:20:00.000+00:00,transformer,,Temperature,C,35.2
414269,Shortlanesend Estate,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
414269,Shortlanesend Estate,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
414269,Shortlanesend Estate,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
414269,Shortlanesend Estate,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
414269,Shortlanesend Estate,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
414269,Shortlanesend Estate,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
414269,Shortlanesend Estate,2023-06-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
414269,Shortlanesend Estate,2023-06-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
414269,Shortlanesend Estate,2023-06-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
414269,Shortlanesend Estate,2023-06-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,27.67
414269,Shortlanesend Estate,2023-06-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,20.89
414269,Shortlanesend Estate,2023-06-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.43
414269,Shortlanesend Estate,2023-06-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
414269,Shortlanesend Estate,2023-06-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
414269,Shortlanesend Estate,2023-06-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
414269,Shortlanesend Estate,2023-06-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
414269,Shortlanesend Estate,2023-06-16T02:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.23
414269,Shortlanesend Estate,2023-06-16T02:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-16T02:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.13
414269,Shortlanesend Estate,2023-06-16T02:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.17
414269,Shortlanesend Estate,2023-06-16T02:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.16
414269,Shortlanesend Estate,2023-06-16T02:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.99
414269,Shortlanesend Estate,2023-06-16T02:10:00.000+00:00,feeder,60.0,N Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-16T02:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-06-16T02:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,5.0
414269,Shortlanesend Estate,2023-06-16T02:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,26.1
414269,Shortlanesend Estate,2023-06-16T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-16T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.98
414269,Shortlanesend Estate,2023-06-16T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-16T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.59
414269,Shortlanesend Estate,2023-06-16T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.7
414269,Shortlanesend Estate,2023-06-16T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.96
414269,Shortlanesend Estate,2023-06-16T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-16T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.7
414269,Shortlanesend Estate,2023-06-16T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.3
414269,Shortlanesend Estate,2023-06-16T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-16T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
414269,Shortlanesend Estate,2023-06-16T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-16T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
414269,Shortlanesend Estate,2023-06-16T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.16
414269,Shortlanesend Estate,2023-06-16T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.01
414269,Shortlanesend Estate,2023-06-16T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.34
414269,Shortlanesend Estate,2023-06-16T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-16T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.3
414269,Shortlanesend Estate,2023-06-16T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
414269,Shortlanesend Estate,2023-06-16T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
414269,Shortlanesend Estate,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
414269,Shortlanesend Estate,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.21
414269,Shortlanesend Estate,2023-06-16T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
414269,Shortlanesend Estate,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
414269,Shortlanesend Estate,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
414269,Shortlanesend Estate,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
414269,Shortlanesend Estate,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
414269,Shortlanesend Estate,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
414269,Shortlanesend Estate,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
414269,Shortlanesend Estate,2023-06-16T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
414269,Shortlanesend Estate,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.96
414269,Shortlanesend Estate,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
414269,Shortlanesend Estate,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
414269,Shortlanesend Estate,2023-06-16T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
414269,Shortlanesend Estate,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
414269,Shortlanesend Estate,2023-06-16T02:10:00.000+00:00,transformer,,Temperature,C,35.3
414269,Shortlanesend Estate,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
414269,Shortlanesend Estate,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
414269,Shortlanesend Estate,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
414269,Shortlanesend Estate,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
414269,Shortlanesend Estate,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
414269,Shortlanesend Estate,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
414269,Shortlanesend Estate,2023-06-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
414269,Shortlanesend Estate,2023-06-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
414269,Shortlanesend Estate,2023-06-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
414269,Shortlanesend Estate,2023-06-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
414269,Shortlanesend Estate,2023-06-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.48
414269,Shortlanesend Estate,2023-06-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.21
414269,Shortlanesend Estate,2023-06-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
414269,Shortlanesend Estate,2023-06-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
414269,Shortlanesend Estate,2023-06-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
414269,Shortlanesend Estate,2023-06-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
414269,Shortlanesend Estate,2023-06-16T02:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.26
414269,Shortlanesend Estate,2023-06-16T02:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-16T02:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.97
414269,Shortlanesend Estate,2023-06-16T02:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.1
414269,Shortlanesend Estate,2023-06-16T02:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.16
414269,Shortlanesend Estate,2023-06-16T02:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.25
414269,Shortlanesend Estate,2023-06-16T02:00:00.000+00:00,feeder,60.0,N Current (RMS),A,25.0
414269,Shortlanesend Estate,2023-06-16T02:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,21.6
414269,Shortlanesend Estate,2023-06-16T02:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-16T02:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,34.0
414269,Shortlanesend Estate,2023-06-16T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-16T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
414269,Shortlanesend Estate,2023-06-16T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-16T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.61
414269,Shortlanesend Estate,2023-06-16T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.47
414269,Shortlanesend Estate,2023-06-16T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.13
414269,Shortlanesend Estate,2023-06-16T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-16T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.8
414269,Shortlanesend Estate,2023-06-16T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.4
414269,Shortlanesend Estate,2023-06-16T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-16T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
414269,Shortlanesend Estate,2023-06-16T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-16T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-16T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.05
414269,Shortlanesend Estate,2023-06-16T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.46
414269,Shortlanesend Estate,2023-06-16T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.1
414269,Shortlanesend Estate,2023-06-16T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-16T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-06-16T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-16T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
414269,Shortlanesend Estate,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.77
414269,Shortlanesend Estate,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
414269,Shortlanesend Estate,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
414269,Shortlanesend Estate,2023-06-16T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
414269,Shortlanesend Estate,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
414269,Shortlanesend Estate,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
414269,Shortlanesend Estate,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
414269,Shortlanesend Estate,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.46
414269,Shortlanesend Estate,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
414269,Shortlanesend Estate,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.73
414269,Shortlanesend Estate,2023-06-16T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
414269,Shortlanesend Estate,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
414269,Shortlanesend Estate,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
414269,Shortlanesend Estate,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
414269,Shortlanesend Estate,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
414269,Shortlanesend Estate,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
414269,Shortlanesend Estate,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
414269,Shortlanesend Estate,2023-06-16T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
414269,Shortlanesend Estate,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
414269,Shortlanesend Estate,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
414269,Shortlanesend Estate,2023-06-16T02:00:00.000+00:00,transformer,,Temperature,C,35.3
414269,Shortlanesend Estate,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
414269,Shortlanesend Estate,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
414269,Shortlanesend Estate,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
414269,Shortlanesend Estate,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
414269,Shortlanesend Estate,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
414269,Shortlanesend Estate,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
414269,Shortlanesend Estate,2023-06-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
