Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
414269,Shortlanesend Estate,2023-06-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
414269,Shortlanesend Estate,2023-06-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,26.9
414269,Shortlanesend Estate,2023-06-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.83
414269,Shortlanesend Estate,2023-06-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,23.79
414269,Shortlanesend Estate,2023-06-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
414269,Shortlanesend Estate,2023-06-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
414269,Shortlanesend Estate,2023-06-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
414269,Shortlanesend Estate,2023-06-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
414269,Shortlanesend Estate,2023-06-16T01:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.12
414269,Shortlanesend Estate,2023-06-16T01:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.63
414269,Shortlanesend Estate,2023-06-16T01:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.96
414269,Shortlanesend Estate,2023-06-16T01:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.26
414269,Shortlanesend Estate,2023-06-16T01:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,0.83
414269,Shortlanesend Estate,2023-06-16T01:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.26
414269,Shortlanesend Estate,2023-06-16T01:50:00.000+00:00,feeder,60.0,N Current (RMS),A,15.5
414269,Shortlanesend Estate,2023-06-16T01:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-16T01:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,4.5
414269,Shortlanesend Estate,2023-06-16T01:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,19.9
414269,Shortlanesend Estate,2023-06-16T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-16T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-16T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-16T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.82
414269,Shortlanesend Estate,2023-06-16T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.89
414269,Shortlanesend Estate,2023-06-16T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.34
414269,Shortlanesend Estate,2023-06-16T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-16T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-16T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-16T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.0
414269,Shortlanesend Estate,2023-06-16T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
414269,Shortlanesend Estate,2023-06-16T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-16T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
414269,Shortlanesend Estate,2023-06-16T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.98
414269,Shortlanesend Estate,2023-06-16T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
414269,Shortlanesend Estate,2023-06-16T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.26
414269,Shortlanesend Estate,2023-06-16T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
414269,Shortlanesend Estate,2023-06-16T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-16T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
414269,Shortlanesend Estate,2023-06-16T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.3
414269,Shortlanesend Estate,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.83
414269,Shortlanesend Estate,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
414269,Shortlanesend Estate,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
414269,Shortlanesend Estate,2023-06-16T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
414269,Shortlanesend Estate,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
414269,Shortlanesend Estate,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
414269,Shortlanesend Estate,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
414269,Shortlanesend Estate,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
414269,Shortlanesend Estate,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.47
414269,Shortlanesend Estate,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.95
414269,Shortlanesend Estate,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.23
414269,Shortlanesend Estate,2023-06-16T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
414269,Shortlanesend Estate,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
414269,Shortlanesend Estate,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
414269,Shortlanesend Estate,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
414269,Shortlanesend Estate,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
414269,Shortlanesend Estate,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.59
414269,Shortlanesend Estate,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
414269,Shortlanesend Estate,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
414269,Shortlanesend Estate,2023-06-16T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
414269,Shortlanesend Estate,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
414269,Shortlanesend Estate,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
414269,Shortlanesend Estate,2023-06-16T01:50:00.000+00:00,transformer,,Temperature,C,35.4
414269,Shortlanesend Estate,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
414269,Shortlanesend Estate,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
414269,Shortlanesend Estate,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
414269,Shortlanesend Estate,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
414269,Shortlanesend Estate,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
414269,Shortlanesend Estate,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
414269,Shortlanesend Estate,2023-06-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
414269,Shortlanesend Estate,2023-06-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
414269,Shortlanesend Estate,2023-06-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
414269,Shortlanesend Estate,2023-06-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,22.96
414269,Shortlanesend Estate,2023-06-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.95
414269,Shortlanesend Estate,2023-06-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,27.4
414269,Shortlanesend Estate,2023-06-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,75.3
414269,Shortlanesend Estate,2023-06-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
414269,Shortlanesend Estate,2023-06-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
414269,Shortlanesend Estate,2023-06-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
414269,Shortlanesend Estate,2023-06-16T01:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.18
414269,Shortlanesend Estate,2023-06-16T01:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-16T01:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.8
414269,Shortlanesend Estate,2023-06-16T01:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.31
414269,Shortlanesend Estate,2023-06-16T01:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.82
414269,Shortlanesend Estate,2023-06-16T01:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.05
414269,Shortlanesend Estate,2023-06-16T01:40:00.000+00:00,feeder,60.0,N Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-16T01:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-06-16T01:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-16T01:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,25.5
414269,Shortlanesend Estate,2023-06-16T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-16T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.67
414269,Shortlanesend Estate,2023-06-16T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-16T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.56
414269,Shortlanesend Estate,2023-06-16T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.99
414269,Shortlanesend Estate,2023-06-16T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.51
414269,Shortlanesend Estate,2023-06-16T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,22.4
414269,Shortlanesend Estate,2023-06-16T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-06-16T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.5
414269,Shortlanesend Estate,2023-06-16T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.3
414269,Shortlanesend Estate,2023-06-16T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
414269,Shortlanesend Estate,2023-06-16T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-16T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-16T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.11
414269,Shortlanesend Estate,2023-06-16T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.83
414269,Shortlanesend Estate,2023-06-16T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.25
414269,Shortlanesend Estate,2023-06-16T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.8
414269,Shortlanesend Estate,2023-06-16T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
414269,Shortlanesend Estate,2023-06-16T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-16T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.3
414269,Shortlanesend Estate,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
414269,Shortlanesend Estate,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.87
414269,Shortlanesend Estate,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
414269,Shortlanesend Estate,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.43
414269,Shortlanesend Estate,2023-06-16T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
414269,Shortlanesend Estate,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
414269,Shortlanesend Estate,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
414269,Shortlanesend Estate,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.66
414269,Shortlanesend Estate,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.95
414269,Shortlanesend Estate,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
414269,Shortlanesend Estate,2023-06-16T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
414269,Shortlanesend Estate,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
414269,Shortlanesend Estate,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
414269,Shortlanesend Estate,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
414269,Shortlanesend Estate,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.46
414269,Shortlanesend Estate,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
414269,Shortlanesend Estate,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
414269,Shortlanesend Estate,2023-06-16T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
414269,Shortlanesend Estate,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
414269,Shortlanesend Estate,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
414269,Shortlanesend Estate,2023-06-16T01:40:00.000+00:00,transformer,,Temperature,C,35.4
414269,Shortlanesend Estate,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
414269,Shortlanesend Estate,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
414269,Shortlanesend Estate,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
414269,Shortlanesend Estate,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
414269,Shortlanesend Estate,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
414269,Shortlanesend Estate,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
414269,Shortlanesend Estate,2023-06-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
414269,Shortlanesend Estate,2023-06-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
414269,Shortlanesend Estate,2023-06-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
414269,Shortlanesend Estate,2023-06-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,26.97
414269,Shortlanesend Estate,2023-06-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.77
414269,Shortlanesend Estate,2023-06-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,30.51
414269,Shortlanesend Estate,2023-06-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
414269,Shortlanesend Estate,2023-06-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
414269,Shortlanesend Estate,2023-06-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
414269,Shortlanesend Estate,2023-06-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
414269,Shortlanesend Estate,2023-06-16T01:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.09
414269,Shortlanesend Estate,2023-06-16T01:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-16T01:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-16T01:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.47
414269,Shortlanesend Estate,2023-06-16T01:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.12
414269,Shortlanesend Estate,2023-06-16T01:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.34
414269,Shortlanesend Estate,2023-06-16T01:30:00.000+00:00,feeder,60.0,N Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-06-16T01:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-16T01:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,4.9
414269,Shortlanesend Estate,2023-06-16T01:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,23.7
414269,Shortlanesend Estate,2023-06-16T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-16T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
414269,Shortlanesend Estate,2023-06-16T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-16T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.54
414269,Shortlanesend Estate,2023-06-16T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.06
414269,Shortlanesend Estate,2023-06-16T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.06
414269,Shortlanesend Estate,2023-06-16T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-16T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-16T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.9
414269,Shortlanesend Estate,2023-06-16T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-06-16T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
414269,Shortlanesend Estate,2023-06-16T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-16T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-16T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.61
414269,Shortlanesend Estate,2023-06-16T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.91
414269,Shortlanesend Estate,2023-06-16T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.02
414269,Shortlanesend Estate,2023-06-16T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
414269,Shortlanesend Estate,2023-06-16T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.3
414269,Shortlanesend Estate,2023-06-16T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-16T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.4
414269,Shortlanesend Estate,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.83
414269,Shortlanesend Estate,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
414269,Shortlanesend Estate,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.78
414269,Shortlanesend Estate,2023-06-16T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
414269,Shortlanesend Estate,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
414269,Shortlanesend Estate,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
414269,Shortlanesend Estate,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
414269,Shortlanesend Estate,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.76
414269,Shortlanesend Estate,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.7
414269,Shortlanesend Estate,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
414269,Shortlanesend Estate,2023-06-16T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
414269,Shortlanesend Estate,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
414269,Shortlanesend Estate,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
414269,Shortlanesend Estate,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
414269,Shortlanesend Estate,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.66
414269,Shortlanesend Estate,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
414269,Shortlanesend Estate,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
414269,Shortlanesend Estate,2023-06-16T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
414269,Shortlanesend Estate,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-16T01:30:00.000+00:00,transformer,,Temperature,C,35.5
414269,Shortlanesend Estate,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
414269,Shortlanesend Estate,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
414269,Shortlanesend Estate,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
414269,Shortlanesend Estate,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
414269,Shortlanesend Estate,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
414269,Shortlanesend Estate,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
414269,Shortlanesend Estate,2023-06-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
414269,Shortlanesend Estate,2023-06-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
414269,Shortlanesend Estate,2023-06-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
414269,Shortlanesend Estate,2023-06-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,29.87
414269,Shortlanesend Estate,2023-06-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.6
414269,Shortlanesend Estate,2023-06-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,28.58
414269,Shortlanesend Estate,2023-06-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
414269,Shortlanesend Estate,2023-06-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
414269,Shortlanesend Estate,2023-06-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
414269,Shortlanesend Estate,2023-06-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
414269,Shortlanesend Estate,2023-06-16T01:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.02
414269,Shortlanesend Estate,2023-06-16T01:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-16T01:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-16T01:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.16
414269,Shortlanesend Estate,2023-06-16T01:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.11
414269,Shortlanesend Estate,2023-06-16T01:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.41
414269,Shortlanesend Estate,2023-06-16T01:20:00.000+00:00,feeder,60.0,N Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-16T01:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-16T01:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,5.0
414269,Shortlanesend Estate,2023-06-16T01:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,19.5
414269,Shortlanesend Estate,2023-06-16T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-16T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
414269,Shortlanesend Estate,2023-06-16T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-16T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.64
414269,Shortlanesend Estate,2023-06-16T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.44
414269,Shortlanesend Estate,2023-06-16T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.42
414269,Shortlanesend Estate,2023-06-16T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-16T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.2
414269,Shortlanesend Estate,2023-06-16T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-16T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-06-16T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.86
414269,Shortlanesend Estate,2023-06-16T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-16T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-16T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.55
414269,Shortlanesend Estate,2023-06-16T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.19
414269,Shortlanesend Estate,2023-06-16T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.48
414269,Shortlanesend Estate,2023-06-16T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
414269,Shortlanesend Estate,2023-06-16T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.0
414269,Shortlanesend Estate,2023-06-16T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-16T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.6
414269,Shortlanesend Estate,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
414269,Shortlanesend Estate,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.26
414269,Shortlanesend Estate,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
414269,Shortlanesend Estate,2023-06-16T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
414269,Shortlanesend Estate,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
414269,Shortlanesend Estate,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
414269,Shortlanesend Estate,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
414269,Shortlanesend Estate,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.56
414269,Shortlanesend Estate,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
414269,Shortlanesend Estate,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
414269,Shortlanesend Estate,2023-06-16T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
414269,Shortlanesend Estate,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
414269,Shortlanesend Estate,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
414269,Shortlanesend Estate,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
414269,Shortlanesend Estate,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
414269,Shortlanesend Estate,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.92
414269,Shortlanesend Estate,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
414269,Shortlanesend Estate,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
414269,Shortlanesend Estate,2023-06-16T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
414269,Shortlanesend Estate,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
414269,Shortlanesend Estate,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-16T01:20:00.000+00:00,transformer,,Temperature,C,35.6
414269,Shortlanesend Estate,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
414269,Shortlanesend Estate,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
414269,Shortlanesend Estate,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
414269,Shortlanesend Estate,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
414269,Shortlanesend Estate,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
414269,Shortlanesend Estate,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
414269,Shortlanesend Estate,2023-06-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
414269,Shortlanesend Estate,2023-06-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
414269,Shortlanesend Estate,2023-06-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
414269,Shortlanesend Estate,2023-06-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,26.42
414269,Shortlanesend Estate,2023-06-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.57
414269,Shortlanesend Estate,2023-06-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.39
414269,Shortlanesend Estate,2023-06-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
414269,Shortlanesend Estate,2023-06-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
414269,Shortlanesend Estate,2023-06-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
414269,Shortlanesend Estate,2023-06-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
414269,Shortlanesend Estate,2023-06-16T01:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.9
414269,Shortlanesend Estate,2023-06-16T01:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-16T01:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-16T01:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.65
414269,Shortlanesend Estate,2023-06-16T01:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.08
414269,Shortlanesend Estate,2023-06-16T01:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.5
414269,Shortlanesend Estate,2023-06-16T01:10:00.000+00:00,feeder,60.0,N Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-16T01:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,24.8
414269,Shortlanesend Estate,2023-06-16T01:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-16T01:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,19.3
414269,Shortlanesend Estate,2023-06-16T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-16T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-16T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-06-16T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.84
414269,Shortlanesend Estate,2023-06-16T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.61
414269,Shortlanesend Estate,2023-06-16T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.87
414269,Shortlanesend Estate,2023-06-16T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-16T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-16T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-06-16T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-16T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
414269,Shortlanesend Estate,2023-06-16T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-16T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-16T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.05
414269,Shortlanesend Estate,2023-06-16T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
414269,Shortlanesend Estate,2023-06-16T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.64
414269,Shortlanesend Estate,2023-06-16T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
414269,Shortlanesend Estate,2023-06-16T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.2
414269,Shortlanesend Estate,2023-06-16T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-16T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.6
414269,Shortlanesend Estate,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
414269,Shortlanesend Estate,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
414269,Shortlanesend Estate,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
414269,Shortlanesend Estate,2023-06-16T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
414269,Shortlanesend Estate,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.7
414269,Shortlanesend Estate,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
414269,Shortlanesend Estate,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
414269,Shortlanesend Estate,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.85
414269,Shortlanesend Estate,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.97
414269,Shortlanesend Estate,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
414269,Shortlanesend Estate,2023-06-16T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
414269,Shortlanesend Estate,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
414269,Shortlanesend Estate,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
414269,Shortlanesend Estate,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.65
414269,Shortlanesend Estate,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.51
414269,Shortlanesend Estate,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
414269,Shortlanesend Estate,2023-06-16T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
414269,Shortlanesend Estate,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
414269,Shortlanesend Estate,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
414269,Shortlanesend Estate,2023-06-16T01:10:00.000+00:00,transformer,,Temperature,C,35.6
414269,Shortlanesend Estate,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
414269,Shortlanesend Estate,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
414269,Shortlanesend Estate,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
414269,Shortlanesend Estate,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
414269,Shortlanesend Estate,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
414269,Shortlanesend Estate,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
414269,Shortlanesend Estate,2023-06-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-06-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
414269,Shortlanesend Estate,2023-06-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
414269,Shortlanesend Estate,2023-06-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,25.89
414269,Shortlanesend Estate,2023-06-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.16
414269,Shortlanesend Estate,2023-06-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.67
414269,Shortlanesend Estate,2023-06-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
414269,Shortlanesend Estate,2023-06-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
414269,Shortlanesend Estate,2023-06-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
414269,Shortlanesend Estate,2023-06-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
414269,Shortlanesend Estate,2023-06-16T01:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.0
414269,Shortlanesend Estate,2023-06-16T01:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-16T01:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-16T01:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.68
414269,Shortlanesend Estate,2023-06-16T01:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.2
414269,Shortlanesend Estate,2023-06-16T01:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.68
414269,Shortlanesend Estate,2023-06-16T01:00:00.000+00:00,feeder,60.0,N Current (RMS),A,17.3
414269,Shortlanesend Estate,2023-06-16T01:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,23.6
414269,Shortlanesend Estate,2023-06-16T01:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,5.1
414269,Shortlanesend Estate,2023-06-16T01:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,23.6
414269,Shortlanesend Estate,2023-06-16T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-06-16T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
414269,Shortlanesend Estate,2023-06-16T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.45
414269,Shortlanesend Estate,2023-06-16T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.44
414269,Shortlanesend Estate,2023-06-16T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.42
414269,Shortlanesend Estate,2023-06-16T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.45
414269,Shortlanesend Estate,2023-06-16T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-06-16T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.7
414269,Shortlanesend Estate,2023-06-16T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.9
414269,Shortlanesend Estate,2023-06-16T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-06-16T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
414269,Shortlanesend Estate,2023-06-16T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-06-16T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
414269,Shortlanesend Estate,2023-06-16T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.09
414269,Shortlanesend Estate,2023-06-16T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.12
414269,Shortlanesend Estate,2023-06-16T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.47
414269,Shortlanesend Estate,2023-06-16T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-16T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.3
414269,Shortlanesend Estate,2023-06-16T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-16T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
414269,Shortlanesend Estate,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
414269,Shortlanesend Estate,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
414269,Shortlanesend Estate,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.08
414269,Shortlanesend Estate,2023-06-16T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
414269,Shortlanesend Estate,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
414269,Shortlanesend Estate,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
414269,Shortlanesend Estate,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
414269,Shortlanesend Estate,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.04
414269,Shortlanesend Estate,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.01
414269,Shortlanesend Estate,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
414269,Shortlanesend Estate,2023-06-16T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
414269,Shortlanesend Estate,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
414269,Shortlanesend Estate,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
414269,Shortlanesend Estate,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.26
414269,Shortlanesend Estate,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
414269,Shortlanesend Estate,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
414269,Shortlanesend Estate,2023-06-16T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
414269,Shortlanesend Estate,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
414269,Shortlanesend Estate,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-16T01:00:00.000+00:00,transformer,,Temperature,C,35.7
414269,Shortlanesend Estate,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
414269,Shortlanesend Estate,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
414269,Shortlanesend Estate,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
414269,Shortlanesend Estate,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
414269,Shortlanesend Estate,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
414269,Shortlanesend Estate,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
414269,Shortlanesend Estate,2023-06-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
414269,Shortlanesend Estate,2023-06-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
414269,Shortlanesend Estate,2023-06-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
414269,Shortlanesend Estate,2023-06-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,23.48
414269,Shortlanesend Estate,2023-06-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.27
414269,Shortlanesend Estate,2023-06-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,24.16
414269,Shortlanesend Estate,2023-06-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
414269,Shortlanesend Estate,2023-06-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
414269,Shortlanesend Estate,2023-06-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
414269,Shortlanesend Estate,2023-06-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
414269,Shortlanesend Estate,2023-06-16T00:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.74
414269,Shortlanesend Estate,2023-06-16T00:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-16T00:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-16T00:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.19
414269,Shortlanesend Estate,2023-06-16T00:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.0
414269,Shortlanesend Estate,2023-06-16T00:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.87
414269,Shortlanesend Estate,2023-06-16T00:50:00.000+00:00,feeder,60.0,N Current (RMS),A,22.8
414269,Shortlanesend Estate,2023-06-16T00:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,25.4
414269,Shortlanesend Estate,2023-06-16T00:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,4.4
414269,Shortlanesend Estate,2023-06-16T00:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,28.7
414269,Shortlanesend Estate,2023-06-16T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-16T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-16T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-16T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.48
414269,Shortlanesend Estate,2023-06-16T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.64
414269,Shortlanesend Estate,2023-06-16T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.27
414269,Shortlanesend Estate,2023-06-16T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,21.0
414269,Shortlanesend Estate,2023-06-16T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.7
414269,Shortlanesend Estate,2023-06-16T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.6
414269,Shortlanesend Estate,2023-06-16T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.4
414269,Shortlanesend Estate,2023-06-16T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
414269,Shortlanesend Estate,2023-06-16T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-16T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
414269,Shortlanesend Estate,2023-06-16T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.69
414269,Shortlanesend Estate,2023-06-16T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
414269,Shortlanesend Estate,2023-06-16T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.99
414269,Shortlanesend Estate,2023-06-16T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-16T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.6
414269,Shortlanesend Estate,2023-06-16T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
414269,Shortlanesend Estate,2023-06-16T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
