Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
414269,Shortlanesend Estate,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
414269,Shortlanesend Estate,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
414269,Shortlanesend Estate,2023-06-16T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
414269,Shortlanesend Estate,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
414269,Shortlanesend Estate,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
414269,Shortlanesend Estate,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.73
414269,Shortlanesend Estate,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
414269,Shortlanesend Estate,2023-06-16T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
414269,Shortlanesend Estate,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
414269,Shortlanesend Estate,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.83
414269,Shortlanesend Estate,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
414269,Shortlanesend Estate,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
414269,Shortlanesend Estate,2023-06-16T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
414269,Shortlanesend Estate,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
414269,Shortlanesend Estate,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
414269,Shortlanesend Estate,2023-06-16T00:50:00.000+00:00,transformer,,Temperature,C,35.8
414269,Shortlanesend Estate,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
414269,Shortlanesend Estate,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
414269,Shortlanesend Estate,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
414269,Shortlanesend Estate,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
414269,Shortlanesend Estate,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
414269,Shortlanesend Estate,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
414269,Shortlanesend Estate,2023-06-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
414269,Shortlanesend Estate,2023-06-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
414269,Shortlanesend Estate,2023-06-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
414269,Shortlanesend Estate,2023-06-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,23.78
414269,Shortlanesend Estate,2023-06-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.99
414269,Shortlanesend Estate,2023-06-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,24.96
414269,Shortlanesend Estate,2023-06-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
414269,Shortlanesend Estate,2023-06-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
414269,Shortlanesend Estate,2023-06-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
414269,Shortlanesend Estate,2023-06-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
414269,Shortlanesend Estate,2023-06-16T00:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-06-16T00:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-16T00:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-16T00:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,8.31
414269,Shortlanesend Estate,2023-06-16T00:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.59
414269,Shortlanesend Estate,2023-06-16T00:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.68
414269,Shortlanesend Estate,2023-06-16T00:40:00.000+00:00,feeder,60.0,N Current (RMS),A,24.7
414269,Shortlanesend Estate,2023-06-16T00:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,35.6
414269,Shortlanesend Estate,2023-06-16T00:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-06-16T00:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,28.1
414269,Shortlanesend Estate,2023-06-16T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-16T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-16T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-16T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.75
414269,Shortlanesend Estate,2023-06-16T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.1
414269,Shortlanesend Estate,2023-06-16T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.82
414269,Shortlanesend Estate,2023-06-16T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-16T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-16T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.0
414269,Shortlanesend Estate,2023-06-16T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.5
414269,Shortlanesend Estate,2023-06-16T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
414269,Shortlanesend Estate,2023-06-16T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-16T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
414269,Shortlanesend Estate,2023-06-16T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.57
414269,Shortlanesend Estate,2023-06-16T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
414269,Shortlanesend Estate,2023-06-16T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.54
414269,Shortlanesend Estate,2023-06-16T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-16T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.7
414269,Shortlanesend Estate,2023-06-16T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-16T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
414269,Shortlanesend Estate,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
414269,Shortlanesend Estate,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
414269,Shortlanesend Estate,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
414269,Shortlanesend Estate,2023-06-16T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
414269,Shortlanesend Estate,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
414269,Shortlanesend Estate,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
414269,Shortlanesend Estate,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
414269,Shortlanesend Estate,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.77
414269,Shortlanesend Estate,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.89
414269,Shortlanesend Estate,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
414269,Shortlanesend Estate,2023-06-16T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
414269,Shortlanesend Estate,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
414269,Shortlanesend Estate,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
414269,Shortlanesend Estate,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.41
414269,Shortlanesend Estate,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
414269,Shortlanesend Estate,2023-06-16T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
414269,Shortlanesend Estate,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-16T00:40:00.000+00:00,transformer,,Temperature,C,35.9
414269,Shortlanesend Estate,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
414269,Shortlanesend Estate,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
414269,Shortlanesend Estate,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
414269,Shortlanesend Estate,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
414269,Shortlanesend Estate,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
414269,Shortlanesend Estate,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
414269,Shortlanesend Estate,2023-06-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
414269,Shortlanesend Estate,2023-06-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
414269,Shortlanesend Estate,2023-06-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
414269,Shortlanesend Estate,2023-06-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,24.82
414269,Shortlanesend Estate,2023-06-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.68
414269,Shortlanesend Estate,2023-06-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,25.87
414269,Shortlanesend Estate,2023-06-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
414269,Shortlanesend Estate,2023-06-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
414269,Shortlanesend Estate,2023-06-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
414269,Shortlanesend Estate,2023-06-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
414269,Shortlanesend Estate,2023-06-16T00:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.11
414269,Shortlanesend Estate,2023-06-16T00:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-16T00:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.94
414269,Shortlanesend Estate,2023-06-16T00:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.18
414269,Shortlanesend Estate,2023-06-16T00:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.72
414269,Shortlanesend Estate,2023-06-16T00:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.91
414269,Shortlanesend Estate,2023-06-16T00:30:00.000+00:00,feeder,60.0,N Current (RMS),A,24.4
414269,Shortlanesend Estate,2023-06-16T00:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,14.9
414269,Shortlanesend Estate,2023-06-16T00:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-16T00:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,33.0
414269,Shortlanesend Estate,2023-06-16T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-16T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-16T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.48
414269,Shortlanesend Estate,2023-06-16T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.41
414269,Shortlanesend Estate,2023-06-16T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.84
414269,Shortlanesend Estate,2023-06-16T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.2
414269,Shortlanesend Estate,2023-06-16T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.1
414269,Shortlanesend Estate,2023-06-16T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-16T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.7
414269,Shortlanesend Estate,2023-06-16T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.9
414269,Shortlanesend Estate,2023-06-16T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
414269,Shortlanesend Estate,2023-06-16T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-16T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-16T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.67
414269,Shortlanesend Estate,2023-06-16T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
414269,Shortlanesend Estate,2023-06-16T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.94
414269,Shortlanesend Estate,2023-06-16T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
414269,Shortlanesend Estate,2023-06-16T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.1
414269,Shortlanesend Estate,2023-06-16T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-16T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.2
414269,Shortlanesend Estate,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
414269,Shortlanesend Estate,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
414269,Shortlanesend Estate,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
414269,Shortlanesend Estate,2023-06-16T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
414269,Shortlanesend Estate,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
414269,Shortlanesend Estate,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
414269,Shortlanesend Estate,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.1
414269,Shortlanesend Estate,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.45
414269,Shortlanesend Estate,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
414269,Shortlanesend Estate,2023-06-16T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
414269,Shortlanesend Estate,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
414269,Shortlanesend Estate,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.39
414269,Shortlanesend Estate,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.41
414269,Shortlanesend Estate,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
414269,Shortlanesend Estate,2023-06-16T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
414269,Shortlanesend Estate,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
414269,Shortlanesend Estate,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
414269,Shortlanesend Estate,2023-06-16T00:30:00.000+00:00,transformer,,Temperature,C,36.0
414269,Shortlanesend Estate,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
414269,Shortlanesend Estate,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
414269,Shortlanesend Estate,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
414269,Shortlanesend Estate,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
414269,Shortlanesend Estate,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
414269,Shortlanesend Estate,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
414269,Shortlanesend Estate,2023-06-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
414269,Shortlanesend Estate,2023-06-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
414269,Shortlanesend Estate,2023-06-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
414269,Shortlanesend Estate,2023-06-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.24
414269,Shortlanesend Estate,2023-06-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.16
414269,Shortlanesend Estate,2023-06-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,27.59
414269,Shortlanesend Estate,2023-06-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
414269,Shortlanesend Estate,2023-06-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
414269,Shortlanesend Estate,2023-06-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
414269,Shortlanesend Estate,2023-06-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
414269,Shortlanesend Estate,2023-06-16T00:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.92
414269,Shortlanesend Estate,2023-06-16T00:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-16T00:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.63
414269,Shortlanesend Estate,2023-06-16T00:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.74
414269,Shortlanesend Estate,2023-06-16T00:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.04
414269,Shortlanesend Estate,2023-06-16T00:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.13
414269,Shortlanesend Estate,2023-06-16T00:20:00.000+00:00,feeder,60.0,N Current (RMS),A,23.2
414269,Shortlanesend Estate,2023-06-16T00:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,20.9
414269,Shortlanesend Estate,2023-06-16T00:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-16T00:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,37.7
414269,Shortlanesend Estate,2023-06-16T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-16T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.67
414269,Shortlanesend Estate,2023-06-16T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-16T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.49
414269,Shortlanesend Estate,2023-06-16T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.19
414269,Shortlanesend Estate,2023-06-16T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.37
414269,Shortlanesend Estate,2023-06-16T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,22.7
414269,Shortlanesend Estate,2023-06-16T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.7
414269,Shortlanesend Estate,2023-06-16T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.4
414269,Shortlanesend Estate,2023-06-16T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.2
414269,Shortlanesend Estate,2023-06-16T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
414269,Shortlanesend Estate,2023-06-16T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.53
414269,Shortlanesend Estate,2023-06-16T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.86
414269,Shortlanesend Estate,2023-06-16T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.62
414269,Shortlanesend Estate,2023-06-16T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.92
414269,Shortlanesend Estate,2023-06-16T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.9
414269,Shortlanesend Estate,2023-06-16T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
414269,Shortlanesend Estate,2023-06-16T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.2
414269,Shortlanesend Estate,2023-06-16T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-16T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.0
414269,Shortlanesend Estate,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
414269,Shortlanesend Estate,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
414269,Shortlanesend Estate,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
414269,Shortlanesend Estate,2023-06-16T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
414269,Shortlanesend Estate,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
414269,Shortlanesend Estate,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
414269,Shortlanesend Estate,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
414269,Shortlanesend Estate,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
414269,Shortlanesend Estate,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.78
414269,Shortlanesend Estate,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.75
414269,Shortlanesend Estate,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
414269,Shortlanesend Estate,2023-06-16T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
414269,Shortlanesend Estate,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
414269,Shortlanesend Estate,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.39
414269,Shortlanesend Estate,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.41
414269,Shortlanesend Estate,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
414269,Shortlanesend Estate,2023-06-16T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
414269,Shortlanesend Estate,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-16T00:20:00.000+00:00,transformer,,Temperature,C,36.0
414269,Shortlanesend Estate,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
414269,Shortlanesend Estate,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
414269,Shortlanesend Estate,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
414269,Shortlanesend Estate,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
414269,Shortlanesend Estate,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
414269,Shortlanesend Estate,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
414269,Shortlanesend Estate,2023-06-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
414269,Shortlanesend Estate,2023-06-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
414269,Shortlanesend Estate,2023-06-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
414269,Shortlanesend Estate,2023-06-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,27.64
414269,Shortlanesend Estate,2023-06-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,22.92
414269,Shortlanesend Estate,2023-06-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,32.93
414269,Shortlanesend Estate,2023-06-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
414269,Shortlanesend Estate,2023-06-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
414269,Shortlanesend Estate,2023-06-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
414269,Shortlanesend Estate,2023-06-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
414269,Shortlanesend Estate,2023-06-16T00:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.02
414269,Shortlanesend Estate,2023-06-16T00:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-16T00:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.67
414269,Shortlanesend Estate,2023-06-16T00:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.22
414269,Shortlanesend Estate,2023-06-16T00:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.66
414269,Shortlanesend Estate,2023-06-16T00:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.68
414269,Shortlanesend Estate,2023-06-16T00:10:00.000+00:00,feeder,60.0,N Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-06-16T00:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-16T00:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,23.8
414269,Shortlanesend Estate,2023-06-16T00:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,35.7
414269,Shortlanesend Estate,2023-06-16T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-16T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-16T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-16T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.59
414269,Shortlanesend Estate,2023-06-16T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.24
414269,Shortlanesend Estate,2023-06-16T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.28
414269,Shortlanesend Estate,2023-06-16T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,23.1
414269,Shortlanesend Estate,2023-06-16T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-16T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.7
414269,Shortlanesend Estate,2023-06-16T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.9
414269,Shortlanesend Estate,2023-06-16T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
414269,Shortlanesend Estate,2023-06-16T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
414269,Shortlanesend Estate,2023-06-16T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.84
414269,Shortlanesend Estate,2023-06-16T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.6
414269,Shortlanesend Estate,2023-06-16T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.78
414269,Shortlanesend Estate,2023-06-16T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.87
414269,Shortlanesend Estate,2023-06-16T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.6
414269,Shortlanesend Estate,2023-06-16T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.1
414269,Shortlanesend Estate,2023-06-16T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
414269,Shortlanesend Estate,2023-06-16T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.4
414269,Shortlanesend Estate,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
414269,Shortlanesend Estate,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
414269,Shortlanesend Estate,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
414269,Shortlanesend Estate,2023-06-16T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
414269,Shortlanesend Estate,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
414269,Shortlanesend Estate,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
414269,Shortlanesend Estate,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.51
414269,Shortlanesend Estate,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.72
414269,Shortlanesend Estate,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
414269,Shortlanesend Estate,2023-06-16T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
414269,Shortlanesend Estate,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
414269,Shortlanesend Estate,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
414269,Shortlanesend Estate,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.5
414269,Shortlanesend Estate,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
414269,Shortlanesend Estate,2023-06-16T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-16T00:10:00.000+00:00,transformer,,Temperature,C,36.1
414269,Shortlanesend Estate,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
414269,Shortlanesend Estate,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
414269,Shortlanesend Estate,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
414269,Shortlanesend Estate,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
414269,Shortlanesend Estate,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
414269,Shortlanesend Estate,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
414269,Shortlanesend Estate,2023-06-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
414269,Shortlanesend Estate,2023-06-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
414269,Shortlanesend Estate,2023-06-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
414269,Shortlanesend Estate,2023-06-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,29.85
414269,Shortlanesend Estate,2023-06-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,26.37
414269,Shortlanesend Estate,2023-06-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,29.83
414269,Shortlanesend Estate,2023-06-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
414269,Shortlanesend Estate,2023-06-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
414269,Shortlanesend Estate,2023-06-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
414269,Shortlanesend Estate,2023-06-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
414269,Shortlanesend Estate,2023-06-16T00:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-06-16T00:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-16T00:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.13
414269,Shortlanesend Estate,2023-06-16T00:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.76
414269,Shortlanesend Estate,2023-06-16T00:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.84
414269,Shortlanesend Estate,2023-06-16T00:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.4
414269,Shortlanesend Estate,2023-06-16T00:00:00.000+00:00,feeder,60.0,N Current (RMS),A,19.6
414269,Shortlanesend Estate,2023-06-16T00:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,24.0
414269,Shortlanesend Estate,2023-06-16T00:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,20.3
414269,Shortlanesend Estate,2023-06-16T00:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,39.2
414269,Shortlanesend Estate,2023-06-16T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-16T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-16T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-16T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.66
414269,Shortlanesend Estate,2023-06-16T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.65
414269,Shortlanesend Estate,2023-06-16T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.59
414269,Shortlanesend Estate,2023-06-16T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,24.6
414269,Shortlanesend Estate,2023-06-16T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-06-16T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.7
414269,Shortlanesend Estate,2023-06-16T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.6
414269,Shortlanesend Estate,2023-06-16T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.64
414269,Shortlanesend Estate,2023-06-16T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-16T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.72
414269,Shortlanesend Estate,2023-06-16T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.28
414269,Shortlanesend Estate,2023-06-16T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.87
414269,Shortlanesend Estate,2023-06-16T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.06
414269,Shortlanesend Estate,2023-06-16T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-16T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.2
414269,Shortlanesend Estate,2023-06-16T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-16T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.5
414269,Shortlanesend Estate,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
414269,Shortlanesend Estate,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.89
414269,Shortlanesend Estate,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
414269,Shortlanesend Estate,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.19
414269,Shortlanesend Estate,2023-06-16T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
414269,Shortlanesend Estate,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
414269,Shortlanesend Estate,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
414269,Shortlanesend Estate,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.99
414269,Shortlanesend Estate,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.75
414269,Shortlanesend Estate,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
414269,Shortlanesend Estate,2023-06-16T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
414269,Shortlanesend Estate,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
414269,Shortlanesend Estate,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.4
414269,Shortlanesend Estate,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
414269,Shortlanesend Estate,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
414269,Shortlanesend Estate,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.47
414269,Shortlanesend Estate,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
414269,Shortlanesend Estate,2023-06-16T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
414269,Shortlanesend Estate,2023-06-16T00:00:00.000+00:00,transformer,,Temperature,C,36.2
414269,Shortlanesend Estate,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
414269,Shortlanesend Estate,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
414269,Shortlanesend Estate,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
414269,Shortlanesend Estate,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
414269,Shortlanesend Estate,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
414269,Shortlanesend Estate,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
414269,Shortlanesend Estate,2023-06-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
414269,Shortlanesend Estate,2023-06-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
414269,Shortlanesend Estate,2023-06-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
414269,Shortlanesend Estate,2023-06-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.75
414269,Shortlanesend Estate,2023-06-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,29.24
414269,Shortlanesend Estate,2023-06-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,27.75
414269,Shortlanesend Estate,2023-06-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
414269,Shortlanesend Estate,2023-06-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
414269,Shortlanesend Estate,2023-06-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
414269,Shortlanesend Estate,2023-06-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
414269,Shortlanesend Estate,2023-06-18T23:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.07
414269,Shortlanesend Estate,2023-06-18T23:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-18T23:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-18T23:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.39
414269,Shortlanesend Estate,2023-06-18T23:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.34
414269,Shortlanesend Estate,2023-06-18T23:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.35
414269,Shortlanesend Estate,2023-06-18T23:50:00.000+00:00,feeder,60.0,N Current (RMS),A,17.1
414269,Shortlanesend Estate,2023-06-18T23:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,26.4
414269,Shortlanesend Estate,2023-06-18T23:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-18T23:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,18.5
414269,Shortlanesend Estate,2023-06-18T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-18T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-18T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-18T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.48
414269,Shortlanesend Estate,2023-06-18T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.84
414269,Shortlanesend Estate,2023-06-18T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.8
414269,Shortlanesend Estate,2023-06-18T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,21.6
414269,Shortlanesend Estate,2023-06-18T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-18T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-18T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.9
414269,Shortlanesend Estate,2023-06-18T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.73
414269,Shortlanesend Estate,2023-06-18T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-18T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.63
414269,Shortlanesend Estate,2023-06-18T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.73
414269,Shortlanesend Estate,2023-06-18T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.51
414269,Shortlanesend Estate,2023-06-18T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.6
414269,Shortlanesend Estate,2023-06-18T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
414269,Shortlanesend Estate,2023-06-18T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.9
414269,Shortlanesend Estate,2023-06-18T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.0
414269,Shortlanesend Estate,2023-06-18T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
414269,Shortlanesend Estate,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
414269,Shortlanesend Estate,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.69
414269,Shortlanesend Estate,2023-06-18T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
414269,Shortlanesend Estate,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
414269,Shortlanesend Estate,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
414269,Shortlanesend Estate,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
414269,Shortlanesend Estate,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
414269,Shortlanesend Estate,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.44
414269,Shortlanesend Estate,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.5
414269,Shortlanesend Estate,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
414269,Shortlanesend Estate,2023-06-18T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.4
414269,Shortlanesend Estate,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
414269,Shortlanesend Estate,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.5
414269,Shortlanesend Estate,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
414269,Shortlanesend Estate,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
414269,Shortlanesend Estate,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
414269,Shortlanesend Estate,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
414269,Shortlanesend Estate,2023-06-18T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
414269,Shortlanesend Estate,2023-06-18T23:50:00.000+00:00,transformer,,Temperature,C,37.3
414269,Shortlanesend Estate,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
414269,Shortlanesend Estate,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
414269,Shortlanesend Estate,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
414269,Shortlanesend Estate,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
414269,Shortlanesend Estate,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
414269,Shortlanesend Estate,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
414269,Shortlanesend Estate,2023-06-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
414269,Shortlanesend Estate,2023-06-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
414269,Shortlanesend Estate,2023-06-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
414269,Shortlanesend Estate,2023-06-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,25.11
414269,Shortlanesend Estate,2023-06-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,31.84
414269,Shortlanesend Estate,2023-06-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.9
414269,Shortlanesend Estate,2023-06-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
414269,Shortlanesend Estate,2023-06-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
