Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
414269,Shortlanesend Estate,2023-06-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
414269,Shortlanesend Estate,2023-06-18T23:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.95
414269,Shortlanesend Estate,2023-06-18T23:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-18T23:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-18T23:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,8.04
414269,Shortlanesend Estate,2023-06-18T23:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.16
414269,Shortlanesend Estate,2023-06-18T23:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.66
414269,Shortlanesend Estate,2023-06-18T23:40:00.000+00:00,feeder,60.0,N Current (RMS),A,23.5
414269,Shortlanesend Estate,2023-06-18T23:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,33.1
414269,Shortlanesend Estate,2023-06-18T23:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,5.1
414269,Shortlanesend Estate,2023-06-18T23:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-18T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-18T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
414269,Shortlanesend Estate,2023-06-18T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-18T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.77
414269,Shortlanesend Estate,2023-06-18T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.87
414269,Shortlanesend Estate,2023-06-18T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.88
414269,Shortlanesend Estate,2023-06-18T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,25.7
414269,Shortlanesend Estate,2023-06-18T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-18T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-18T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.5
414269,Shortlanesend Estate,2023-06-18T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.7
414269,Shortlanesend Estate,2023-06-18T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-18T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.73
414269,Shortlanesend Estate,2023-06-18T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.45
414269,Shortlanesend Estate,2023-06-18T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.72
414269,Shortlanesend Estate,2023-06-18T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.99
414269,Shortlanesend Estate,2023-06-18T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-18T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-18T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
414269,Shortlanesend Estate,2023-06-18T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.1
414269,Shortlanesend Estate,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
414269,Shortlanesend Estate,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
414269,Shortlanesend Estate,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.16
414269,Shortlanesend Estate,2023-06-18T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
414269,Shortlanesend Estate,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
414269,Shortlanesend Estate,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
414269,Shortlanesend Estate,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
414269,Shortlanesend Estate,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.11
414269,Shortlanesend Estate,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.86
414269,Shortlanesend Estate,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
414269,Shortlanesend Estate,2023-06-18T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
414269,Shortlanesend Estate,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.8
414269,Shortlanesend Estate,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.6
414269,Shortlanesend Estate,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
414269,Shortlanesend Estate,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
414269,Shortlanesend Estate,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
414269,Shortlanesend Estate,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
414269,Shortlanesend Estate,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
414269,Shortlanesend Estate,2023-06-18T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
414269,Shortlanesend Estate,2023-06-18T23:40:00.000+00:00,transformer,,Temperature,C,37.4
414269,Shortlanesend Estate,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
414269,Shortlanesend Estate,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
414269,Shortlanesend Estate,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
414269,Shortlanesend Estate,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
414269,Shortlanesend Estate,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
414269,Shortlanesend Estate,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
414269,Shortlanesend Estate,2023-06-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
414269,Shortlanesend Estate,2023-06-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
414269,Shortlanesend Estate,2023-06-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
414269,Shortlanesend Estate,2023-06-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,28.48
414269,Shortlanesend Estate,2023-06-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,30.04
414269,Shortlanesend Estate,2023-06-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.96
414269,Shortlanesend Estate,2023-06-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
414269,Shortlanesend Estate,2023-06-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
414269,Shortlanesend Estate,2023-06-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
414269,Shortlanesend Estate,2023-06-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
414269,Shortlanesend Estate,2023-06-18T23:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.01
414269,Shortlanesend Estate,2023-06-18T23:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-18T23:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-18T23:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.38
414269,Shortlanesend Estate,2023-06-18T23:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.63
414269,Shortlanesend Estate,2023-06-18T23:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.07
414269,Shortlanesend Estate,2023-06-18T23:30:00.000+00:00,feeder,60.0,N Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-18T23:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,26.4
414269,Shortlanesend Estate,2023-06-18T23:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-18T23:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-18T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-18T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-18T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-18T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.84
414269,Shortlanesend Estate,2023-06-18T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.74
414269,Shortlanesend Estate,2023-06-18T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.3
414269,Shortlanesend Estate,2023-06-18T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,23.8
414269,Shortlanesend Estate,2023-06-18T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-18T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-18T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.2
414269,Shortlanesend Estate,2023-06-18T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
414269,Shortlanesend Estate,2023-06-18T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-18T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.77
414269,Shortlanesend Estate,2023-06-18T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.8
414269,Shortlanesend Estate,2023-06-18T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.72
414269,Shortlanesend Estate,2023-06-18T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.91
414269,Shortlanesend Estate,2023-06-18T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-18T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-18T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
414269,Shortlanesend Estate,2023-06-18T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
414269,Shortlanesend Estate,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
414269,Shortlanesend Estate,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
414269,Shortlanesend Estate,2023-06-18T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
414269,Shortlanesend Estate,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
414269,Shortlanesend Estate,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
414269,Shortlanesend Estate,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.24
414269,Shortlanesend Estate,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
414269,Shortlanesend Estate,2023-06-18T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,51.3
414269,Shortlanesend Estate,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.8
414269,Shortlanesend Estate,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
414269,Shortlanesend Estate,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
414269,Shortlanesend Estate,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.61
414269,Shortlanesend Estate,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
414269,Shortlanesend Estate,2023-06-18T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
414269,Shortlanesend Estate,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
414269,Shortlanesend Estate,2023-06-18T23:30:00.000+00:00,transformer,,Temperature,C,37.4
414269,Shortlanesend Estate,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
414269,Shortlanesend Estate,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
414269,Shortlanesend Estate,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
414269,Shortlanesend Estate,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
414269,Shortlanesend Estate,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
414269,Shortlanesend Estate,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
414269,Shortlanesend Estate,2023-06-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
414269,Shortlanesend Estate,2023-06-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
414269,Shortlanesend Estate,2023-06-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
414269,Shortlanesend Estate,2023-06-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.58
414269,Shortlanesend Estate,2023-06-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,28.46
414269,Shortlanesend Estate,2023-06-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.52
414269,Shortlanesend Estate,2023-06-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
414269,Shortlanesend Estate,2023-06-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
414269,Shortlanesend Estate,2023-06-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
414269,Shortlanesend Estate,2023-06-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
414269,Shortlanesend Estate,2023-06-18T23:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.23
414269,Shortlanesend Estate,2023-06-18T23:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-18T23:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-18T23:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.5
414269,Shortlanesend Estate,2023-06-18T23:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.09
414269,Shortlanesend Estate,2023-06-18T23:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.69
414269,Shortlanesend Estate,2023-06-18T23:20:00.000+00:00,feeder,60.0,N Current (RMS),A,19.0
414269,Shortlanesend Estate,2023-06-18T23:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,31.2
414269,Shortlanesend Estate,2023-06-18T23:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-18T23:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,20.7
414269,Shortlanesend Estate,2023-06-18T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-18T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.05
414269,Shortlanesend Estate,2023-06-18T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.59
414269,Shortlanesend Estate,2023-06-18T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.87
414269,Shortlanesend Estate,2023-06-18T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.61
414269,Shortlanesend Estate,2023-06-18T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.75
414269,Shortlanesend Estate,2023-06-18T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,24.7
414269,Shortlanesend Estate,2023-06-18T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-18T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-18T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.5
414269,Shortlanesend Estate,2023-06-18T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
414269,Shortlanesend Estate,2023-06-18T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-18T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-18T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.13
414269,Shortlanesend Estate,2023-06-18T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.6
414269,Shortlanesend Estate,2023-06-18T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.13
414269,Shortlanesend Estate,2023-06-18T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-18T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.5
414269,Shortlanesend Estate,2023-06-18T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-06-18T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
414269,Shortlanesend Estate,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
414269,Shortlanesend Estate,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.84
414269,Shortlanesend Estate,2023-06-18T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
414269,Shortlanesend Estate,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
414269,Shortlanesend Estate,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
414269,Shortlanesend Estate,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
414269,Shortlanesend Estate,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
414269,Shortlanesend Estate,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
414269,Shortlanesend Estate,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.82
414269,Shortlanesend Estate,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
414269,Shortlanesend Estate,2023-06-18T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.0
414269,Shortlanesend Estate,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.1
414269,Shortlanesend Estate,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
414269,Shortlanesend Estate,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
414269,Shortlanesend Estate,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
414269,Shortlanesend Estate,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.57
414269,Shortlanesend Estate,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
414269,Shortlanesend Estate,2023-06-18T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
414269,Shortlanesend Estate,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
414269,Shortlanesend Estate,2023-06-18T23:20:00.000+00:00,transformer,,Temperature,C,37.4
414269,Shortlanesend Estate,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
414269,Shortlanesend Estate,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
414269,Shortlanesend Estate,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
414269,Shortlanesend Estate,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
414269,Shortlanesend Estate,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
414269,Shortlanesend Estate,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
414269,Shortlanesend Estate,2023-06-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
414269,Shortlanesend Estate,2023-06-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
414269,Shortlanesend Estate,2023-06-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
414269,Shortlanesend Estate,2023-06-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.03
414269,Shortlanesend Estate,2023-06-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,29.28
414269,Shortlanesend Estate,2023-06-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,24.96
414269,Shortlanesend Estate,2023-06-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
414269,Shortlanesend Estate,2023-06-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
414269,Shortlanesend Estate,2023-06-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
414269,Shortlanesend Estate,2023-06-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
414269,Shortlanesend Estate,2023-06-18T23:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.22
414269,Shortlanesend Estate,2023-06-18T23:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-18T23:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-18T23:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.9
414269,Shortlanesend Estate,2023-06-18T23:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.51
414269,Shortlanesend Estate,2023-06-18T23:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.23
414269,Shortlanesend Estate,2023-06-18T23:10:00.000+00:00,feeder,60.0,N Current (RMS),A,19.4
414269,Shortlanesend Estate,2023-06-18T23:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,28.3
414269,Shortlanesend Estate,2023-06-18T23:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,7.2
414269,Shortlanesend Estate,2023-06-18T23:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,26.8
414269,Shortlanesend Estate,2023-06-18T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-18T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.83
414269,Shortlanesend Estate,2023-06-18T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.63
414269,Shortlanesend Estate,2023-06-18T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.01
414269,Shortlanesend Estate,2023-06-18T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.4
414269,Shortlanesend Estate,2023-06-18T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.38
414269,Shortlanesend Estate,2023-06-18T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,31.6
414269,Shortlanesend Estate,2023-06-18T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-18T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-18T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.3
414269,Shortlanesend Estate,2023-06-18T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
414269,Shortlanesend Estate,2023-06-18T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-18T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-18T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.07
414269,Shortlanesend Estate,2023-06-18T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.75
414269,Shortlanesend Estate,2023-06-18T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.96
414269,Shortlanesend Estate,2023-06-18T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-06-18T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-06-18T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-06-18T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
414269,Shortlanesend Estate,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
414269,Shortlanesend Estate,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.36
414269,Shortlanesend Estate,2023-06-18T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
414269,Shortlanesend Estate,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
414269,Shortlanesend Estate,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
414269,Shortlanesend Estate,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
414269,Shortlanesend Estate,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.08
414269,Shortlanesend Estate,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.28
414269,Shortlanesend Estate,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
414269,Shortlanesend Estate,2023-06-18T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
414269,Shortlanesend Estate,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.3
414269,Shortlanesend Estate,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
414269,Shortlanesend Estate,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
414269,Shortlanesend Estate,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
414269,Shortlanesend Estate,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
414269,Shortlanesend Estate,2023-06-18T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
414269,Shortlanesend Estate,2023-06-18T23:10:00.000+00:00,transformer,,Temperature,C,37.5
414269,Shortlanesend Estate,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
414269,Shortlanesend Estate,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
414269,Shortlanesend Estate,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
414269,Shortlanesend Estate,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
414269,Shortlanesend Estate,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
414269,Shortlanesend Estate,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
414269,Shortlanesend Estate,2023-06-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
414269,Shortlanesend Estate,2023-06-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
414269,Shortlanesend Estate,2023-06-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
414269,Shortlanesend Estate,2023-06-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.2
414269,Shortlanesend Estate,2023-06-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,27.67
414269,Shortlanesend Estate,2023-06-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,25.27
414269,Shortlanesend Estate,2023-06-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
414269,Shortlanesend Estate,2023-06-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
414269,Shortlanesend Estate,2023-06-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
414269,Shortlanesend Estate,2023-06-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
414269,Shortlanesend Estate,2023-06-18T23:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.08
414269,Shortlanesend Estate,2023-06-18T23:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-18T23:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.55
414269,Shortlanesend Estate,2023-06-18T23:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.72
414269,Shortlanesend Estate,2023-06-18T23:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.46
414269,Shortlanesend Estate,2023-06-18T23:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.6
414269,Shortlanesend Estate,2023-06-18T23:00:00.000+00:00,feeder,60.0,N Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-06-18T23:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,28.0
414269,Shortlanesend Estate,2023-06-18T23:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-06-18T23:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,23.6
414269,Shortlanesend Estate,2023-06-18T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-18T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-06-18T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.6
414269,Shortlanesend Estate,2023-06-18T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.05
414269,Shortlanesend Estate,2023-06-18T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.98
414269,Shortlanesend Estate,2023-06-18T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.38
414269,Shortlanesend Estate,2023-06-18T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,48.1
414269,Shortlanesend Estate,2023-06-18T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-18T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-18T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.5
414269,Shortlanesend Estate,2023-06-18T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
414269,Shortlanesend Estate,2023-06-18T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-18T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-18T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.01
414269,Shortlanesend Estate,2023-06-18T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.41
414269,Shortlanesend Estate,2023-06-18T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.94
414269,Shortlanesend Estate,2023-06-18T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
414269,Shortlanesend Estate,2023-06-18T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-06-18T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.1
414269,Shortlanesend Estate,2023-06-18T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
414269,Shortlanesend Estate,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.02
414269,Shortlanesend Estate,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.12
414269,Shortlanesend Estate,2023-06-18T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
414269,Shortlanesend Estate,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
414269,Shortlanesend Estate,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
414269,Shortlanesend Estate,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
414269,Shortlanesend Estate,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
414269,Shortlanesend Estate,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.08
414269,Shortlanesend Estate,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.32
414269,Shortlanesend Estate,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
414269,Shortlanesend Estate,2023-06-18T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
414269,Shortlanesend Estate,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.9
414269,Shortlanesend Estate,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
414269,Shortlanesend Estate,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
414269,Shortlanesend Estate,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
414269,Shortlanesend Estate,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
414269,Shortlanesend Estate,2023-06-18T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
414269,Shortlanesend Estate,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
414269,Shortlanesend Estate,2023-06-18T23:00:00.000+00:00,transformer,,Temperature,C,37.5
414269,Shortlanesend Estate,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
414269,Shortlanesend Estate,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
414269,Shortlanesend Estate,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
414269,Shortlanesend Estate,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
414269,Shortlanesend Estate,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
414269,Shortlanesend Estate,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
414269,Shortlanesend Estate,2023-06-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
414269,Shortlanesend Estate,2023-06-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
414269,Shortlanesend Estate,2023-06-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
414269,Shortlanesend Estate,2023-06-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.22
414269,Shortlanesend Estate,2023-06-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,26.91
414269,Shortlanesend Estate,2023-06-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,30.67
414269,Shortlanesend Estate,2023-06-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
414269,Shortlanesend Estate,2023-06-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
414269,Shortlanesend Estate,2023-06-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
414269,Shortlanesend Estate,2023-06-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
414269,Shortlanesend Estate,2023-06-18T22:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.26
414269,Shortlanesend Estate,2023-06-18T22:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-18T22:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-18T22:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.98
414269,Shortlanesend Estate,2023-06-18T22:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.39
414269,Shortlanesend Estate,2023-06-18T22:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.64
414269,Shortlanesend Estate,2023-06-18T22:50:00.000+00:00,feeder,60.0,N Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-18T22:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-06-18T22:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,10.9
414269,Shortlanesend Estate,2023-06-18T22:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,23.5
414269,Shortlanesend Estate,2023-06-18T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-18T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-06-18T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-06-18T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.83
414269,Shortlanesend Estate,2023-06-18T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.28
414269,Shortlanesend Estate,2023-06-18T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.07
414269,Shortlanesend Estate,2023-06-18T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,46.6
414269,Shortlanesend Estate,2023-06-18T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-18T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-18T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.4
414269,Shortlanesend Estate,2023-06-18T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
414269,Shortlanesend Estate,2023-06-18T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-18T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-18T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.47
414269,Shortlanesend Estate,2023-06-18T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
414269,Shortlanesend Estate,2023-06-18T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.23
414269,Shortlanesend Estate,2023-06-18T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.1
414269,Shortlanesend Estate,2023-06-18T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.4
414269,Shortlanesend Estate,2023-06-18T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
414269,Shortlanesend Estate,2023-06-18T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
414269,Shortlanesend Estate,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
414269,Shortlanesend Estate,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
414269,Shortlanesend Estate,2023-06-18T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
414269,Shortlanesend Estate,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
414269,Shortlanesend Estate,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
414269,Shortlanesend Estate,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
414269,Shortlanesend Estate,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
414269,Shortlanesend Estate,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.2
414269,Shortlanesend Estate,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
414269,Shortlanesend Estate,2023-06-18T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.5
414269,Shortlanesend Estate,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.5
414269,Shortlanesend Estate,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
414269,Shortlanesend Estate,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.82
414269,Shortlanesend Estate,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
414269,Shortlanesend Estate,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
414269,Shortlanesend Estate,2023-06-18T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
414269,Shortlanesend Estate,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
414269,Shortlanesend Estate,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
414269,Shortlanesend Estate,2023-06-18T22:50:00.000+00:00,transformer,,Temperature,C,37.6
414269,Shortlanesend Estate,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
414269,Shortlanesend Estate,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
414269,Shortlanesend Estate,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
414269,Shortlanesend Estate,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
414269,Shortlanesend Estate,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
414269,Shortlanesend Estate,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
414269,Shortlanesend Estate,2023-06-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
414269,Shortlanesend Estate,2023-06-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
414269,Shortlanesend Estate,2023-06-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
414269,Shortlanesend Estate,2023-06-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.36
414269,Shortlanesend Estate,2023-06-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.23
414269,Shortlanesend Estate,2023-06-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.15
414269,Shortlanesend Estate,2023-06-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
414269,Shortlanesend Estate,2023-06-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
414269,Shortlanesend Estate,2023-06-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
414269,Shortlanesend Estate,2023-06-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
414269,Shortlanesend Estate,2023-06-18T22:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.17
414269,Shortlanesend Estate,2023-06-18T22:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-18T22:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-06-18T22:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.56
414269,Shortlanesend Estate,2023-06-18T22:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.29
414269,Shortlanesend Estate,2023-06-18T22:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.54
414269,Shortlanesend Estate,2023-06-18T22:40:00.000+00:00,feeder,60.0,N Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-06-18T22:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,20.6
414269,Shortlanesend Estate,2023-06-18T22:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-18T22:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,27.5
414269,Shortlanesend Estate,2023-06-18T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-18T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
414269,Shortlanesend Estate,2023-06-18T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-06-18T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.8
414269,Shortlanesend Estate,2023-06-18T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.86
414269,Shortlanesend Estate,2023-06-18T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.29
414269,Shortlanesend Estate,2023-06-18T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,31.4
414269,Shortlanesend Estate,2023-06-18T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-18T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-18T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.1
414269,Shortlanesend Estate,2023-06-18T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
414269,Shortlanesend Estate,2023-06-18T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-18T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
414269,Shortlanesend Estate,2023-06-18T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.13
414269,Shortlanesend Estate,2023-06-18T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
414269,Shortlanesend Estate,2023-06-18T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.43
414269,Shortlanesend Estate,2023-06-18T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-18T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.7
414269,Shortlanesend Estate,2023-06-18T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-18T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
414269,Shortlanesend Estate,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
414269,Shortlanesend Estate,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
414269,Shortlanesend Estate,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
414269,Shortlanesend Estate,2023-06-18T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
414269,Shortlanesend Estate,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
414269,Shortlanesend Estate,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
