Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
414269,Shortlanesend Estate,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
414269,Shortlanesend Estate,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.49
414269,Shortlanesend Estate,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.52
414269,Shortlanesend Estate,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
414269,Shortlanesend Estate,2023-06-18T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,56.0
414269,Shortlanesend Estate,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
414269,Shortlanesend Estate,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.4
414269,Shortlanesend Estate,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
414269,Shortlanesend Estate,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
414269,Shortlanesend Estate,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
414269,Shortlanesend Estate,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
414269,Shortlanesend Estate,2023-06-18T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
414269,Shortlanesend Estate,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
414269,Shortlanesend Estate,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
414269,Shortlanesend Estate,2023-06-18T22:40:00.000+00:00,transformer,,Temperature,C,37.6
414269,Shortlanesend Estate,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
414269,Shortlanesend Estate,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
414269,Shortlanesend Estate,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
414269,Shortlanesend Estate,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
414269,Shortlanesend Estate,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
414269,Shortlanesend Estate,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
414269,Shortlanesend Estate,2023-06-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
414269,Shortlanesend Estate,2023-06-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
414269,Shortlanesend Estate,2023-06-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
414269,Shortlanesend Estate,2023-06-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.34
414269,Shortlanesend Estate,2023-06-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,27.27
414269,Shortlanesend Estate,2023-06-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.52
414269,Shortlanesend Estate,2023-06-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
414269,Shortlanesend Estate,2023-06-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
414269,Shortlanesend Estate,2023-06-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
414269,Shortlanesend Estate,2023-06-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
414269,Shortlanesend Estate,2023-06-18T22:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.95
414269,Shortlanesend Estate,2023-06-18T22:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-18T22:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.95
414269,Shortlanesend Estate,2023-06-18T22:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.64
414269,Shortlanesend Estate,2023-06-18T22:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.03
414269,Shortlanesend Estate,2023-06-18T22:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.54
414269,Shortlanesend Estate,2023-06-18T22:30:00.000+00:00,feeder,60.0,N Current (RMS),A,24.3
414269,Shortlanesend Estate,2023-06-18T22:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,31.6
414269,Shortlanesend Estate,2023-06-18T22:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,35.4
414269,Shortlanesend Estate,2023-06-18T22:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,27.4
414269,Shortlanesend Estate,2023-06-18T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-18T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.08
414269,Shortlanesend Estate,2023-06-18T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.94
414269,Shortlanesend Estate,2023-06-18T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.95
414269,Shortlanesend Estate,2023-06-18T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.94
414269,Shortlanesend Estate,2023-06-18T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.18
414269,Shortlanesend Estate,2023-06-18T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,27.7
414269,Shortlanesend Estate,2023-06-18T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-18T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-18T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.9
414269,Shortlanesend Estate,2023-06-18T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
414269,Shortlanesend Estate,2023-06-18T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-18T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-18T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.4
414269,Shortlanesend Estate,2023-06-18T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
414269,Shortlanesend Estate,2023-06-18T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.2
414269,Shortlanesend Estate,2023-06-18T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-18T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.4
414269,Shortlanesend Estate,2023-06-18T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-18T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
414269,Shortlanesend Estate,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
414269,Shortlanesend Estate,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
414269,Shortlanesend Estate,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
414269,Shortlanesend Estate,2023-06-18T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
414269,Shortlanesend Estate,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
414269,Shortlanesend Estate,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
414269,Shortlanesend Estate,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
414269,Shortlanesend Estate,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.86
414269,Shortlanesend Estate,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.1
414269,Shortlanesend Estate,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
414269,Shortlanesend Estate,2023-06-18T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,50.9
414269,Shortlanesend Estate,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
414269,Shortlanesend Estate,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.4
414269,Shortlanesend Estate,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
414269,Shortlanesend Estate,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
414269,Shortlanesend Estate,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
414269,Shortlanesend Estate,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
414269,Shortlanesend Estate,2023-06-18T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
414269,Shortlanesend Estate,2023-06-18T22:30:00.000+00:00,transformer,,Temperature,C,37.6
414269,Shortlanesend Estate,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
414269,Shortlanesend Estate,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
414269,Shortlanesend Estate,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
414269,Shortlanesend Estate,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
414269,Shortlanesend Estate,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
414269,Shortlanesend Estate,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
414269,Shortlanesend Estate,2023-06-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
414269,Shortlanesend Estate,2023-06-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
414269,Shortlanesend Estate,2023-06-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
414269,Shortlanesend Estate,2023-06-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,25.11
414269,Shortlanesend Estate,2023-06-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,29.65
414269,Shortlanesend Estate,2023-06-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.37
414269,Shortlanesend Estate,2023-06-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
414269,Shortlanesend Estate,2023-06-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
414269,Shortlanesend Estate,2023-06-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
414269,Shortlanesend Estate,2023-06-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
414269,Shortlanesend Estate,2023-06-18T22:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.0
414269,Shortlanesend Estate,2023-06-18T22:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-18T22:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.97
414269,Shortlanesend Estate,2023-06-18T22:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.13
414269,Shortlanesend Estate,2023-06-18T22:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.55
414269,Shortlanesend Estate,2023-06-18T22:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.68
414269,Shortlanesend Estate,2023-06-18T22:20:00.000+00:00,feeder,60.0,N Current (RMS),A,21.9
414269,Shortlanesend Estate,2023-06-18T22:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,29.4
414269,Shortlanesend Estate,2023-06-18T22:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-18T22:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,24.1
414269,Shortlanesend Estate,2023-06-18T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-18T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.95
414269,Shortlanesend Estate,2023-06-18T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.87
414269,Shortlanesend Estate,2023-06-18T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.07
414269,Shortlanesend Estate,2023-06-18T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.0
414269,Shortlanesend Estate,2023-06-18T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.67
414269,Shortlanesend Estate,2023-06-18T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-06-18T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-18T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-18T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.6
414269,Shortlanesend Estate,2023-06-18T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
414269,Shortlanesend Estate,2023-06-18T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-18T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
414269,Shortlanesend Estate,2023-06-18T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.79
414269,Shortlanesend Estate,2023-06-18T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.14
414269,Shortlanesend Estate,2023-06-18T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.41
414269,Shortlanesend Estate,2023-06-18T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
414269,Shortlanesend Estate,2023-06-18T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.3
414269,Shortlanesend Estate,2023-06-18T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.5
414269,Shortlanesend Estate,2023-06-18T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
414269,Shortlanesend Estate,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
414269,Shortlanesend Estate,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.13
414269,Shortlanesend Estate,2023-06-18T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
414269,Shortlanesend Estate,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
414269,Shortlanesend Estate,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
414269,Shortlanesend Estate,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
414269,Shortlanesend Estate,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
414269,Shortlanesend Estate,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.96
414269,Shortlanesend Estate,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.34
414269,Shortlanesend Estate,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
414269,Shortlanesend Estate,2023-06-18T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,53.4
414269,Shortlanesend Estate,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.5
414269,Shortlanesend Estate,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.7
414269,Shortlanesend Estate,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
414269,Shortlanesend Estate,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
414269,Shortlanesend Estate,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.55
414269,Shortlanesend Estate,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
414269,Shortlanesend Estate,2023-06-18T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
414269,Shortlanesend Estate,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
414269,Shortlanesend Estate,2023-06-18T22:20:00.000+00:00,transformer,,Temperature,C,37.7
414269,Shortlanesend Estate,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
414269,Shortlanesend Estate,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
414269,Shortlanesend Estate,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
414269,Shortlanesend Estate,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
414269,Shortlanesend Estate,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
414269,Shortlanesend Estate,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
414269,Shortlanesend Estate,2023-06-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
414269,Shortlanesend Estate,2023-06-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
414269,Shortlanesend Estate,2023-06-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
414269,Shortlanesend Estate,2023-06-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,31.14
414269,Shortlanesend Estate,2023-06-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,30.36
414269,Shortlanesend Estate,2023-06-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.35
414269,Shortlanesend Estate,2023-06-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
414269,Shortlanesend Estate,2023-06-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
414269,Shortlanesend Estate,2023-06-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
414269,Shortlanesend Estate,2023-06-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
414269,Shortlanesend Estate,2023-06-18T22:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.2
414269,Shortlanesend Estate,2023-06-18T22:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-18T22:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.96
414269,Shortlanesend Estate,2023-06-18T22:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.1
414269,Shortlanesend Estate,2023-06-18T22:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.71
414269,Shortlanesend Estate,2023-06-18T22:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,2.99
414269,Shortlanesend Estate,2023-06-18T22:10:00.000+00:00,feeder,60.0,N Current (RMS),A,21.3
414269,Shortlanesend Estate,2023-06-18T22:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,29.2
414269,Shortlanesend Estate,2023-06-18T22:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-18T22:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-18T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-18T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
414269,Shortlanesend Estate,2023-06-18T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-18T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.85
414269,Shortlanesend Estate,2023-06-18T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.25
414269,Shortlanesend Estate,2023-06-18T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.04
414269,Shortlanesend Estate,2023-06-18T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-18T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-18T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-06-18T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.3
414269,Shortlanesend Estate,2023-06-18T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
414269,Shortlanesend Estate,2023-06-18T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-18T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
414269,Shortlanesend Estate,2023-06-18T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.87
414269,Shortlanesend Estate,2023-06-18T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
414269,Shortlanesend Estate,2023-06-18T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.29
414269,Shortlanesend Estate,2023-06-18T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-18T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.6
414269,Shortlanesend Estate,2023-06-18T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-06-18T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
414269,Shortlanesend Estate,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
414269,Shortlanesend Estate,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.85
414269,Shortlanesend Estate,2023-06-18T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
414269,Shortlanesend Estate,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
414269,Shortlanesend Estate,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
414269,Shortlanesend Estate,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
414269,Shortlanesend Estate,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
414269,Shortlanesend Estate,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
414269,Shortlanesend Estate,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.14
414269,Shortlanesend Estate,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.78
414269,Shortlanesend Estate,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
414269,Shortlanesend Estate,2023-06-18T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,49.6
414269,Shortlanesend Estate,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
414269,Shortlanesend Estate,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.2
414269,Shortlanesend Estate,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
414269,Shortlanesend Estate,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
414269,Shortlanesend Estate,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
414269,Shortlanesend Estate,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
414269,Shortlanesend Estate,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
414269,Shortlanesend Estate,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
414269,Shortlanesend Estate,2023-06-18T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
414269,Shortlanesend Estate,2023-06-18T22:10:00.000+00:00,transformer,,Temperature,C,37.8
414269,Shortlanesend Estate,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
414269,Shortlanesend Estate,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
414269,Shortlanesend Estate,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
414269,Shortlanesend Estate,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
414269,Shortlanesend Estate,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
414269,Shortlanesend Estate,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
414269,Shortlanesend Estate,2023-06-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
414269,Shortlanesend Estate,2023-06-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
414269,Shortlanesend Estate,2023-06-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
414269,Shortlanesend Estate,2023-06-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.18
414269,Shortlanesend Estate,2023-06-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,26.62
414269,Shortlanesend Estate,2023-06-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.05
414269,Shortlanesend Estate,2023-06-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
414269,Shortlanesend Estate,2023-06-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
414269,Shortlanesend Estate,2023-06-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
414269,Shortlanesend Estate,2023-06-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
414269,Shortlanesend Estate,2023-06-18T22:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.19
414269,Shortlanesend Estate,2023-06-18T22:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-18T22:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.97
414269,Shortlanesend Estate,2023-06-18T22:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.13
414269,Shortlanesend Estate,2023-06-18T22:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.65
414269,Shortlanesend Estate,2023-06-18T22:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.14
414269,Shortlanesend Estate,2023-06-18T22:00:00.000+00:00,feeder,60.0,N Current (RMS),A,21.6
414269,Shortlanesend Estate,2023-06-18T22:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,29.3
414269,Shortlanesend Estate,2023-06-18T22:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-18T22:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-18T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-18T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.05
414269,Shortlanesend Estate,2023-06-18T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-06-18T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.63
414269,Shortlanesend Estate,2023-06-18T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.7
414269,Shortlanesend Estate,2023-06-18T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.75
414269,Shortlanesend Estate,2023-06-18T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-18T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-18T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-18T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-06-18T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
414269,Shortlanesend Estate,2023-06-18T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-18T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.63
414269,Shortlanesend Estate,2023-06-18T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.4
414269,Shortlanesend Estate,2023-06-18T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.42
414269,Shortlanesend Estate,2023-06-18T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.73
414269,Shortlanesend Estate,2023-06-18T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-18T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.7
414269,Shortlanesend Estate,2023-06-18T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-18T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
414269,Shortlanesend Estate,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
414269,Shortlanesend Estate,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.69
414269,Shortlanesend Estate,2023-06-18T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
414269,Shortlanesend Estate,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
414269,Shortlanesend Estate,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
414269,Shortlanesend Estate,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
414269,Shortlanesend Estate,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
414269,Shortlanesend Estate,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.85
414269,Shortlanesend Estate,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.63
414269,Shortlanesend Estate,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.29
414269,Shortlanesend Estate,2023-06-18T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,61.3
414269,Shortlanesend Estate,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
414269,Shortlanesend Estate,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,95.0
414269,Shortlanesend Estate,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
414269,Shortlanesend Estate,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
414269,Shortlanesend Estate,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
414269,Shortlanesend Estate,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
414269,Shortlanesend Estate,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
414269,Shortlanesend Estate,2023-06-18T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
414269,Shortlanesend Estate,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
414269,Shortlanesend Estate,2023-06-18T22:00:00.000+00:00,transformer,,Temperature,C,37.9
414269,Shortlanesend Estate,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
414269,Shortlanesend Estate,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
414269,Shortlanesend Estate,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
414269,Shortlanesend Estate,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
414269,Shortlanesend Estate,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
414269,Shortlanesend Estate,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
414269,Shortlanesend Estate,2023-06-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
414269,Shortlanesend Estate,2023-06-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
414269,Shortlanesend Estate,2023-06-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
414269,Shortlanesend Estate,2023-06-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,27.62
414269,Shortlanesend Estate,2023-06-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,33.69
414269,Shortlanesend Estate,2023-06-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.82
414269,Shortlanesend Estate,2023-06-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
414269,Shortlanesend Estate,2023-06-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
414269,Shortlanesend Estate,2023-06-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
414269,Shortlanesend Estate,2023-06-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
414269,Shortlanesend Estate,2023-06-18T21:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.04
414269,Shortlanesend Estate,2023-06-18T21:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-18T21:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.98
414269,Shortlanesend Estate,2023-06-18T21:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.29
414269,Shortlanesend Estate,2023-06-18T21:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.66
414269,Shortlanesend Estate,2023-06-18T21:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.03
414269,Shortlanesend Estate,2023-06-18T21:50:00.000+00:00,feeder,60.0,N Current (RMS),A,18.7
414269,Shortlanesend Estate,2023-06-18T21:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,18.3
414269,Shortlanesend Estate,2023-06-18T21:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,15.5
414269,Shortlanesend Estate,2023-06-18T21:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,22.3
414269,Shortlanesend Estate,2023-06-18T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-18T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
414269,Shortlanesend Estate,2023-06-18T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-18T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.64
414269,Shortlanesend Estate,2023-06-18T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.15
414269,Shortlanesend Estate,2023-06-18T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.93
414269,Shortlanesend Estate,2023-06-18T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-18T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-18T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.5
414269,Shortlanesend Estate,2023-06-18T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-06-18T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
414269,Shortlanesend Estate,2023-06-18T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-18T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-18T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.23
414269,Shortlanesend Estate,2023-06-18T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.87
414269,Shortlanesend Estate,2023-06-18T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.53
414269,Shortlanesend Estate,2023-06-18T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.5
414269,Shortlanesend Estate,2023-06-18T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.7
414269,Shortlanesend Estate,2023-06-18T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-18T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
414269,Shortlanesend Estate,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
414269,Shortlanesend Estate,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.32
414269,Shortlanesend Estate,2023-06-18T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
414269,Shortlanesend Estate,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
414269,Shortlanesend Estate,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
414269,Shortlanesend Estate,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
414269,Shortlanesend Estate,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.02
414269,Shortlanesend Estate,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.38
414269,Shortlanesend Estate,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
414269,Shortlanesend Estate,2023-06-18T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,53.8
414269,Shortlanesend Estate,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.7
414269,Shortlanesend Estate,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
414269,Shortlanesend Estate,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.48
414269,Shortlanesend Estate,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
414269,Shortlanesend Estate,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
414269,Shortlanesend Estate,2023-06-18T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-18T21:50:00.000+00:00,transformer,,Temperature,C,37.9
414269,Shortlanesend Estate,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
414269,Shortlanesend Estate,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
414269,Shortlanesend Estate,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
414269,Shortlanesend Estate,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
414269,Shortlanesend Estate,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
414269,Shortlanesend Estate,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
414269,Shortlanesend Estate,2023-06-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
414269,Shortlanesend Estate,2023-06-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
414269,Shortlanesend Estate,2023-06-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
414269,Shortlanesend Estate,2023-06-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.56
414269,Shortlanesend Estate,2023-06-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,33.77
414269,Shortlanesend Estate,2023-06-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.77
414269,Shortlanesend Estate,2023-06-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
414269,Shortlanesend Estate,2023-06-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
414269,Shortlanesend Estate,2023-06-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
414269,Shortlanesend Estate,2023-06-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
414269,Shortlanesend Estate,2023-06-18T21:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.1
414269,Shortlanesend Estate,2023-06-18T21:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-18T21:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-06-18T21:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.03
414269,Shortlanesend Estate,2023-06-18T21:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.68
414269,Shortlanesend Estate,2023-06-18T21:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.02
414269,Shortlanesend Estate,2023-06-18T21:40:00.000+00:00,feeder,60.0,N Current (RMS),A,13.3
414269,Shortlanesend Estate,2023-06-18T21:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-18T21:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-06-18T21:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-06-18T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-18T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-18T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-18T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.77
414269,Shortlanesend Estate,2023-06-18T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.5
414269,Shortlanesend Estate,2023-06-18T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.55
414269,Shortlanesend Estate,2023-06-18T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-18T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-18T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-18T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-18T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
414269,Shortlanesend Estate,2023-06-18T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
414269,Shortlanesend Estate,2023-06-18T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
414269,Shortlanesend Estate,2023-06-18T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.27
414269,Shortlanesend Estate,2023-06-18T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
414269,Shortlanesend Estate,2023-06-18T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.45
414269,Shortlanesend Estate,2023-06-18T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
414269,Shortlanesend Estate,2023-06-18T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.1
414269,Shortlanesend Estate,2023-06-18T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-18T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
414269,Shortlanesend Estate,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
414269,Shortlanesend Estate,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.9
414269,Shortlanesend Estate,2023-06-18T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
414269,Shortlanesend Estate,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
414269,Shortlanesend Estate,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
414269,Shortlanesend Estate,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
414269,Shortlanesend Estate,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
414269,Shortlanesend Estate,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
414269,Shortlanesend Estate,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.4
414269,Shortlanesend Estate,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
414269,Shortlanesend Estate,2023-06-18T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.2
414269,Shortlanesend Estate,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.0
414269,Shortlanesend Estate,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
414269,Shortlanesend Estate,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
414269,Shortlanesend Estate,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
414269,Shortlanesend Estate,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
414269,Shortlanesend Estate,2023-06-18T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
414269,Shortlanesend Estate,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
414269,Shortlanesend Estate,2023-06-18T21:40:00.000+00:00,transformer,,Temperature,C,38.0
414269,Shortlanesend Estate,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
414269,Shortlanesend Estate,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
414269,Shortlanesend Estate,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
414269,Shortlanesend Estate,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
414269,Shortlanesend Estate,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
414269,Shortlanesend Estate,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
414269,Shortlanesend Estate,2023-06-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
414269,Shortlanesend Estate,2023-06-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
414269,Shortlanesend Estate,2023-06-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
414269,Shortlanesend Estate,2023-06-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.69
414269,Shortlanesend Estate,2023-06-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,26.87
414269,Shortlanesend Estate,2023-06-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.84
414269,Shortlanesend Estate,2023-06-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
414269,Shortlanesend Estate,2023-06-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
414269,Shortlanesend Estate,2023-06-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
414269,Shortlanesend Estate,2023-06-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
414269,Shortlanesend Estate,2023-06-18T21:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.27
414269,Shortlanesend Estate,2023-06-18T21:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-18T21:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.83
414269,Shortlanesend Estate,2023-06-18T21:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.94
