Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-18T21:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.01
414269,Shortlanesend Estate,2023-06-18T21:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.48
414269,Shortlanesend Estate,2023-06-18T21:30:00.000+00:00,feeder,60.0,N Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-18T21:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,21.8
414269,Shortlanesend Estate,2023-06-18T21:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-18T21:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-18T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-18T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.83
414269,Shortlanesend Estate,2023-06-18T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-18T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.75
414269,Shortlanesend Estate,2023-06-18T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.26
414269,Shortlanesend Estate,2023-06-18T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.15
414269,Shortlanesend Estate,2023-06-18T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.9
414269,Shortlanesend Estate,2023-06-18T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-18T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.2
414269,Shortlanesend Estate,2023-06-18T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-18T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
414269,Shortlanesend Estate,2023-06-18T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.62
414269,Shortlanesend Estate,2023-06-18T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
414269,Shortlanesend Estate,2023-06-18T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.66
414269,Shortlanesend Estate,2023-06-18T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
414269,Shortlanesend Estate,2023-06-18T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.88
414269,Shortlanesend Estate,2023-06-18T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
414269,Shortlanesend Estate,2023-06-18T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.0
414269,Shortlanesend Estate,2023-06-18T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-18T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
414269,Shortlanesend Estate,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
414269,Shortlanesend Estate,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
414269,Shortlanesend Estate,2023-06-18T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
414269,Shortlanesend Estate,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
414269,Shortlanesend Estate,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
414269,Shortlanesend Estate,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
414269,Shortlanesend Estate,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
414269,Shortlanesend Estate,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.05
414269,Shortlanesend Estate,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.51
414269,Shortlanesend Estate,2023-06-18T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,50.7
414269,Shortlanesend Estate,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.6
414269,Shortlanesend Estate,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
414269,Shortlanesend Estate,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
414269,Shortlanesend Estate,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
414269,Shortlanesend Estate,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
414269,Shortlanesend Estate,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
414269,Shortlanesend Estate,2023-06-18T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
414269,Shortlanesend Estate,2023-06-18T21:30:00.000+00:00,transformer,,Temperature,C,38.0
414269,Shortlanesend Estate,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
414269,Shortlanesend Estate,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
414269,Shortlanesend Estate,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
414269,Shortlanesend Estate,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
414269,Shortlanesend Estate,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
414269,Shortlanesend Estate,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
414269,Shortlanesend Estate,2023-06-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
414269,Shortlanesend Estate,2023-06-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
414269,Shortlanesend Estate,2023-06-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
414269,Shortlanesend Estate,2023-06-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.9
414269,Shortlanesend Estate,2023-06-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,29.73
414269,Shortlanesend Estate,2023-06-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.3
414269,Shortlanesend Estate,2023-06-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
414269,Shortlanesend Estate,2023-06-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
414269,Shortlanesend Estate,2023-06-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
414269,Shortlanesend Estate,2023-06-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
414269,Shortlanesend Estate,2023-06-18T21:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.14
414269,Shortlanesend Estate,2023-06-18T21:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-18T21:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.95
414269,Shortlanesend Estate,2023-06-18T21:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.69
414269,Shortlanesend Estate,2023-06-18T21:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.33
414269,Shortlanesend Estate,2023-06-18T21:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.37
414269,Shortlanesend Estate,2023-06-18T21:20:00.000+00:00,feeder,60.0,N Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-18T21:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,20.4
414269,Shortlanesend Estate,2023-06-18T21:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-18T21:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,23.7
414269,Shortlanesend Estate,2023-06-18T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-18T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-06-18T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-18T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.87
414269,Shortlanesend Estate,2023-06-18T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.17
414269,Shortlanesend Estate,2023-06-18T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.51
414269,Shortlanesend Estate,2023-06-18T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.3
414269,Shortlanesend Estate,2023-06-18T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-18T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.4
414269,Shortlanesend Estate,2023-06-18T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-18T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
414269,Shortlanesend Estate,2023-06-18T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-18T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-18T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.57
414269,Shortlanesend Estate,2023-06-18T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
414269,Shortlanesend Estate,2023-06-18T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.84
414269,Shortlanesend Estate,2023-06-18T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
414269,Shortlanesend Estate,2023-06-18T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.7
414269,Shortlanesend Estate,2023-06-18T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-18T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
414269,Shortlanesend Estate,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
414269,Shortlanesend Estate,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
414269,Shortlanesend Estate,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.84
414269,Shortlanesend Estate,2023-06-18T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
414269,Shortlanesend Estate,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
414269,Shortlanesend Estate,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
414269,Shortlanesend Estate,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
414269,Shortlanesend Estate,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
414269,Shortlanesend Estate,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
414269,Shortlanesend Estate,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.33
414269,Shortlanesend Estate,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.39
414269,Shortlanesend Estate,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
414269,Shortlanesend Estate,2023-06-18T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
414269,Shortlanesend Estate,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.6
414269,Shortlanesend Estate,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
414269,Shortlanesend Estate,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
414269,Shortlanesend Estate,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
414269,Shortlanesend Estate,2023-06-18T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
414269,Shortlanesend Estate,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
414269,Shortlanesend Estate,2023-06-18T21:20:00.000+00:00,transformer,,Temperature,C,38.1
414269,Shortlanesend Estate,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
414269,Shortlanesend Estate,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
414269,Shortlanesend Estate,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
414269,Shortlanesend Estate,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
414269,Shortlanesend Estate,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
414269,Shortlanesend Estate,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
414269,Shortlanesend Estate,2023-06-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
414269,Shortlanesend Estate,2023-06-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
414269,Shortlanesend Estate,2023-06-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
414269,Shortlanesend Estate,2023-06-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.4
414269,Shortlanesend Estate,2023-06-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.13
414269,Shortlanesend Estate,2023-06-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.99
414269,Shortlanesend Estate,2023-06-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
414269,Shortlanesend Estate,2023-06-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
414269,Shortlanesend Estate,2023-06-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
414269,Shortlanesend Estate,2023-06-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
414269,Shortlanesend Estate,2023-06-18T21:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.37
414269,Shortlanesend Estate,2023-06-18T21:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-18T21:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-18T21:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.89
414269,Shortlanesend Estate,2023-06-18T21:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.36
414269,Shortlanesend Estate,2023-06-18T21:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.63
414269,Shortlanesend Estate,2023-06-18T21:10:00.000+00:00,feeder,60.0,N Current (RMS),A,22.5
414269,Shortlanesend Estate,2023-06-18T21:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,30.2
414269,Shortlanesend Estate,2023-06-18T21:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-18T21:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,31.6
414269,Shortlanesend Estate,2023-06-18T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-18T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.95
414269,Shortlanesend Estate,2023-06-18T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-18T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.86
414269,Shortlanesend Estate,2023-06-18T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.4
414269,Shortlanesend Estate,2023-06-18T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.04
414269,Shortlanesend Estate,2023-06-18T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-18T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-18T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.3
414269,Shortlanesend Estate,2023-06-18T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.1
414269,Shortlanesend Estate,2023-06-18T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
414269,Shortlanesend Estate,2023-06-18T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-18T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-18T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.5
414269,Shortlanesend Estate,2023-06-18T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.22
414269,Shortlanesend Estate,2023-06-18T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.56
414269,Shortlanesend Estate,2023-06-18T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
414269,Shortlanesend Estate,2023-06-18T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.0
414269,Shortlanesend Estate,2023-06-18T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-18T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
414269,Shortlanesend Estate,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
414269,Shortlanesend Estate,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
414269,Shortlanesend Estate,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.07
414269,Shortlanesend Estate,2023-06-18T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
414269,Shortlanesend Estate,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
414269,Shortlanesend Estate,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.3
414269,Shortlanesend Estate,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
414269,Shortlanesend Estate,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
414269,Shortlanesend Estate,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.23
414269,Shortlanesend Estate,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.33
414269,Shortlanesend Estate,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
414269,Shortlanesend Estate,2023-06-18T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
414269,Shortlanesend Estate,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.2
414269,Shortlanesend Estate,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
414269,Shortlanesend Estate,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
414269,Shortlanesend Estate,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
414269,Shortlanesend Estate,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
414269,Shortlanesend Estate,2023-06-18T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
414269,Shortlanesend Estate,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
414269,Shortlanesend Estate,2023-06-18T21:10:00.000+00:00,transformer,,Temperature,C,38.1
414269,Shortlanesend Estate,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
414269,Shortlanesend Estate,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
414269,Shortlanesend Estate,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
414269,Shortlanesend Estate,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
414269,Shortlanesend Estate,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
414269,Shortlanesend Estate,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
414269,Shortlanesend Estate,2023-06-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
414269,Shortlanesend Estate,2023-06-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
414269,Shortlanesend Estate,2023-06-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
414269,Shortlanesend Estate,2023-06-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,26.29
414269,Shortlanesend Estate,2023-06-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,29.84
414269,Shortlanesend Estate,2023-06-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,29.29
414269,Shortlanesend Estate,2023-06-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
414269,Shortlanesend Estate,2023-06-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
414269,Shortlanesend Estate,2023-06-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
414269,Shortlanesend Estate,2023-06-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
414269,Shortlanesend Estate,2023-06-18T21:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.03
414269,Shortlanesend Estate,2023-06-18T21:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-18T21:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.91
414269,Shortlanesend Estate,2023-06-18T21:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.29
414269,Shortlanesend Estate,2023-06-18T21:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,10.51
414269,Shortlanesend Estate,2023-06-18T21:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.6
414269,Shortlanesend Estate,2023-06-18T21:00:00.000+00:00,feeder,60.0,N Current (RMS),A,34.5
414269,Shortlanesend Estate,2023-06-18T21:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,23.0
414269,Shortlanesend Estate,2023-06-18T21:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,48.6
414269,Shortlanesend Estate,2023-06-18T21:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,31.6
414269,Shortlanesend Estate,2023-06-18T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-18T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.16
414269,Shortlanesend Estate,2023-06-18T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-18T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.91
414269,Shortlanesend Estate,2023-06-18T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.45
414269,Shortlanesend Estate,2023-06-18T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.87
414269,Shortlanesend Estate,2023-06-18T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-18T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-18T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-18T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-18T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
414269,Shortlanesend Estate,2023-06-18T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-18T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-18T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.04
414269,Shortlanesend Estate,2023-06-18T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
414269,Shortlanesend Estate,2023-06-18T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.69
414269,Shortlanesend Estate,2023-06-18T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
414269,Shortlanesend Estate,2023-06-18T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.1
414269,Shortlanesend Estate,2023-06-18T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
414269,Shortlanesend Estate,2023-06-18T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.5
414269,Shortlanesend Estate,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
414269,Shortlanesend Estate,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
414269,Shortlanesend Estate,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.66
414269,Shortlanesend Estate,2023-06-18T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
414269,Shortlanesend Estate,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
414269,Shortlanesend Estate,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
414269,Shortlanesend Estate,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
414269,Shortlanesend Estate,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
414269,Shortlanesend Estate,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.64
414269,Shortlanesend Estate,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
414269,Shortlanesend Estate,2023-06-18T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,52.6
414269,Shortlanesend Estate,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.8
414269,Shortlanesend Estate,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.65
414269,Shortlanesend Estate,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
414269,Shortlanesend Estate,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
414269,Shortlanesend Estate,2023-06-18T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
414269,Shortlanesend Estate,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
414269,Shortlanesend Estate,2023-06-18T21:00:00.000+00:00,transformer,,Temperature,C,38.1
414269,Shortlanesend Estate,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
414269,Shortlanesend Estate,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
414269,Shortlanesend Estate,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
414269,Shortlanesend Estate,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
414269,Shortlanesend Estate,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
414269,Shortlanesend Estate,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
414269,Shortlanesend Estate,2023-06-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
414269,Shortlanesend Estate,2023-06-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
414269,Shortlanesend Estate,2023-06-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
414269,Shortlanesend Estate,2023-06-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.89
414269,Shortlanesend Estate,2023-06-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,36.86
414269,Shortlanesend Estate,2023-06-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
414269,Shortlanesend Estate,2023-06-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
414269,Shortlanesend Estate,2023-06-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
414269,Shortlanesend Estate,2023-06-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
414269,Shortlanesend Estate,2023-06-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
414269,Shortlanesend Estate,2023-06-18T20:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.19
414269,Shortlanesend Estate,2023-06-18T20:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-18T20:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-06-18T20:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.35
414269,Shortlanesend Estate,2023-06-18T20:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.58
414269,Shortlanesend Estate,2023-06-18T20:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.0
414269,Shortlanesend Estate,2023-06-18T20:50:00.000+00:00,feeder,60.0,N Current (RMS),A,25.3
414269,Shortlanesend Estate,2023-06-18T20:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,23.4
414269,Shortlanesend Estate,2023-06-18T20:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-18T20:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,37.7
414269,Shortlanesend Estate,2023-06-18T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-18T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-18T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-18T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.12
414269,Shortlanesend Estate,2023-06-18T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.91
414269,Shortlanesend Estate,2023-06-18T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.13
414269,Shortlanesend Estate,2023-06-18T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-18T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-18T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-18T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.7
414269,Shortlanesend Estate,2023-06-18T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
414269,Shortlanesend Estate,2023-06-18T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
414269,Shortlanesend Estate,2023-06-18T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-18T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.17
414269,Shortlanesend Estate,2023-06-18T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.8
414269,Shortlanesend Estate,2023-06-18T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.35
414269,Shortlanesend Estate,2023-06-18T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.6
414269,Shortlanesend Estate,2023-06-18T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.7
414269,Shortlanesend Estate,2023-06-18T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-18T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
414269,Shortlanesend Estate,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.6
414269,Shortlanesend Estate,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
414269,Shortlanesend Estate,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.26
414269,Shortlanesend Estate,2023-06-18T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
414269,Shortlanesend Estate,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
414269,Shortlanesend Estate,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
414269,Shortlanesend Estate,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
414269,Shortlanesend Estate,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
414269,Shortlanesend Estate,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
414269,Shortlanesend Estate,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
414269,Shortlanesend Estate,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.96
414269,Shortlanesend Estate,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.36
414269,Shortlanesend Estate,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
414269,Shortlanesend Estate,2023-06-18T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,54.6
414269,Shortlanesend Estate,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.4
414269,Shortlanesend Estate,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
414269,Shortlanesend Estate,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
414269,Shortlanesend Estate,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
414269,Shortlanesend Estate,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
414269,Shortlanesend Estate,2023-06-18T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
414269,Shortlanesend Estate,2023-06-18T20:50:00.000+00:00,transformer,,Temperature,C,38.2
414269,Shortlanesend Estate,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
414269,Shortlanesend Estate,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
414269,Shortlanesend Estate,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
414269,Shortlanesend Estate,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
414269,Shortlanesend Estate,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
414269,Shortlanesend Estate,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
414269,Shortlanesend Estate,2023-06-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
414269,Shortlanesend Estate,2023-06-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
414269,Shortlanesend Estate,2023-06-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
414269,Shortlanesend Estate,2023-06-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.53
414269,Shortlanesend Estate,2023-06-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.81
414269,Shortlanesend Estate,2023-06-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,30.6
414269,Shortlanesend Estate,2023-06-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
414269,Shortlanesend Estate,2023-06-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
414269,Shortlanesend Estate,2023-06-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
414269,Shortlanesend Estate,2023-06-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
414269,Shortlanesend Estate,2023-06-18T20:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.09
414269,Shortlanesend Estate,2023-06-18T20:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-18T20:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.8
414269,Shortlanesend Estate,2023-06-18T20:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.35
414269,Shortlanesend Estate,2023-06-18T20:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.13
414269,Shortlanesend Estate,2023-06-18T20:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.76
414269,Shortlanesend Estate,2023-06-18T20:40:00.000+00:00,feeder,60.0,N Current (RMS),A,21.1
414269,Shortlanesend Estate,2023-06-18T20:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,19.0
414269,Shortlanesend Estate,2023-06-18T20:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-06-18T20:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,36.6
414269,Shortlanesend Estate,2023-06-18T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-18T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
414269,Shortlanesend Estate,2023-06-18T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.45
414269,Shortlanesend Estate,2023-06-18T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.1
414269,Shortlanesend Estate,2023-06-18T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.7
414269,Shortlanesend Estate,2023-06-18T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.94
414269,Shortlanesend Estate,2023-06-18T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-06-18T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-18T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-18T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-18T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
414269,Shortlanesend Estate,2023-06-18T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
414269,Shortlanesend Estate,2023-06-18T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
414269,Shortlanesend Estate,2023-06-18T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.93
414269,Shortlanesend Estate,2023-06-18T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.12
414269,Shortlanesend Estate,2023-06-18T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.75
414269,Shortlanesend Estate,2023-06-18T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
414269,Shortlanesend Estate,2023-06-18T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.5
414269,Shortlanesend Estate,2023-06-18T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-18T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
414269,Shortlanesend Estate,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
414269,Shortlanesend Estate,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
414269,Shortlanesend Estate,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.82
414269,Shortlanesend Estate,2023-06-18T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
414269,Shortlanesend Estate,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.5
414269,Shortlanesend Estate,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
414269,Shortlanesend Estate,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
414269,Shortlanesend Estate,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
414269,Shortlanesend Estate,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.16
414269,Shortlanesend Estate,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.21
414269,Shortlanesend Estate,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.27
414269,Shortlanesend Estate,2023-06-18T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,68.7
414269,Shortlanesend Estate,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,96.2
414269,Shortlanesend Estate,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
414269,Shortlanesend Estate,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
414269,Shortlanesend Estate,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
414269,Shortlanesend Estate,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
414269,Shortlanesend Estate,2023-06-18T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
414269,Shortlanesend Estate,2023-06-18T20:40:00.000+00:00,transformer,,Temperature,C,38.3
414269,Shortlanesend Estate,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
414269,Shortlanesend Estate,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
414269,Shortlanesend Estate,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
414269,Shortlanesend Estate,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
414269,Shortlanesend Estate,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
414269,Shortlanesend Estate,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
414269,Shortlanesend Estate,2023-06-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
414269,Shortlanesend Estate,2023-06-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
414269,Shortlanesend Estate,2023-06-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
414269,Shortlanesend Estate,2023-06-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.23
414269,Shortlanesend Estate,2023-06-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,35.15
414269,Shortlanesend Estate,2023-06-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,30.61
414269,Shortlanesend Estate,2023-06-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
414269,Shortlanesend Estate,2023-06-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
414269,Shortlanesend Estate,2023-06-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
414269,Shortlanesend Estate,2023-06-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
414269,Shortlanesend Estate,2023-06-18T20:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.0
414269,Shortlanesend Estate,2023-06-18T20:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-18T20:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-18T20:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.92
414269,Shortlanesend Estate,2023-06-18T20:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.83
414269,Shortlanesend Estate,2023-06-18T20:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,10.46
414269,Shortlanesend Estate,2023-06-18T20:30:00.000+00:00,feeder,60.0,N Current (RMS),A,28.1
414269,Shortlanesend Estate,2023-06-18T20:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-18T20:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,16.2
414269,Shortlanesend Estate,2023-06-18T20:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,43.1
414269,Shortlanesend Estate,2023-06-18T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-18T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.05
414269,Shortlanesend Estate,2023-06-18T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-06-18T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.0
414269,Shortlanesend Estate,2023-06-18T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.78
414269,Shortlanesend Estate,2023-06-18T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.61
414269,Shortlanesend Estate,2023-06-18T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-18T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-18T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-18T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-18T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.96
414269,Shortlanesend Estate,2023-06-18T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.66
414269,Shortlanesend Estate,2023-06-18T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-18T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.7
414269,Shortlanesend Estate,2023-06-18T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.4
414269,Shortlanesend Estate,2023-06-18T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.71
414269,Shortlanesend Estate,2023-06-18T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.1
414269,Shortlanesend Estate,2023-06-18T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.1
414269,Shortlanesend Estate,2023-06-18T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
414269,Shortlanesend Estate,2023-06-18T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.79
414269,Shortlanesend Estate,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
414269,Shortlanesend Estate,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.99
414269,Shortlanesend Estate,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
414269,Shortlanesend Estate,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.05
414269,Shortlanesend Estate,2023-06-18T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
414269,Shortlanesend Estate,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.5
414269,Shortlanesend Estate,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
414269,Shortlanesend Estate,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
414269,Shortlanesend Estate,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
414269,Shortlanesend Estate,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.58
414269,Shortlanesend Estate,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.33
