Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
414269,Shortlanesend Estate,2023-06-18T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,56.0
414269,Shortlanesend Estate,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.5
414269,Shortlanesend Estate,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.51
414269,Shortlanesend Estate,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
414269,Shortlanesend Estate,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
414269,Shortlanesend Estate,2023-06-18T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
414269,Shortlanesend Estate,2023-06-18T20:30:00.000+00:00,transformer,,Temperature,C,38.3
414269,Shortlanesend Estate,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
414269,Shortlanesend Estate,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
414269,Shortlanesend Estate,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
414269,Shortlanesend Estate,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
414269,Shortlanesend Estate,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
414269,Shortlanesend Estate,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
414269,Shortlanesend Estate,2023-06-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
414269,Shortlanesend Estate,2023-06-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
414269,Shortlanesend Estate,2023-06-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
414269,Shortlanesend Estate,2023-06-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,27.7
414269,Shortlanesend Estate,2023-06-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,34.95
414269,Shortlanesend Estate,2023-06-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.54
414269,Shortlanesend Estate,2023-06-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
414269,Shortlanesend Estate,2023-06-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
414269,Shortlanesend Estate,2023-06-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
414269,Shortlanesend Estate,2023-06-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
414269,Shortlanesend Estate,2023-06-18T20:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-18T20:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-18T20:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-18T20:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.83
414269,Shortlanesend Estate,2023-06-18T20:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.71
414269,Shortlanesend Estate,2023-06-18T20:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.09
414269,Shortlanesend Estate,2023-06-18T20:20:00.000+00:00,feeder,60.0,N Current (RMS),A,19.6
414269,Shortlanesend Estate,2023-06-18T20:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-18T20:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,24.7
414269,Shortlanesend Estate,2023-06-18T20:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,33.3
414269,Shortlanesend Estate,2023-06-18T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-18T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.13
414269,Shortlanesend Estate,2023-06-18T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-18T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.01
414269,Shortlanesend Estate,2023-06-18T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.62
414269,Shortlanesend Estate,2023-06-18T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.37
414269,Shortlanesend Estate,2023-06-18T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,23.8
414269,Shortlanesend Estate,2023-06-18T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-18T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.2
414269,Shortlanesend Estate,2023-06-18T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.7
414269,Shortlanesend Estate,2023-06-18T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.7
414269,Shortlanesend Estate,2023-06-18T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-18T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-18T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.74
414269,Shortlanesend Estate,2023-06-18T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.12
414269,Shortlanesend Estate,2023-06-18T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.83
414269,Shortlanesend Estate,2023-06-18T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-18T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.3
414269,Shortlanesend Estate,2023-06-18T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-18T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
414269,Shortlanesend Estate,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
414269,Shortlanesend Estate,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
414269,Shortlanesend Estate,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.44
414269,Shortlanesend Estate,2023-06-18T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
414269,Shortlanesend Estate,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
414269,Shortlanesend Estate,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
414269,Shortlanesend Estate,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
414269,Shortlanesend Estate,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
414269,Shortlanesend Estate,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.96
414269,Shortlanesend Estate,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.93
414269,Shortlanesend Estate,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
414269,Shortlanesend Estate,2023-06-18T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.9
414269,Shortlanesend Estate,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.5
414269,Shortlanesend Estate,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.5
414269,Shortlanesend Estate,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
414269,Shortlanesend Estate,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
414269,Shortlanesend Estate,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
414269,Shortlanesend Estate,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
414269,Shortlanesend Estate,2023-06-18T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
414269,Shortlanesend Estate,2023-06-18T20:20:00.000+00:00,transformer,,Temperature,C,38.3
414269,Shortlanesend Estate,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
414269,Shortlanesend Estate,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
414269,Shortlanesend Estate,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
414269,Shortlanesend Estate,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
414269,Shortlanesend Estate,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
414269,Shortlanesend Estate,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
414269,Shortlanesend Estate,2023-06-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
414269,Shortlanesend Estate,2023-06-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
414269,Shortlanesend Estate,2023-06-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
414269,Shortlanesend Estate,2023-06-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,31.73
414269,Shortlanesend Estate,2023-06-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,33.27
414269,Shortlanesend Estate,2023-06-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,32.19
414269,Shortlanesend Estate,2023-06-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
414269,Shortlanesend Estate,2023-06-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
414269,Shortlanesend Estate,2023-06-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
414269,Shortlanesend Estate,2023-06-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
414269,Shortlanesend Estate,2023-06-18T20:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-18T20:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-18T20:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-18T20:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.97
414269,Shortlanesend Estate,2023-06-18T20:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.93
414269,Shortlanesend Estate,2023-06-18T20:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.16
414269,Shortlanesend Estate,2023-06-18T20:10:00.000+00:00,feeder,60.0,N Current (RMS),A,20.2
414269,Shortlanesend Estate,2023-06-18T20:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-18T20:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,21.9
414269,Shortlanesend Estate,2023-06-18T20:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,33.7
414269,Shortlanesend Estate,2023-06-18T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-18T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.04
414269,Shortlanesend Estate,2023-06-18T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-18T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.4
414269,Shortlanesend Estate,2023-06-18T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.02
414269,Shortlanesend Estate,2023-06-18T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.0
414269,Shortlanesend Estate,2023-06-18T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,28.2
414269,Shortlanesend Estate,2023-06-18T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-18T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.8
414269,Shortlanesend Estate,2023-06-18T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.6
414269,Shortlanesend Estate,2023-06-18T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.76
414269,Shortlanesend Estate,2023-06-18T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-18T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-18T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.2
414269,Shortlanesend Estate,2023-06-18T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.86
414269,Shortlanesend Estate,2023-06-18T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.73
414269,Shortlanesend Estate,2023-06-18T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
414269,Shortlanesend Estate,2023-06-18T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.9
414269,Shortlanesend Estate,2023-06-18T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-18T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.2
414269,Shortlanesend Estate,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.66
414269,Shortlanesend Estate,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
414269,Shortlanesend Estate,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
414269,Shortlanesend Estate,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.99
414269,Shortlanesend Estate,2023-06-18T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
414269,Shortlanesend Estate,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
414269,Shortlanesend Estate,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
414269,Shortlanesend Estate,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
414269,Shortlanesend Estate,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.84
414269,Shortlanesend Estate,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.91
414269,Shortlanesend Estate,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.03
414269,Shortlanesend Estate,2023-06-18T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
414269,Shortlanesend Estate,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
414269,Shortlanesend Estate,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.6
414269,Shortlanesend Estate,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
414269,Shortlanesend Estate,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
414269,Shortlanesend Estate,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
414269,Shortlanesend Estate,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.29
414269,Shortlanesend Estate,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
414269,Shortlanesend Estate,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
414269,Shortlanesend Estate,2023-06-18T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
414269,Shortlanesend Estate,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
414269,Shortlanesend Estate,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
414269,Shortlanesend Estate,2023-06-18T20:10:00.000+00:00,transformer,,Temperature,C,38.4
414269,Shortlanesend Estate,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
414269,Shortlanesend Estate,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
414269,Shortlanesend Estate,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
414269,Shortlanesend Estate,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
414269,Shortlanesend Estate,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
414269,Shortlanesend Estate,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
414269,Shortlanesend Estate,2023-06-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
414269,Shortlanesend Estate,2023-06-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
414269,Shortlanesend Estate,2023-06-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
414269,Shortlanesend Estate,2023-06-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,33.25
414269,Shortlanesend Estate,2023-06-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,34.62
414269,Shortlanesend Estate,2023-06-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,36.18
414269,Shortlanesend Estate,2023-06-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
414269,Shortlanesend Estate,2023-06-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
414269,Shortlanesend Estate,2023-06-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
414269,Shortlanesend Estate,2023-06-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
414269,Shortlanesend Estate,2023-06-18T20:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.08
414269,Shortlanesend Estate,2023-06-18T20:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-06-18T20:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-18T20:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.41
414269,Shortlanesend Estate,2023-06-18T20:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.55
414269,Shortlanesend Estate,2023-06-18T20:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.87
414269,Shortlanesend Estate,2023-06-18T20:00:00.000+00:00,feeder,60.0,N Current (RMS),A,18.7
414269,Shortlanesend Estate,2023-06-18T20:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,19.9
414269,Shortlanesend Estate,2023-06-18T20:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,15.5
414269,Shortlanesend Estate,2023-06-18T20:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,32.5
414269,Shortlanesend Estate,2023-06-18T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-18T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.07
414269,Shortlanesend Estate,2023-06-18T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-18T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.33
414269,Shortlanesend Estate,2023-06-18T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.57
414269,Shortlanesend Estate,2023-06-18T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.22
414269,Shortlanesend Estate,2023-06-18T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-18T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-18T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-18T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-18T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.67
414269,Shortlanesend Estate,2023-06-18T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
414269,Shortlanesend Estate,2023-06-18T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-18T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.87
414269,Shortlanesend Estate,2023-06-18T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
414269,Shortlanesend Estate,2023-06-18T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.8
414269,Shortlanesend Estate,2023-06-18T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,38.4
414269,Shortlanesend Estate,2023-06-18T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.4
414269,Shortlanesend Estate,2023-06-18T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-18T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.6
414269,Shortlanesend Estate,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.61
414269,Shortlanesend Estate,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.24
414269,Shortlanesend Estate,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
414269,Shortlanesend Estate,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.73
414269,Shortlanesend Estate,2023-06-18T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
414269,Shortlanesend Estate,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
414269,Shortlanesend Estate,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
414269,Shortlanesend Estate,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
414269,Shortlanesend Estate,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
414269,Shortlanesend Estate,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.52
414269,Shortlanesend Estate,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.97
414269,Shortlanesend Estate,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.44
414269,Shortlanesend Estate,2023-06-18T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,56.9
414269,Shortlanesend Estate,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.7
414269,Shortlanesend Estate,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
414269,Shortlanesend Estate,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
414269,Shortlanesend Estate,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
414269,Shortlanesend Estate,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.09
414269,Shortlanesend Estate,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
414269,Shortlanesend Estate,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.29
414269,Shortlanesend Estate,2023-06-18T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,54.3
414269,Shortlanesend Estate,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.7
414269,Shortlanesend Estate,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
414269,Shortlanesend Estate,2023-06-18T20:00:00.000+00:00,transformer,,Temperature,C,38.4
414269,Shortlanesend Estate,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
414269,Shortlanesend Estate,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
414269,Shortlanesend Estate,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
414269,Shortlanesend Estate,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
414269,Shortlanesend Estate,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
414269,Shortlanesend Estate,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
414269,Shortlanesend Estate,2023-06-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
414269,Shortlanesend Estate,2023-06-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
414269,Shortlanesend Estate,2023-06-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
414269,Shortlanesend Estate,2023-06-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,44.45
414269,Shortlanesend Estate,2023-06-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,31.75
414269,Shortlanesend Estate,2023-06-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,40.36
414269,Shortlanesend Estate,2023-06-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,82.7
414269,Shortlanesend Estate,2023-06-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
414269,Shortlanesend Estate,2023-06-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
414269,Shortlanesend Estate,2023-06-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
414269,Shortlanesend Estate,2023-06-18T19:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.22
414269,Shortlanesend Estate,2023-06-18T19:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-18T19:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-18T19:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.64
414269,Shortlanesend Estate,2023-06-18T19:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.34
414269,Shortlanesend Estate,2023-06-18T19:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.64
414269,Shortlanesend Estate,2023-06-18T19:50:00.000+00:00,feeder,60.0,N Current (RMS),A,26.2
414269,Shortlanesend Estate,2023-06-18T19:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,20.8
414269,Shortlanesend Estate,2023-06-18T19:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-18T19:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,40.2
414269,Shortlanesend Estate,2023-06-18T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-18T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-18T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-18T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.84
414269,Shortlanesend Estate,2023-06-18T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.88
414269,Shortlanesend Estate,2023-06-18T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.37
414269,Shortlanesend Estate,2023-06-18T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-18T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-18T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-06-18T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-06-18T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.0
414269,Shortlanesend Estate,2023-06-18T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.51
414269,Shortlanesend Estate,2023-06-18T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
414269,Shortlanesend Estate,2023-06-18T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.16
414269,Shortlanesend Estate,2023-06-18T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.22
414269,Shortlanesend Estate,2023-06-18T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.12
414269,Shortlanesend Estate,2023-06-18T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
414269,Shortlanesend Estate,2023-06-18T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.3
414269,Shortlanesend Estate,2023-06-18T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-18T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.0
414269,Shortlanesend Estate,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
414269,Shortlanesend Estate,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
414269,Shortlanesend Estate,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.6
414269,Shortlanesend Estate,2023-06-18T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
414269,Shortlanesend Estate,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.7
414269,Shortlanesend Estate,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
414269,Shortlanesend Estate,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
414269,Shortlanesend Estate,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.01
414269,Shortlanesend Estate,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.28
414269,Shortlanesend Estate,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.49
414269,Shortlanesend Estate,2023-06-18T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,82.7
414269,Shortlanesend Estate,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,115.5
414269,Shortlanesend Estate,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
414269,Shortlanesend Estate,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
414269,Shortlanesend Estate,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.67
414269,Shortlanesend Estate,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
414269,Shortlanesend Estate,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
414269,Shortlanesend Estate,2023-06-18T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
414269,Shortlanesend Estate,2023-06-18T19:50:00.000+00:00,transformer,,Temperature,C,38.4
414269,Shortlanesend Estate,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
414269,Shortlanesend Estate,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
414269,Shortlanesend Estate,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
414269,Shortlanesend Estate,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
414269,Shortlanesend Estate,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
414269,Shortlanesend Estate,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
414269,Shortlanesend Estate,2023-06-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
414269,Shortlanesend Estate,2023-06-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
414269,Shortlanesend Estate,2023-06-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
414269,Shortlanesend Estate,2023-06-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.83
414269,Shortlanesend Estate,2023-06-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,38.36
414269,Shortlanesend Estate,2023-06-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,38.28
414269,Shortlanesend Estate,2023-06-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,87.1
414269,Shortlanesend Estate,2023-06-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
414269,Shortlanesend Estate,2023-06-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
414269,Shortlanesend Estate,2023-06-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
414269,Shortlanesend Estate,2023-06-18T19:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.92
414269,Shortlanesend Estate,2023-06-18T19:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.48
414269,Shortlanesend Estate,2023-06-18T19:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-18T19:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.55
414269,Shortlanesend Estate,2023-06-18T19:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.96
414269,Shortlanesend Estate,2023-06-18T19:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.29
414269,Shortlanesend Estate,2023-06-18T19:40:00.000+00:00,feeder,60.0,N Current (RMS),A,21.8
414269,Shortlanesend Estate,2023-06-18T19:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,19.9
414269,Shortlanesend Estate,2023-06-18T19:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-18T19:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,34.3
414269,Shortlanesend Estate,2023-06-18T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-18T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
414269,Shortlanesend Estate,2023-06-18T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-18T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.82
414269,Shortlanesend Estate,2023-06-18T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.97
414269,Shortlanesend Estate,2023-06-18T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.03
414269,Shortlanesend Estate,2023-06-18T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-18T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-18T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-18T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-18T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.67
414269,Shortlanesend Estate,2023-06-18T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.53
414269,Shortlanesend Estate,2023-06-18T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
414269,Shortlanesend Estate,2023-06-18T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.69
414269,Shortlanesend Estate,2023-06-18T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.47
414269,Shortlanesend Estate,2023-06-18T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.96
414269,Shortlanesend Estate,2023-06-18T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
414269,Shortlanesend Estate,2023-06-18T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.9
414269,Shortlanesend Estate,2023-06-18T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-18T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.5
414269,Shortlanesend Estate,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
414269,Shortlanesend Estate,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
414269,Shortlanesend Estate,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.19
414269,Shortlanesend Estate,2023-06-18T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
414269,Shortlanesend Estate,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.5
414269,Shortlanesend Estate,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
414269,Shortlanesend Estate,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
414269,Shortlanesend Estate,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.86
414269,Shortlanesend Estate,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.61
414269,Shortlanesend Estate,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.61
414269,Shortlanesend Estate,2023-06-18T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,69.7
414269,Shortlanesend Estate,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,99.1
414269,Shortlanesend Estate,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
414269,Shortlanesend Estate,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
414269,Shortlanesend Estate,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
414269,Shortlanesend Estate,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
414269,Shortlanesend Estate,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
414269,Shortlanesend Estate,2023-06-18T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-18T19:40:00.000+00:00,transformer,,Temperature,C,38.5
414269,Shortlanesend Estate,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
414269,Shortlanesend Estate,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
414269,Shortlanesend Estate,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
414269,Shortlanesend Estate,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
414269,Shortlanesend Estate,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
414269,Shortlanesend Estate,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
414269,Shortlanesend Estate,2023-06-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
414269,Shortlanesend Estate,2023-06-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
414269,Shortlanesend Estate,2023-06-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
414269,Shortlanesend Estate,2023-06-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.35
414269,Shortlanesend Estate,2023-06-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,39.03
414269,Shortlanesend Estate,2023-06-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,37.32
414269,Shortlanesend Estate,2023-06-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,83.6
414269,Shortlanesend Estate,2023-06-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
414269,Shortlanesend Estate,2023-06-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
414269,Shortlanesend Estate,2023-06-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
414269,Shortlanesend Estate,2023-06-18T19:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.86
414269,Shortlanesend Estate,2023-06-18T19:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-18T19:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.69
414269,Shortlanesend Estate,2023-06-18T19:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,9.34
414269,Shortlanesend Estate,2023-06-18T19:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.02
414269,Shortlanesend Estate,2023-06-18T19:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.81
414269,Shortlanesend Estate,2023-06-18T19:30:00.000+00:00,feeder,60.0,N Current (RMS),A,32.4
414269,Shortlanesend Estate,2023-06-18T19:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,43.6
414269,Shortlanesend Estate,2023-06-18T19:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-18T19:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,41.1
414269,Shortlanesend Estate,2023-06-18T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-18T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-18T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-18T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.78
414269,Shortlanesend Estate,2023-06-18T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.34
414269,Shortlanesend Estate,2023-06-18T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.95
414269,Shortlanesend Estate,2023-06-18T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-18T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-18T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-18T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.9
414269,Shortlanesend Estate,2023-06-18T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
414269,Shortlanesend Estate,2023-06-18T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-18T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.78
414269,Shortlanesend Estate,2023-06-18T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.76
414269,Shortlanesend Estate,2023-06-18T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.13
414269,Shortlanesend Estate,2023-06-18T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.49
414269,Shortlanesend Estate,2023-06-18T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-18T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.1
414269,Shortlanesend Estate,2023-06-18T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
414269,Shortlanesend Estate,2023-06-18T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.9
414269,Shortlanesend Estate,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
414269,Shortlanesend Estate,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
414269,Shortlanesend Estate,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.52
414269,Shortlanesend Estate,2023-06-18T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
414269,Shortlanesend Estate,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
414269,Shortlanesend Estate,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.76
414269,Shortlanesend Estate,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.86
414269,Shortlanesend Estate,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.15
414269,Shortlanesend Estate,2023-06-18T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,51.8
414269,Shortlanesend Estate,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
414269,Shortlanesend Estate,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.8
414269,Shortlanesend Estate,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
414269,Shortlanesend Estate,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
414269,Shortlanesend Estate,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.57
414269,Shortlanesend Estate,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
414269,Shortlanesend Estate,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
414269,Shortlanesend Estate,2023-06-18T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
414269,Shortlanesend Estate,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.1
414269,Shortlanesend Estate,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-18T19:30:00.000+00:00,transformer,,Temperature,C,38.5
414269,Shortlanesend Estate,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
414269,Shortlanesend Estate,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
414269,Shortlanesend Estate,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
414269,Shortlanesend Estate,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
414269,Shortlanesend Estate,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
414269,Shortlanesend Estate,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
414269,Shortlanesend Estate,2023-06-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
414269,Shortlanesend Estate,2023-06-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
414269,Shortlanesend Estate,2023-06-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
414269,Shortlanesend Estate,2023-06-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,34.52
414269,Shortlanesend Estate,2023-06-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,38.46
414269,Shortlanesend Estate,2023-06-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,29.66
414269,Shortlanesend Estate,2023-06-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
414269,Shortlanesend Estate,2023-06-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
414269,Shortlanesend Estate,2023-06-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
414269,Shortlanesend Estate,2023-06-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
414269,Shortlanesend Estate,2023-06-18T19:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-18T19:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-18T19:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-18T19:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,11.62
414269,Shortlanesend Estate,2023-06-18T19:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.52
414269,Shortlanesend Estate,2023-06-18T19:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.36
414269,Shortlanesend Estate,2023-06-18T19:20:00.000+00:00,feeder,60.0,N Current (RMS),A,38.6
414269,Shortlanesend Estate,2023-06-18T19:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,52.1
414269,Shortlanesend Estate,2023-06-18T19:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,12.5
