Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-18T19:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,39.1
414269,Shortlanesend Estate,2023-06-18T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-18T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-18T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-18T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.54
414269,Shortlanesend Estate,2023-06-18T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.74
414269,Shortlanesend Estate,2023-06-18T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.38
414269,Shortlanesend Estate,2023-06-18T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-18T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-18T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.6
414269,Shortlanesend Estate,2023-06-18T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.0
414269,Shortlanesend Estate,2023-06-18T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
414269,Shortlanesend Estate,2023-06-18T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
414269,Shortlanesend Estate,2023-06-18T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.07
414269,Shortlanesend Estate,2023-06-18T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.46
414269,Shortlanesend Estate,2023-06-18T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.67
414269,Shortlanesend Estate,2023-06-18T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.27
414269,Shortlanesend Estate,2023-06-18T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.9
414269,Shortlanesend Estate,2023-06-18T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.4
414269,Shortlanesend Estate,2023-06-18T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.1
414269,Shortlanesend Estate,2023-06-18T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.1
414269,Shortlanesend Estate,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
414269,Shortlanesend Estate,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.76
414269,Shortlanesend Estate,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.65
414269,Shortlanesend Estate,2023-06-18T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
414269,Shortlanesend Estate,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
414269,Shortlanesend Estate,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
414269,Shortlanesend Estate,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.78
414269,Shortlanesend Estate,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.09
414269,Shortlanesend Estate,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
414269,Shortlanesend Estate,2023-06-18T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,61.9
414269,Shortlanesend Estate,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
414269,Shortlanesend Estate,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.8
414269,Shortlanesend Estate,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
414269,Shortlanesend Estate,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
414269,Shortlanesend Estate,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
414269,Shortlanesend Estate,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
414269,Shortlanesend Estate,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
414269,Shortlanesend Estate,2023-06-18T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
414269,Shortlanesend Estate,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-18T19:20:00.000+00:00,transformer,,Temperature,C,38.5
414269,Shortlanesend Estate,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
414269,Shortlanesend Estate,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
414269,Shortlanesend Estate,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
414269,Shortlanesend Estate,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
414269,Shortlanesend Estate,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
414269,Shortlanesend Estate,2023-06-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
414269,Shortlanesend Estate,2023-06-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
414269,Shortlanesend Estate,2023-06-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
414269,Shortlanesend Estate,2023-06-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,34.77
414269,Shortlanesend Estate,2023-06-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,39.85
414269,Shortlanesend Estate,2023-06-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,28.67
414269,Shortlanesend Estate,2023-06-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
414269,Shortlanesend Estate,2023-06-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
414269,Shortlanesend Estate,2023-06-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
414269,Shortlanesend Estate,2023-06-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
414269,Shortlanesend Estate,2023-06-18T19:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.94
414269,Shortlanesend Estate,2023-06-18T19:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-06-18T19:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-06-18T19:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,10.36
414269,Shortlanesend Estate,2023-06-18T19:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.41
414269,Shortlanesend Estate,2023-06-18T19:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.68
414269,Shortlanesend Estate,2023-06-18T19:10:00.000+00:00,feeder,60.0,N Current (RMS),A,37.8
414269,Shortlanesend Estate,2023-06-18T19:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,45.1
414269,Shortlanesend Estate,2023-06-18T19:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,6.6
414269,Shortlanesend Estate,2023-06-18T19:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,40.8
414269,Shortlanesend Estate,2023-06-18T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-18T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
414269,Shortlanesend Estate,2023-06-18T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-18T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.96
414269,Shortlanesend Estate,2023-06-18T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.42
414269,Shortlanesend Estate,2023-06-18T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.3
414269,Shortlanesend Estate,2023-06-18T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-06-18T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-18T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.5
414269,Shortlanesend Estate,2023-06-18T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-18T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
414269,Shortlanesend Estate,2023-06-18T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.67
414269,Shortlanesend Estate,2023-06-18T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.59
414269,Shortlanesend Estate,2023-06-18T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.58
414269,Shortlanesend Estate,2023-06-18T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.97
414269,Shortlanesend Estate,2023-06-18T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.99
414269,Shortlanesend Estate,2023-06-18T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.6
414269,Shortlanesend Estate,2023-06-18T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.8
414269,Shortlanesend Estate,2023-06-18T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.2
414269,Shortlanesend Estate,2023-06-18T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.1
414269,Shortlanesend Estate,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.43
414269,Shortlanesend Estate,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
414269,Shortlanesend Estate,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.36
414269,Shortlanesend Estate,2023-06-18T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
414269,Shortlanesend Estate,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
414269,Shortlanesend Estate,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
414269,Shortlanesend Estate,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
414269,Shortlanesend Estate,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
414269,Shortlanesend Estate,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.45
414269,Shortlanesend Estate,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.44
414269,Shortlanesend Estate,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
414269,Shortlanesend Estate,2023-06-18T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,73.2
414269,Shortlanesend Estate,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
414269,Shortlanesend Estate,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,101.3
414269,Shortlanesend Estate,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
414269,Shortlanesend Estate,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
414269,Shortlanesend Estate,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.26
414269,Shortlanesend Estate,2023-06-18T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
414269,Shortlanesend Estate,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
414269,Shortlanesend Estate,2023-06-18T19:10:00.000+00:00,transformer,,Temperature,C,38.5
414269,Shortlanesend Estate,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414269,Shortlanesend Estate,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
414269,Shortlanesend Estate,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
414269,Shortlanesend Estate,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
414269,Shortlanesend Estate,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
414269,Shortlanesend Estate,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
414269,Shortlanesend Estate,2023-06-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
414269,Shortlanesend Estate,2023-06-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
414269,Shortlanesend Estate,2023-06-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,31.19
414269,Shortlanesend Estate,2023-06-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,44.24
414269,Shortlanesend Estate,2023-06-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,36.17
414269,Shortlanesend Estate,2023-06-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,78.2
414269,Shortlanesend Estate,2023-06-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
414269,Shortlanesend Estate,2023-06-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
414269,Shortlanesend Estate,2023-06-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
414269,Shortlanesend Estate,2023-06-18T19:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-18T19:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-06-18T19:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-18T19:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.0
414269,Shortlanesend Estate,2023-06-18T19:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.62
414269,Shortlanesend Estate,2023-06-18T19:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.86
414269,Shortlanesend Estate,2023-06-18T19:00:00.000+00:00,feeder,60.0,N Current (RMS),A,26.4
414269,Shortlanesend Estate,2023-06-18T19:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-18T19:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-18T19:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,34.4
414269,Shortlanesend Estate,2023-06-18T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
414269,Shortlanesend Estate,2023-06-18T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.86
414269,Shortlanesend Estate,2023-06-18T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-18T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.83
414269,Shortlanesend Estate,2023-06-18T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.38
414269,Shortlanesend Estate,2023-06-18T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.09
414269,Shortlanesend Estate,2023-06-18T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.1
414269,Shortlanesend Estate,2023-06-18T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-18T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.4
414269,Shortlanesend Estate,2023-06-18T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.7
414269,Shortlanesend Estate,2023-06-18T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
414269,Shortlanesend Estate,2023-06-18T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
414269,Shortlanesend Estate,2023-06-18T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.19
414269,Shortlanesend Estate,2023-06-18T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.45
414269,Shortlanesend Estate,2023-06-18T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.02
414269,Shortlanesend Estate,2023-06-18T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.87
414269,Shortlanesend Estate,2023-06-18T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.3
414269,Shortlanesend Estate,2023-06-18T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.7
414269,Shortlanesend Estate,2023-06-18T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
414269,Shortlanesend Estate,2023-06-18T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.1
414269,Shortlanesend Estate,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
414269,Shortlanesend Estate,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
414269,Shortlanesend Estate,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.14
414269,Shortlanesend Estate,2023-06-18T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
414269,Shortlanesend Estate,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.3
414269,Shortlanesend Estate,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
414269,Shortlanesend Estate,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
414269,Shortlanesend Estate,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
414269,Shortlanesend Estate,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.65
414269,Shortlanesend Estate,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.14
414269,Shortlanesend Estate,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.77
414269,Shortlanesend Estate,2023-06-18T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,61.7
414269,Shortlanesend Estate,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.6
414269,Shortlanesend Estate,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.7
414269,Shortlanesend Estate,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
414269,Shortlanesend Estate,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.44
414269,Shortlanesend Estate,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
414269,Shortlanesend Estate,2023-06-18T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
414269,Shortlanesend Estate,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
414269,Shortlanesend Estate,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-18T19:00:00.000+00:00,transformer,,Temperature,C,38.6
414269,Shortlanesend Estate,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
414269,Shortlanesend Estate,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
414269,Shortlanesend Estate,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
414269,Shortlanesend Estate,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
414269,Shortlanesend Estate,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
414269,Shortlanesend Estate,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
414269,Shortlanesend Estate,2023-06-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
414269,Shortlanesend Estate,2023-06-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
414269,Shortlanesend Estate,2023-06-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
414269,Shortlanesend Estate,2023-06-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.08
414269,Shortlanesend Estate,2023-06-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.65
414269,Shortlanesend Estate,2023-06-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,42.12
414269,Shortlanesend Estate,2023-06-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,87.0
414269,Shortlanesend Estate,2023-06-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
414269,Shortlanesend Estate,2023-06-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
414269,Shortlanesend Estate,2023-06-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
414269,Shortlanesend Estate,2023-06-18T18:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-18T18:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-18T18:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-18T18:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.84
414269,Shortlanesend Estate,2023-06-18T18:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.24
414269,Shortlanesend Estate,2023-06-18T18:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.26
414269,Shortlanesend Estate,2023-06-18T18:50:00.000+00:00,feeder,60.0,N Current (RMS),A,18.7
414269,Shortlanesend Estate,2023-06-18T18:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,29.1
414269,Shortlanesend Estate,2023-06-18T18:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-18T18:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,22.5
414269,Shortlanesend Estate,2023-06-18T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-18T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.22
414269,Shortlanesend Estate,2023-06-18T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-18T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.97
414269,Shortlanesend Estate,2023-06-18T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.53
414269,Shortlanesend Estate,2023-06-18T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.54
414269,Shortlanesend Estate,2023-06-18T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-18T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.8
414269,Shortlanesend Estate,2023-06-18T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.4
414269,Shortlanesend Estate,2023-06-18T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.7
414269,Shortlanesend Estate,2023-06-18T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
414269,Shortlanesend Estate,2023-06-18T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.01
414269,Shortlanesend Estate,2023-06-18T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.94
414269,Shortlanesend Estate,2023-06-18T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.97
414269,Shortlanesend Estate,2023-06-18T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.36
414269,Shortlanesend Estate,2023-06-18T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.09
414269,Shortlanesend Estate,2023-06-18T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,38.3
414269,Shortlanesend Estate,2023-06-18T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.8
414269,Shortlanesend Estate,2023-06-18T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
414269,Shortlanesend Estate,2023-06-18T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.3
414269,Shortlanesend Estate,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
414269,Shortlanesend Estate,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.38
414269,Shortlanesend Estate,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
414269,Shortlanesend Estate,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.38
414269,Shortlanesend Estate,2023-06-18T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
414269,Shortlanesend Estate,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
414269,Shortlanesend Estate,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.4
414269,Shortlanesend Estate,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
414269,Shortlanesend Estate,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
414269,Shortlanesend Estate,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.3
414269,Shortlanesend Estate,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.46
414269,Shortlanesend Estate,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
414269,Shortlanesend Estate,2023-06-18T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,60.9
414269,Shortlanesend Estate,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
414269,Shortlanesend Estate,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.5
414269,Shortlanesend Estate,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
414269,Shortlanesend Estate,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
414269,Shortlanesend Estate,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.26
414269,Shortlanesend Estate,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
414269,Shortlanesend Estate,2023-06-18T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
414269,Shortlanesend Estate,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
414269,Shortlanesend Estate,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
414269,Shortlanesend Estate,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-18T18:50:00.000+00:00,transformer,,Temperature,C,38.6
414269,Shortlanesend Estate,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
414269,Shortlanesend Estate,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
414269,Shortlanesend Estate,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
414269,Shortlanesend Estate,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
414269,Shortlanesend Estate,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
414269,Shortlanesend Estate,2023-06-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
414269,Shortlanesend Estate,2023-06-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
414269,Shortlanesend Estate,2023-06-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
414269,Shortlanesend Estate,2023-06-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,42.5
414269,Shortlanesend Estate,2023-06-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,37.36
414269,Shortlanesend Estate,2023-06-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,36.27
414269,Shortlanesend Estate,2023-06-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
414269,Shortlanesend Estate,2023-06-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
414269,Shortlanesend Estate,2023-06-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
414269,Shortlanesend Estate,2023-06-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
414269,Shortlanesend Estate,2023-06-18T18:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-18T18:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-18T18:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-18T18:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,8.24
414269,Shortlanesend Estate,2023-06-18T18:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.57
414269,Shortlanesend Estate,2023-06-18T18:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.6
414269,Shortlanesend Estate,2023-06-18T18:40:00.000+00:00,feeder,60.0,N Current (RMS),A,26.5
414269,Shortlanesend Estate,2023-06-18T18:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,35.8
414269,Shortlanesend Estate,2023-06-18T18:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-18T18:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,20.3
414269,Shortlanesend Estate,2023-06-18T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-18T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.22
414269,Shortlanesend Estate,2023-06-18T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-18T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.3
414269,Shortlanesend Estate,2023-06-18T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.18
414269,Shortlanesend Estate,2023-06-18T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.94
414269,Shortlanesend Estate,2023-06-18T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,28.4
414269,Shortlanesend Estate,2023-06-18T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.7
414269,Shortlanesend Estate,2023-06-18T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.0
414269,Shortlanesend Estate,2023-06-18T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-18T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
414269,Shortlanesend Estate,2023-06-18T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
414269,Shortlanesend Estate,2023-06-18T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.38
414269,Shortlanesend Estate,2023-06-18T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.33
414269,Shortlanesend Estate,2023-06-18T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.22
414269,Shortlanesend Estate,2023-06-18T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.81
414269,Shortlanesend Estate,2023-06-18T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
414269,Shortlanesend Estate,2023-06-18T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.2
414269,Shortlanesend Estate,2023-06-18T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
414269,Shortlanesend Estate,2023-06-18T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.3
414269,Shortlanesend Estate,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
414269,Shortlanesend Estate,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.2
414269,Shortlanesend Estate,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
414269,Shortlanesend Estate,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.27
414269,Shortlanesend Estate,2023-06-18T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
414269,Shortlanesend Estate,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
414269,Shortlanesend Estate,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
414269,Shortlanesend Estate,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
414269,Shortlanesend Estate,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.99
414269,Shortlanesend Estate,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.53
414269,Shortlanesend Estate,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.96
414269,Shortlanesend Estate,2023-06-18T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,70.4
414269,Shortlanesend Estate,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
414269,Shortlanesend Estate,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,101.2
414269,Shortlanesend Estate,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
414269,Shortlanesend Estate,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
414269,Shortlanesend Estate,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
414269,Shortlanesend Estate,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
414269,Shortlanesend Estate,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.31
414269,Shortlanesend Estate,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
414269,Shortlanesend Estate,2023-06-18T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
414269,Shortlanesend Estate,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
414269,Shortlanesend Estate,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
414269,Shortlanesend Estate,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
414269,Shortlanesend Estate,2023-06-18T18:40:00.000+00:00,transformer,,Temperature,C,38.5
414269,Shortlanesend Estate,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
414269,Shortlanesend Estate,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
414269,Shortlanesend Estate,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
414269,Shortlanesend Estate,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
414269,Shortlanesend Estate,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
414269,Shortlanesend Estate,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
414269,Shortlanesend Estate,2023-06-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
414269,Shortlanesend Estate,2023-06-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
414269,Shortlanesend Estate,2023-06-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
414269,Shortlanesend Estate,2023-06-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,36.72
414269,Shortlanesend Estate,2023-06-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,36.77
414269,Shortlanesend Estate,2023-06-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,31.73
414269,Shortlanesend Estate,2023-06-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
414269,Shortlanesend Estate,2023-06-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
414269,Shortlanesend Estate,2023-06-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
414269,Shortlanesend Estate,2023-06-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
414269,Shortlanesend Estate,2023-06-18T18:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-18T18:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-18T18:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-18T18:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,10.66
414269,Shortlanesend Estate,2023-06-18T18:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.23
414269,Shortlanesend Estate,2023-06-18T18:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.23
414269,Shortlanesend Estate,2023-06-18T18:30:00.000+00:00,feeder,60.0,N Current (RMS),A,38.3
414269,Shortlanesend Estate,2023-06-18T18:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,47.8
414269,Shortlanesend Estate,2023-06-18T18:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-18T18:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,34.9
414269,Shortlanesend Estate,2023-06-18T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-18T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
414269,Shortlanesend Estate,2023-06-18T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-18T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.57
414269,Shortlanesend Estate,2023-06-18T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.47
414269,Shortlanesend Estate,2023-06-18T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.22
414269,Shortlanesend Estate,2023-06-18T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,24.6
414269,Shortlanesend Estate,2023-06-18T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.9
414269,Shortlanesend Estate,2023-06-18T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-18T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-18T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
414269,Shortlanesend Estate,2023-06-18T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
414269,Shortlanesend Estate,2023-06-18T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-18T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.46
414269,Shortlanesend Estate,2023-06-18T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
414269,Shortlanesend Estate,2023-06-18T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.75
414269,Shortlanesend Estate,2023-06-18T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,39.9
414269,Shortlanesend Estate,2023-06-18T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.0
414269,Shortlanesend Estate,2023-06-18T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-18T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.7
414269,Shortlanesend Estate,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
414269,Shortlanesend Estate,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
414269,Shortlanesend Estate,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
414269,Shortlanesend Estate,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.11
414269,Shortlanesend Estate,2023-06-18T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
414269,Shortlanesend Estate,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
414269,Shortlanesend Estate,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
414269,Shortlanesend Estate,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
414269,Shortlanesend Estate,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.15
414269,Shortlanesend Estate,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.12
414269,Shortlanesend Estate,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.6
414269,Shortlanesend Estate,2023-06-18T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,57.7
414269,Shortlanesend Estate,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
414269,Shortlanesend Estate,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.9
414269,Shortlanesend Estate,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
414269,Shortlanesend Estate,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.25
414269,Shortlanesend Estate,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
414269,Shortlanesend Estate,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
414269,Shortlanesend Estate,2023-06-18T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
414269,Shortlanesend Estate,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
414269,Shortlanesend Estate,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-18T18:30:00.000+00:00,transformer,,Temperature,C,38.5
414269,Shortlanesend Estate,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
414269,Shortlanesend Estate,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
414269,Shortlanesend Estate,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
414269,Shortlanesend Estate,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
414269,Shortlanesend Estate,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
414269,Shortlanesend Estate,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
414269,Shortlanesend Estate,2023-06-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
414269,Shortlanesend Estate,2023-06-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
414269,Shortlanesend Estate,2023-06-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
414269,Shortlanesend Estate,2023-06-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,44.53
414269,Shortlanesend Estate,2023-06-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.78
414269,Shortlanesend Estate,2023-06-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,36.14
414269,Shortlanesend Estate,2023-06-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,82.7
414269,Shortlanesend Estate,2023-06-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
414269,Shortlanesend Estate,2023-06-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
414269,Shortlanesend Estate,2023-06-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
414269,Shortlanesend Estate,2023-06-18T18:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-18T18:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-18T18:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-18T18:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,20.41
414269,Shortlanesend Estate,2023-06-18T18:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.12
414269,Shortlanesend Estate,2023-06-18T18:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,13.12
414269,Shortlanesend Estate,2023-06-18T18:20:00.000+00:00,feeder,60.0,N Current (RMS),A,68.9
414269,Shortlanesend Estate,2023-06-18T18:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,83.7
414269,Shortlanesend Estate,2023-06-18T18:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,5.1
414269,Shortlanesend Estate,2023-06-18T18:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,58.4
414269,Shortlanesend Estate,2023-06-18T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-18T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.05
414269,Shortlanesend Estate,2023-06-18T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-18T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.28
414269,Shortlanesend Estate,2023-06-18T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.18
414269,Shortlanesend Estate,2023-06-18T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.95
414269,Shortlanesend Estate,2023-06-18T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-06-18T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-18T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-18T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-18T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
414269,Shortlanesend Estate,2023-06-18T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.51
414269,Shortlanesend Estate,2023-06-18T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-18T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.3
414269,Shortlanesend Estate,2023-06-18T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.38
414269,Shortlanesend Estate,2023-06-18T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.38
414269,Shortlanesend Estate,2023-06-18T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.1
414269,Shortlanesend Estate,2023-06-18T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.2
414269,Shortlanesend Estate,2023-06-18T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-18T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.5
414269,Shortlanesend Estate,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
414269,Shortlanesend Estate,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
414269,Shortlanesend Estate,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
414269,Shortlanesend Estate,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.69
414269,Shortlanesend Estate,2023-06-18T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
414269,Shortlanesend Estate,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.1
414269,Shortlanesend Estate,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
414269,Shortlanesend Estate,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
414269,Shortlanesend Estate,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.56
414269,Shortlanesend Estate,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.5
414269,Shortlanesend Estate,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.22
414269,Shortlanesend Estate,2023-06-18T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,52.8
414269,Shortlanesend Estate,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
414269,Shortlanesend Estate,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.0
414269,Shortlanesend Estate,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
