Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
414269,Shortlanesend Estate,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
414269,Shortlanesend Estate,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
414269,Shortlanesend Estate,2023-06-18T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
414269,Shortlanesend Estate,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
414269,Shortlanesend Estate,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
414269,Shortlanesend Estate,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-18T18:20:00.000+00:00,transformer,,Temperature,C,38.5
414269,Shortlanesend Estate,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414269,Shortlanesend Estate,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
414269,Shortlanesend Estate,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414269,Shortlanesend Estate,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
414269,Shortlanesend Estate,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
414269,Shortlanesend Estate,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
414269,Shortlanesend Estate,2023-06-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
414269,Shortlanesend Estate,2023-06-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
414269,Shortlanesend Estate,2023-06-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
414269,Shortlanesend Estate,2023-06-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,49.93
414269,Shortlanesend Estate,2023-06-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.09
414269,Shortlanesend Estate,2023-06-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,41.75
414269,Shortlanesend Estate,2023-06-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,102.8
414269,Shortlanesend Estate,2023-06-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
414269,Shortlanesend Estate,2023-06-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
414269,Shortlanesend Estate,2023-06-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
414269,Shortlanesend Estate,2023-06-18T18:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-06-18T18:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-18T18:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-18T18:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,12.7
414269,Shortlanesend Estate,2023-06-18T18:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.25
414269,Shortlanesend Estate,2023-06-18T18:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.82
414269,Shortlanesend Estate,2023-06-18T18:10:00.000+00:00,feeder,60.0,N Current (RMS),A,38.0
414269,Shortlanesend Estate,2023-06-18T18:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,56.2
414269,Shortlanesend Estate,2023-06-18T18:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-18T18:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,37.3
414269,Shortlanesend Estate,2023-06-18T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-18T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.36
414269,Shortlanesend Estate,2023-06-18T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-18T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.97
414269,Shortlanesend Estate,2023-06-18T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.5
414269,Shortlanesend Estate,2023-06-18T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.91
414269,Shortlanesend Estate,2023-06-18T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-18T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.2
414269,Shortlanesend Estate,2023-06-18T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.7
414269,Shortlanesend Estate,2023-06-18T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.4
414269,Shortlanesend Estate,2023-06-18T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
414269,Shortlanesend Estate,2023-06-18T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
414269,Shortlanesend Estate,2023-06-18T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.86
414269,Shortlanesend Estate,2023-06-18T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.87
414269,Shortlanesend Estate,2023-06-18T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.4
414269,Shortlanesend Estate,2023-06-18T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.86
414269,Shortlanesend Estate,2023-06-18T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
414269,Shortlanesend Estate,2023-06-18T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.4
414269,Shortlanesend Estate,2023-06-18T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-18T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.2
414269,Shortlanesend Estate,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.23
414269,Shortlanesend Estate,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
414269,Shortlanesend Estate,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.03
414269,Shortlanesend Estate,2023-06-18T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
414269,Shortlanesend Estate,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
414269,Shortlanesend Estate,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
414269,Shortlanesend Estate,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
414269,Shortlanesend Estate,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
414269,Shortlanesend Estate,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.1
414269,Shortlanesend Estate,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.0
414269,Shortlanesend Estate,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.75
414269,Shortlanesend Estate,2023-06-18T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,51.5
414269,Shortlanesend Estate,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
414269,Shortlanesend Estate,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.7
414269,Shortlanesend Estate,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
414269,Shortlanesend Estate,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
414269,Shortlanesend Estate,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
414269,Shortlanesend Estate,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
414269,Shortlanesend Estate,2023-06-18T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
414269,Shortlanesend Estate,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
414269,Shortlanesend Estate,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-18T18:10:00.000+00:00,transformer,,Temperature,C,38.5
414269,Shortlanesend Estate,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
414269,Shortlanesend Estate,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
414269,Shortlanesend Estate,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
414269,Shortlanesend Estate,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
414269,Shortlanesend Estate,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
414269,Shortlanesend Estate,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
414269,Shortlanesend Estate,2023-06-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
414269,Shortlanesend Estate,2023-06-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
414269,Shortlanesend Estate,2023-06-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
414269,Shortlanesend Estate,2023-06-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,38.64
414269,Shortlanesend Estate,2023-06-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,31.78
414269,Shortlanesend Estate,2023-06-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,35.04
414269,Shortlanesend Estate,2023-06-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
414269,Shortlanesend Estate,2023-06-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
414269,Shortlanesend Estate,2023-06-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
414269,Shortlanesend Estate,2023-06-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
414269,Shortlanesend Estate,2023-06-18T18:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.03
414269,Shortlanesend Estate,2023-06-18T18:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-18T18:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-18T18:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.76
414269,Shortlanesend Estate,2023-06-18T18:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.61
414269,Shortlanesend Estate,2023-06-18T18:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,15.35
414269,Shortlanesend Estate,2023-06-18T18:00:00.000+00:00,feeder,60.0,N Current (RMS),A,49.2
414269,Shortlanesend Estate,2023-06-18T18:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,25.0
414269,Shortlanesend Estate,2023-06-18T18:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-18T18:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,66.4
414269,Shortlanesend Estate,2023-06-18T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-18T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.31
414269,Shortlanesend Estate,2023-06-18T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-18T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.81
414269,Shortlanesend Estate,2023-06-18T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.12
414269,Shortlanesend Estate,2023-06-18T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.89
414269,Shortlanesend Estate,2023-06-18T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,27.2
414269,Shortlanesend Estate,2023-06-18T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.3
414269,Shortlanesend Estate,2023-06-18T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-18T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.0
414269,Shortlanesend Estate,2023-06-18T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
414269,Shortlanesend Estate,2023-06-18T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.88
414269,Shortlanesend Estate,2023-06-18T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.71
414269,Shortlanesend Estate,2023-06-18T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.8
414269,Shortlanesend Estate,2023-06-18T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
414269,Shortlanesend Estate,2023-06-18T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.58
414269,Shortlanesend Estate,2023-06-18T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.3
414269,Shortlanesend Estate,2023-06-18T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.7
414269,Shortlanesend Estate,2023-06-18T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-18T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.3
414269,Shortlanesend Estate,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
414269,Shortlanesend Estate,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
414269,Shortlanesend Estate,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.48
414269,Shortlanesend Estate,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.2
414269,Shortlanesend Estate,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.46
414269,Shortlanesend Estate,2023-06-18T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,58.9
414269,Shortlanesend Estate,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
414269,Shortlanesend Estate,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.3
414269,Shortlanesend Estate,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.2
414269,Shortlanesend Estate,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
414269,Shortlanesend Estate,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
414269,Shortlanesend Estate,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
414269,Shortlanesend Estate,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
414269,Shortlanesend Estate,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.72
414269,Shortlanesend Estate,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.27
414269,Shortlanesend Estate,2023-06-18T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,60.5
414269,Shortlanesend Estate,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.8
414269,Shortlanesend Estate,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
414269,Shortlanesend Estate,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
414269,Shortlanesend Estate,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
414269,Shortlanesend Estate,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
414269,Shortlanesend Estate,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
414269,Shortlanesend Estate,2023-06-18T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
414269,Shortlanesend Estate,2023-06-18T18:00:00.000+00:00,transformer,,Temperature,C,38.5
414269,Shortlanesend Estate,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414269,Shortlanesend Estate,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
414269,Shortlanesend Estate,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
414269,Shortlanesend Estate,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
414269,Shortlanesend Estate,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
414269,Shortlanesend Estate,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
414269,Shortlanesend Estate,2023-06-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
414269,Shortlanesend Estate,2023-06-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
414269,Shortlanesend Estate,2023-06-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
414269,Shortlanesend Estate,2023-06-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,32.47
414269,Shortlanesend Estate,2023-06-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,37.91
414269,Shortlanesend Estate,2023-06-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,56.52
414269,Shortlanesend Estate,2023-06-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,119.5
414269,Shortlanesend Estate,2023-06-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
414269,Shortlanesend Estate,2023-06-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
414269,Shortlanesend Estate,2023-06-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.8
414269,Shortlanesend Estate,2023-06-18T17:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-18T17:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-18T17:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-18T17:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,12.24
414269,Shortlanesend Estate,2023-06-18T17:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.05
414269,Shortlanesend Estate,2023-06-18T17:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,10.8
414269,Shortlanesend Estate,2023-06-18T17:50:00.000+00:00,feeder,60.0,N Current (RMS),A,33.8
414269,Shortlanesend Estate,2023-06-18T17:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,53.7
414269,Shortlanesend Estate,2023-06-18T17:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,27.0
414269,Shortlanesend Estate,2023-06-18T17:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,45.5
414269,Shortlanesend Estate,2023-06-18T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-18T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.15
414269,Shortlanesend Estate,2023-06-18T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-18T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.41
414269,Shortlanesend Estate,2023-06-18T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.29
414269,Shortlanesend Estate,2023-06-18T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.25
414269,Shortlanesend Estate,2023-06-18T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.3
414269,Shortlanesend Estate,2023-06-18T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.7
414269,Shortlanesend Estate,2023-06-18T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-06-18T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.7
414269,Shortlanesend Estate,2023-06-18T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
414269,Shortlanesend Estate,2023-06-18T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.99
414269,Shortlanesend Estate,2023-06-18T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-18T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.31
414269,Shortlanesend Estate,2023-06-18T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.64
414269,Shortlanesend Estate,2023-06-18T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.52
414269,Shortlanesend Estate,2023-06-18T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,67.1
414269,Shortlanesend Estate,2023-06-18T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.8
414269,Shortlanesend Estate,2023-06-18T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-18T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
414269,Shortlanesend Estate,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
414269,Shortlanesend Estate,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
414269,Shortlanesend Estate,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.9
414269,Shortlanesend Estate,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.19
414269,Shortlanesend Estate,2023-06-18T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
414269,Shortlanesend Estate,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
414269,Shortlanesend Estate,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
414269,Shortlanesend Estate,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
414269,Shortlanesend Estate,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
414269,Shortlanesend Estate,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
414269,Shortlanesend Estate,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.37
414269,Shortlanesend Estate,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.92
414269,Shortlanesend Estate,2023-06-18T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,71.6
414269,Shortlanesend Estate,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,100.5
414269,Shortlanesend Estate,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
414269,Shortlanesend Estate,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
414269,Shortlanesend Estate,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
414269,Shortlanesend Estate,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.33
414269,Shortlanesend Estate,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
414269,Shortlanesend Estate,2023-06-18T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-18T17:50:00.000+00:00,transformer,,Temperature,C,38.5
414269,Shortlanesend Estate,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414269,Shortlanesend Estate,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
414269,Shortlanesend Estate,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
414269,Shortlanesend Estate,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
414269,Shortlanesend Estate,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
414269,Shortlanesend Estate,2023-06-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
414269,Shortlanesend Estate,2023-06-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
414269,Shortlanesend Estate,2023-06-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
414269,Shortlanesend Estate,2023-06-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,47.64
414269,Shortlanesend Estate,2023-06-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,42.58
414269,Shortlanesend Estate,2023-06-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,39.45
414269,Shortlanesend Estate,2023-06-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
414269,Shortlanesend Estate,2023-06-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.2
414269,Shortlanesend Estate,2023-06-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
414269,Shortlanesend Estate,2023-06-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
414269,Shortlanesend Estate,2023-06-18T17:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-18T17:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-06-18T17:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-18T17:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.99
414269,Shortlanesend Estate,2023-06-18T17:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.12
414269,Shortlanesend Estate,2023-06-18T17:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.15
414269,Shortlanesend Estate,2023-06-18T17:40:00.000+00:00,feeder,60.0,N Current (RMS),A,23.5
414269,Shortlanesend Estate,2023-06-18T17:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,33.8
414269,Shortlanesend Estate,2023-06-18T17:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,35.1
414269,Shortlanesend Estate,2023-06-18T17:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,35.6
414269,Shortlanesend Estate,2023-06-18T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-18T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-18T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-18T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.14
414269,Shortlanesend Estate,2023-06-18T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.79
414269,Shortlanesend Estate,2023-06-18T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.06
414269,Shortlanesend Estate,2023-06-18T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.5
414269,Shortlanesend Estate,2023-06-18T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-18T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.0
414269,Shortlanesend Estate,2023-06-18T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.2
414269,Shortlanesend Estate,2023-06-18T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
414269,Shortlanesend Estate,2023-06-18T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-06-18T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.86
414269,Shortlanesend Estate,2023-06-18T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.97
414269,Shortlanesend Estate,2023-06-18T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.48
414269,Shortlanesend Estate,2023-06-18T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.54
414269,Shortlanesend Estate,2023-06-18T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.9
414269,Shortlanesend Estate,2023-06-18T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.5
414269,Shortlanesend Estate,2023-06-18T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
414269,Shortlanesend Estate,2023-06-18T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
414269,Shortlanesend Estate,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
414269,Shortlanesend Estate,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.34
414269,Shortlanesend Estate,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
414269,Shortlanesend Estate,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.5
414269,Shortlanesend Estate,2023-06-18T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
414269,Shortlanesend Estate,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
414269,Shortlanesend Estate,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
414269,Shortlanesend Estate,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
414269,Shortlanesend Estate,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.36
414269,Shortlanesend Estate,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.68
414269,Shortlanesend Estate,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.55
414269,Shortlanesend Estate,2023-06-18T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,75.8
414269,Shortlanesend Estate,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
414269,Shortlanesend Estate,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,106.0
414269,Shortlanesend Estate,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
414269,Shortlanesend Estate,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
414269,Shortlanesend Estate,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
414269,Shortlanesend Estate,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
414269,Shortlanesend Estate,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
414269,Shortlanesend Estate,2023-06-18T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
414269,Shortlanesend Estate,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-18T17:40:00.000+00:00,transformer,,Temperature,C,38.6
414269,Shortlanesend Estate,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
414269,Shortlanesend Estate,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
414269,Shortlanesend Estate,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414269,Shortlanesend Estate,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
414269,Shortlanesend Estate,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
414269,Shortlanesend Estate,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
414269,Shortlanesend Estate,2023-06-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
414269,Shortlanesend Estate,2023-06-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
414269,Shortlanesend Estate,2023-06-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
414269,Shortlanesend Estate,2023-06-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,33.07
414269,Shortlanesend Estate,2023-06-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,46.07
414269,Shortlanesend Estate,2023-06-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,29.89
414269,Shortlanesend Estate,2023-06-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,71.9
414269,Shortlanesend Estate,2023-06-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
414269,Shortlanesend Estate,2023-06-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
414269,Shortlanesend Estate,2023-06-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
414269,Shortlanesend Estate,2023-06-18T17:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-18T17:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.42
414269,Shortlanesend Estate,2023-06-18T17:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-18T17:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,11.59
414269,Shortlanesend Estate,2023-06-18T17:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.21
414269,Shortlanesend Estate,2023-06-18T17:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,10.58
414269,Shortlanesend Estate,2023-06-18T17:30:00.000+00:00,feeder,60.0,N Current (RMS),A,43.1
414269,Shortlanesend Estate,2023-06-18T17:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,49.0
414269,Shortlanesend Estate,2023-06-18T17:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-18T17:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,45.2
414269,Shortlanesend Estate,2023-06-18T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-18T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-06-18T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-18T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.48
414269,Shortlanesend Estate,2023-06-18T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.84
414269,Shortlanesend Estate,2023-06-18T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.75
414269,Shortlanesend Estate,2023-06-18T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.4
414269,Shortlanesend Estate,2023-06-18T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.8
414269,Shortlanesend Estate,2023-06-18T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.7
414269,Shortlanesend Estate,2023-06-18T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.4
414269,Shortlanesend Estate,2023-06-18T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
414269,Shortlanesend Estate,2023-06-18T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
414269,Shortlanesend Estate,2023-06-18T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
414269,Shortlanesend Estate,2023-06-18T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.7
414269,Shortlanesend Estate,2023-06-18T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.69
414269,Shortlanesend Estate,2023-06-18T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.9
414269,Shortlanesend Estate,2023-06-18T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
414269,Shortlanesend Estate,2023-06-18T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.3
414269,Shortlanesend Estate,2023-06-18T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-18T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.5
414269,Shortlanesend Estate,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
414269,Shortlanesend Estate,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.63
414269,Shortlanesend Estate,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.17
414269,Shortlanesend Estate,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
414269,Shortlanesend Estate,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.48
414269,Shortlanesend Estate,2023-06-18T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
414269,Shortlanesend Estate,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
414269,Shortlanesend Estate,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
414269,Shortlanesend Estate,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.4
414269,Shortlanesend Estate,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,29.32
414269,Shortlanesend Estate,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.14
414269,Shortlanesend Estate,2023-06-18T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,69.1
414269,Shortlanesend Estate,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.8
414269,Shortlanesend Estate,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,120.4
414269,Shortlanesend Estate,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.3
414269,Shortlanesend Estate,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
414269,Shortlanesend Estate,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
414269,Shortlanesend Estate,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
414269,Shortlanesend Estate,2023-06-18T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
414269,Shortlanesend Estate,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-18T17:30:00.000+00:00,transformer,,Temperature,C,38.5
414269,Shortlanesend Estate,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
414269,Shortlanesend Estate,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
414269,Shortlanesend Estate,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414269,Shortlanesend Estate,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
414269,Shortlanesend Estate,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
414269,Shortlanesend Estate,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
414269,Shortlanesend Estate,2023-06-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
414269,Shortlanesend Estate,2023-06-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
414269,Shortlanesend Estate,2023-06-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
414269,Shortlanesend Estate,2023-06-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,47.42
414269,Shortlanesend Estate,2023-06-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,43.58
414269,Shortlanesend Estate,2023-06-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,39.33
414269,Shortlanesend Estate,2023-06-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
414269,Shortlanesend Estate,2023-06-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
414269,Shortlanesend Estate,2023-06-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
414269,Shortlanesend Estate,2023-06-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
414269,Shortlanesend Estate,2023-06-18T17:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-18T17:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.83
414269,Shortlanesend Estate,2023-06-18T17:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-18T17:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,15.26
414269,Shortlanesend Estate,2023-06-18T17:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.92
414269,Shortlanesend Estate,2023-06-18T17:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.33
414269,Shortlanesend Estate,2023-06-18T17:20:00.000+00:00,feeder,60.0,N Current (RMS),A,39.3
414269,Shortlanesend Estate,2023-06-18T17:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,63.4
414269,Shortlanesend Estate,2023-06-18T17:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,37.7
414269,Shortlanesend Estate,2023-06-18T17:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,40.1
414269,Shortlanesend Estate,2023-06-18T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-18T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
414269,Shortlanesend Estate,2023-06-18T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-18T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.39
414269,Shortlanesend Estate,2023-06-18T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.72
414269,Shortlanesend Estate,2023-06-18T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.19
414269,Shortlanesend Estate,2023-06-18T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,26.6
414269,Shortlanesend Estate,2023-06-18T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.4
414269,Shortlanesend Estate,2023-06-18T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-18T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-18T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
414269,Shortlanesend Estate,2023-06-18T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.94
414269,Shortlanesend Estate,2023-06-18T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.65
414269,Shortlanesend Estate,2023-06-18T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.13
414269,Shortlanesend Estate,2023-06-18T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.77
414269,Shortlanesend Estate,2023-06-18T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.54
414269,Shortlanesend Estate,2023-06-18T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,47.6
414269,Shortlanesend Estate,2023-06-18T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.4
414269,Shortlanesend Estate,2023-06-18T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.0
414269,Shortlanesend Estate,2023-06-18T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.0
414269,Shortlanesend Estate,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
414269,Shortlanesend Estate,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
414269,Shortlanesend Estate,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.85
414269,Shortlanesend Estate,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
414269,Shortlanesend Estate,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.32
414269,Shortlanesend Estate,2023-06-18T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
414269,Shortlanesend Estate,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
414269,Shortlanesend Estate,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
414269,Shortlanesend Estate,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
414269,Shortlanesend Estate,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
414269,Shortlanesend Estate,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
414269,Shortlanesend Estate,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
414269,Shortlanesend Estate,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.32
414269,Shortlanesend Estate,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.84
414269,Shortlanesend Estate,2023-06-18T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,64.1
414269,Shortlanesend Estate,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
414269,Shortlanesend Estate,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,104.1
414269,Shortlanesend Estate,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.9
414269,Shortlanesend Estate,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.67
414269,Shortlanesend Estate,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.57
414269,Shortlanesend Estate,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
414269,Shortlanesend Estate,2023-06-18T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
414269,Shortlanesend Estate,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-18T17:20:00.000+00:00,transformer,,Temperature,C,38.5
414269,Shortlanesend Estate,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
414269,Shortlanesend Estate,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
414269,Shortlanesend Estate,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
414269,Shortlanesend Estate,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
414269,Shortlanesend Estate,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
414269,Shortlanesend Estate,2023-06-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
414269,Shortlanesend Estate,2023-06-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
414269,Shortlanesend Estate,2023-06-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,54.24
414269,Shortlanesend Estate,2023-06-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,46.82
414269,Shortlanesend Estate,2023-06-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,41.29
414269,Shortlanesend Estate,2023-06-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,78.3
414269,Shortlanesend Estate,2023-06-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.8
414269,Shortlanesend Estate,2023-06-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
414269,Shortlanesend Estate,2023-06-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
414269,Shortlanesend Estate,2023-06-18T17:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-18T17:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-18T17:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-18T17:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,11.04
414269,Shortlanesend Estate,2023-06-18T17:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.05
414269,Shortlanesend Estate,2023-06-18T17:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.38
414269,Shortlanesend Estate,2023-06-18T17:10:00.000+00:00,feeder,60.0,N Current (RMS),A,29.3
414269,Shortlanesend Estate,2023-06-18T17:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,46.5
414269,Shortlanesend Estate,2023-06-18T17:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,32.6
414269,Shortlanesend Estate,2023-06-18T17:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,36.8
414269,Shortlanesend Estate,2023-06-18T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-18T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.07
414269,Shortlanesend Estate,2023-06-18T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-18T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.52
