Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-18T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.41
414269,Shortlanesend Estate,2023-06-18T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.07
414269,Shortlanesend Estate,2023-06-18T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,26.1
414269,Shortlanesend Estate,2023-06-18T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-18T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-18T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.8
414269,Shortlanesend Estate,2023-06-18T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
414269,Shortlanesend Estate,2023-06-18T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.12
414269,Shortlanesend Estate,2023-06-18T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
414269,Shortlanesend Estate,2023-06-18T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.92
414269,Shortlanesend Estate,2023-06-18T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.09
414269,Shortlanesend Estate,2023-06-18T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.41
414269,Shortlanesend Estate,2023-06-18T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,50.2
414269,Shortlanesend Estate,2023-06-18T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,95.1
414269,Shortlanesend Estate,2023-06-18T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.8
414269,Shortlanesend Estate,2023-06-18T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.3
414269,Shortlanesend Estate,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.63
414269,Shortlanesend Estate,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
414269,Shortlanesend Estate,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.53
414269,Shortlanesend Estate,2023-06-18T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
414269,Shortlanesend Estate,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
414269,Shortlanesend Estate,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
414269,Shortlanesend Estate,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
414269,Shortlanesend Estate,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
414269,Shortlanesend Estate,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.31
414269,Shortlanesend Estate,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.01
414269,Shortlanesend Estate,2023-06-18T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,73.1
414269,Shortlanesend Estate,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,104.6
414269,Shortlanesend Estate,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.3
414269,Shortlanesend Estate,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
414269,Shortlanesend Estate,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
414269,Shortlanesend Estate,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
414269,Shortlanesend Estate,2023-06-18T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-18T17:10:00.000+00:00,transformer,,Temperature,C,38.5
414269,Shortlanesend Estate,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
414269,Shortlanesend Estate,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
414269,Shortlanesend Estate,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
414269,Shortlanesend Estate,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
414269,Shortlanesend Estate,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
414269,Shortlanesend Estate,2023-06-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
414269,Shortlanesend Estate,2023-06-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
414269,Shortlanesend Estate,2023-06-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
414269,Shortlanesend Estate,2023-06-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,43.24
414269,Shortlanesend Estate,2023-06-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,47.46
414269,Shortlanesend Estate,2023-06-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,44.44
414269,Shortlanesend Estate,2023-06-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
414269,Shortlanesend Estate,2023-06-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
414269,Shortlanesend Estate,2023-06-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
414269,Shortlanesend Estate,2023-06-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
414269,Shortlanesend Estate,2023-06-18T17:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.16
414269,Shortlanesend Estate,2023-06-18T17:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-18T17:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-18T17:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.13
414269,Shortlanesend Estate,2023-06-18T17:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.8
414269,Shortlanesend Estate,2023-06-18T17:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.58
414269,Shortlanesend Estate,2023-06-18T17:00:00.000+00:00,feeder,60.0,N Current (RMS),A,19.1
414269,Shortlanesend Estate,2023-06-18T17:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,23.4
414269,Shortlanesend Estate,2023-06-18T17:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,20.5
414269,Shortlanesend Estate,2023-06-18T17:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,33.1
414269,Shortlanesend Estate,2023-06-18T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-18T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-18T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-18T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.6
414269,Shortlanesend Estate,2023-06-18T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.52
414269,Shortlanesend Estate,2023-06-18T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.43
414269,Shortlanesend Estate,2023-06-18T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-18T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-06-18T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.5
414269,Shortlanesend Estate,2023-06-18T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-06-18T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
414269,Shortlanesend Estate,2023-06-18T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.84
414269,Shortlanesend Estate,2023-06-18T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
414269,Shortlanesend Estate,2023-06-18T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.52
414269,Shortlanesend Estate,2023-06-18T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.34
414269,Shortlanesend Estate,2023-06-18T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.29
414269,Shortlanesend Estate,2023-06-18T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.5
414269,Shortlanesend Estate,2023-06-18T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.1
414269,Shortlanesend Estate,2023-06-18T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.6
414269,Shortlanesend Estate,2023-06-18T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.3
414269,Shortlanesend Estate,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
414269,Shortlanesend Estate,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
414269,Shortlanesend Estate,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
414269,Shortlanesend Estate,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
414269,Shortlanesend Estate,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.19
414269,Shortlanesend Estate,2023-06-18T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
414269,Shortlanesend Estate,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
414269,Shortlanesend Estate,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
414269,Shortlanesend Estate,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
414269,Shortlanesend Estate,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,28.42
414269,Shortlanesend Estate,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.98
414269,Shortlanesend Estate,2023-06-18T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,84.7
414269,Shortlanesend Estate,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
414269,Shortlanesend Estate,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,117.5
414269,Shortlanesend Estate,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
414269,Shortlanesend Estate,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
414269,Shortlanesend Estate,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.83
414269,Shortlanesend Estate,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
414269,Shortlanesend Estate,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
414269,Shortlanesend Estate,2023-06-18T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
414269,Shortlanesend Estate,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-18T17:00:00.000+00:00,transformer,,Temperature,C,38.5
414269,Shortlanesend Estate,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
414269,Shortlanesend Estate,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
414269,Shortlanesend Estate,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
414269,Shortlanesend Estate,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
414269,Shortlanesend Estate,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
414269,Shortlanesend Estate,2023-06-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
414269,Shortlanesend Estate,2023-06-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
414269,Shortlanesend Estate,2023-06-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
414269,Shortlanesend Estate,2023-06-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,29.37
414269,Shortlanesend Estate,2023-06-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,47.64
414269,Shortlanesend Estate,2023-06-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,35.14
414269,Shortlanesend Estate,2023-06-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,81.2
414269,Shortlanesend Estate,2023-06-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
414269,Shortlanesend Estate,2023-06-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.1
414269,Shortlanesend Estate,2023-06-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
414269,Shortlanesend Estate,2023-06-18T16:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.16
414269,Shortlanesend Estate,2023-06-18T16:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.44
414269,Shortlanesend Estate,2023-06-18T16:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-18T16:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.25
414269,Shortlanesend Estate,2023-06-18T16:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.0
414269,Shortlanesend Estate,2023-06-18T16:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.26
414269,Shortlanesend Estate,2023-06-18T16:50:00.000+00:00,feeder,60.0,N Current (RMS),A,16.7
414269,Shortlanesend Estate,2023-06-18T16:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,29.0
414269,Shortlanesend Estate,2023-06-18T16:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,21.3
414269,Shortlanesend Estate,2023-06-18T16:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,36.6
414269,Shortlanesend Estate,2023-06-18T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-18T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-06-18T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-18T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.29
414269,Shortlanesend Estate,2023-06-18T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.98
414269,Shortlanesend Estate,2023-06-18T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.47
414269,Shortlanesend Estate,2023-06-18T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.2
414269,Shortlanesend Estate,2023-06-18T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-18T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.4
414269,Shortlanesend Estate,2023-06-18T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-18T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
414269,Shortlanesend Estate,2023-06-18T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
414269,Shortlanesend Estate,2023-06-18T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
414269,Shortlanesend Estate,2023-06-18T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.33
414269,Shortlanesend Estate,2023-06-18T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.42
414269,Shortlanesend Estate,2023-06-18T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.6
414269,Shortlanesend Estate,2023-06-18T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.8
414269,Shortlanesend Estate,2023-06-18T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.4
414269,Shortlanesend Estate,2023-06-18T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.9
414269,Shortlanesend Estate,2023-06-18T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.9
414269,Shortlanesend Estate,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
414269,Shortlanesend Estate,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.29
414269,Shortlanesend Estate,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
414269,Shortlanesend Estate,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
414269,Shortlanesend Estate,2023-06-18T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
414269,Shortlanesend Estate,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
414269,Shortlanesend Estate,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.54
414269,Shortlanesend Estate,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,28.96
414269,Shortlanesend Estate,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
414269,Shortlanesend Estate,2023-06-18T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,86.7
414269,Shortlanesend Estate,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
414269,Shortlanesend Estate,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,119.2
414269,Shortlanesend Estate,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.24
414269,Shortlanesend Estate,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
414269,Shortlanesend Estate,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
414269,Shortlanesend Estate,2023-06-18T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
414269,Shortlanesend Estate,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
414269,Shortlanesend Estate,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
414269,Shortlanesend Estate,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
414269,Shortlanesend Estate,2023-06-18T16:50:00.000+00:00,transformer,,Temperature,C,38.5
414269,Shortlanesend Estate,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414269,Shortlanesend Estate,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
414269,Shortlanesend Estate,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414269,Shortlanesend Estate,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
414269,Shortlanesend Estate,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
414269,Shortlanesend Estate,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
414269,Shortlanesend Estate,2023-06-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
414269,Shortlanesend Estate,2023-06-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
414269,Shortlanesend Estate,2023-06-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,30.96
414269,Shortlanesend Estate,2023-06-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,50.5
414269,Shortlanesend Estate,2023-06-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,30.33
414269,Shortlanesend Estate,2023-06-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,94.6
414269,Shortlanesend Estate,2023-06-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
414269,Shortlanesend Estate,2023-06-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
414269,Shortlanesend Estate,2023-06-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
414269,Shortlanesend Estate,2023-06-18T16:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.12
414269,Shortlanesend Estate,2023-06-18T16:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-18T16:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.6
414269,Shortlanesend Estate,2023-06-18T16:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.57
414269,Shortlanesend Estate,2023-06-18T16:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.07
414269,Shortlanesend Estate,2023-06-18T16:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.47
414269,Shortlanesend Estate,2023-06-18T16:40:00.000+00:00,feeder,60.0,N Current (RMS),A,16.2
414269,Shortlanesend Estate,2023-06-18T16:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,32.7
414269,Shortlanesend Estate,2023-06-18T16:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,25.6
414269,Shortlanesend Estate,2023-06-18T16:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,32.4
414269,Shortlanesend Estate,2023-06-18T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-18T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-18T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-18T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.0
414269,Shortlanesend Estate,2023-06-18T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.89
414269,Shortlanesend Estate,2023-06-18T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.75
414269,Shortlanesend Estate,2023-06-18T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,21.9
414269,Shortlanesend Estate,2023-06-18T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-18T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.8
414269,Shortlanesend Estate,2023-06-18T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-18T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
414269,Shortlanesend Estate,2023-06-18T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.4
414269,Shortlanesend Estate,2023-06-18T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.63
414269,Shortlanesend Estate,2023-06-18T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,28.06
414269,Shortlanesend Estate,2023-06-18T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.6
414269,Shortlanesend Estate,2023-06-18T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.49
414269,Shortlanesend Estate,2023-06-18T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,77.2
414269,Shortlanesend Estate,2023-06-18T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,116.3
414269,Shortlanesend Estate,2023-06-18T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.7
414269,Shortlanesend Estate,2023-06-18T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.1
414269,Shortlanesend Estate,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
414269,Shortlanesend Estate,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.76
414269,Shortlanesend Estate,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.79
414269,Shortlanesend Estate,2023-06-18T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
414269,Shortlanesend Estate,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
414269,Shortlanesend Estate,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.01
414269,Shortlanesend Estate,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.75
414269,Shortlanesend Estate,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.41
414269,Shortlanesend Estate,2023-06-18T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,67.8
414269,Shortlanesend Estate,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
414269,Shortlanesend Estate,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,107.1
414269,Shortlanesend Estate,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
414269,Shortlanesend Estate,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
414269,Shortlanesend Estate,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.85
414269,Shortlanesend Estate,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
414269,Shortlanesend Estate,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
414269,Shortlanesend Estate,2023-06-18T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
414269,Shortlanesend Estate,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
414269,Shortlanesend Estate,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
414269,Shortlanesend Estate,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
414269,Shortlanesend Estate,2023-06-18T16:40:00.000+00:00,transformer,,Temperature,C,38.4
414269,Shortlanesend Estate,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
414269,Shortlanesend Estate,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
414269,Shortlanesend Estate,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
414269,Shortlanesend Estate,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
414269,Shortlanesend Estate,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
414269,Shortlanesend Estate,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
414269,Shortlanesend Estate,2023-06-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
414269,Shortlanesend Estate,2023-06-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
414269,Shortlanesend Estate,2023-06-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
414269,Shortlanesend Estate,2023-06-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,55.06
414269,Shortlanesend Estate,2023-06-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,48.26
414269,Shortlanesend Estate,2023-06-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,31.43
414269,Shortlanesend Estate,2023-06-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,90.9
414269,Shortlanesend Estate,2023-06-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.3
414269,Shortlanesend Estate,2023-06-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
414269,Shortlanesend Estate,2023-06-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
414269,Shortlanesend Estate,2023-06-18T16:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.97
414269,Shortlanesend Estate,2023-06-18T16:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-18T16:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-18T16:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,15.59
414269,Shortlanesend Estate,2023-06-18T16:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.25
414269,Shortlanesend Estate,2023-06-18T16:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.09
414269,Shortlanesend Estate,2023-06-18T16:30:00.000+00:00,feeder,60.0,N Current (RMS),A,36.6
414269,Shortlanesend Estate,2023-06-18T16:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,65.4
414269,Shortlanesend Estate,2023-06-18T16:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,37.7
414269,Shortlanesend Estate,2023-06-18T16:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,39.2
414269,Shortlanesend Estate,2023-06-18T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
414269,Shortlanesend Estate,2023-06-18T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-18T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-18T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.03
414269,Shortlanesend Estate,2023-06-18T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.91
414269,Shortlanesend Estate,2023-06-18T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.55
414269,Shortlanesend Estate,2023-06-18T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-18T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.4
414269,Shortlanesend Estate,2023-06-18T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.5
414269,Shortlanesend Estate,2023-06-18T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.2
414269,Shortlanesend Estate,2023-06-18T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.74
414269,Shortlanesend Estate,2023-06-18T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.93
414269,Shortlanesend Estate,2023-06-18T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.09
414269,Shortlanesend Estate,2023-06-18T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.4
414269,Shortlanesend Estate,2023-06-18T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.25
414269,Shortlanesend Estate,2023-06-18T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.39
414269,Shortlanesend Estate,2023-06-18T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,39.9
414269,Shortlanesend Estate,2023-06-18T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.3
414269,Shortlanesend Estate,2023-06-18T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.9
414269,Shortlanesend Estate,2023-06-18T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.7
414269,Shortlanesend Estate,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
414269,Shortlanesend Estate,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
414269,Shortlanesend Estate,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
414269,Shortlanesend Estate,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.12
414269,Shortlanesend Estate,2023-06-18T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
414269,Shortlanesend Estate,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
414269,Shortlanesend Estate,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
414269,Shortlanesend Estate,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.25
414269,Shortlanesend Estate,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.8
414269,Shortlanesend Estate,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.35
414269,Shortlanesend Estate,2023-06-18T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,66.0
414269,Shortlanesend Estate,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
414269,Shortlanesend Estate,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,115.1
414269,Shortlanesend Estate,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
414269,Shortlanesend Estate,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.52
414269,Shortlanesend Estate,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.34
414269,Shortlanesend Estate,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
414269,Shortlanesend Estate,2023-06-18T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
414269,Shortlanesend Estate,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
414269,Shortlanesend Estate,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
414269,Shortlanesend Estate,2023-06-18T16:30:00.000+00:00,transformer,,Temperature,C,38.3
414269,Shortlanesend Estate,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
414269,Shortlanesend Estate,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
414269,Shortlanesend Estate,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
414269,Shortlanesend Estate,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
414269,Shortlanesend Estate,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414269,Shortlanesend Estate,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
414269,Shortlanesend Estate,2023-06-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
414269,Shortlanesend Estate,2023-06-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-06-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,50.55
414269,Shortlanesend Estate,2023-06-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,56.37
414269,Shortlanesend Estate,2023-06-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,39.11
414269,Shortlanesend Estate,2023-06-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,82.9
414269,Shortlanesend Estate,2023-06-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
414269,Shortlanesend Estate,2023-06-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.8
414269,Shortlanesend Estate,2023-06-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
414269,Shortlanesend Estate,2023-06-18T16:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.25
414269,Shortlanesend Estate,2023-06-18T16:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-18T16:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-18T16:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.21
414269,Shortlanesend Estate,2023-06-18T16:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.51
414269,Shortlanesend Estate,2023-06-18T16:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.78
414269,Shortlanesend Estate,2023-06-18T16:20:00.000+00:00,feeder,60.0,N Current (RMS),A,27.8
414269,Shortlanesend Estate,2023-06-18T16:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,32.6
414269,Shortlanesend Estate,2023-06-18T16:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,40.1
414269,Shortlanesend Estate,2023-06-18T16:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,37.3
414269,Shortlanesend Estate,2023-06-18T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-18T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-18T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-18T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.92
414269,Shortlanesend Estate,2023-06-18T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.13
414269,Shortlanesend Estate,2023-06-18T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.04
414269,Shortlanesend Estate,2023-06-18T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.6
414269,Shortlanesend Estate,2023-06-18T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.3
414269,Shortlanesend Estate,2023-06-18T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.2
414269,Shortlanesend Estate,2023-06-18T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.3
414269,Shortlanesend Estate,2023-06-18T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.03
414269,Shortlanesend Estate,2023-06-18T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.66
414269,Shortlanesend Estate,2023-06-18T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.33
414269,Shortlanesend Estate,2023-06-18T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.54
414269,Shortlanesend Estate,2023-06-18T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.92
414269,Shortlanesend Estate,2023-06-18T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.24
414269,Shortlanesend Estate,2023-06-18T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.4
414269,Shortlanesend Estate,2023-06-18T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.2
414269,Shortlanesend Estate,2023-06-18T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.4
414269,Shortlanesend Estate,2023-06-18T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.7
414269,Shortlanesend Estate,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
414269,Shortlanesend Estate,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.66
414269,Shortlanesend Estate,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
414269,Shortlanesend Estate,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.42
414269,Shortlanesend Estate,2023-06-18T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
414269,Shortlanesend Estate,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
414269,Shortlanesend Estate,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
414269,Shortlanesend Estate,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
414269,Shortlanesend Estate,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
414269,Shortlanesend Estate,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.14
414269,Shortlanesend Estate,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.74
414269,Shortlanesend Estate,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.54
414269,Shortlanesend Estate,2023-06-18T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,63.8
414269,Shortlanesend Estate,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
414269,Shortlanesend Estate,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,109.9
414269,Shortlanesend Estate,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.0
414269,Shortlanesend Estate,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
414269,Shortlanesend Estate,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
414269,Shortlanesend Estate,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.61
414269,Shortlanesend Estate,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
414269,Shortlanesend Estate,2023-06-18T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
414269,Shortlanesend Estate,2023-06-18T16:20:00.000+00:00,transformer,,Temperature,C,38.3
414269,Shortlanesend Estate,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414269,Shortlanesend Estate,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
414269,Shortlanesend Estate,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414269,Shortlanesend Estate,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
414269,Shortlanesend Estate,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
414269,Shortlanesend Estate,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
414269,Shortlanesend Estate,2023-06-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
414269,Shortlanesend Estate,2023-06-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
414269,Shortlanesend Estate,2023-06-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,33.98
414269,Shortlanesend Estate,2023-06-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,54.49
414269,Shortlanesend Estate,2023-06-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,39.64
414269,Shortlanesend Estate,2023-06-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,96.3
414269,Shortlanesend Estate,2023-06-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
414269,Shortlanesend Estate,2023-06-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.1
414269,Shortlanesend Estate,2023-06-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
414269,Shortlanesend Estate,2023-06-18T16:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-18T16:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.49
414269,Shortlanesend Estate,2023-06-18T16:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-18T16:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.17
414269,Shortlanesend Estate,2023-06-18T16:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,11.41
414269,Shortlanesend Estate,2023-06-18T16:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,10.73
414269,Shortlanesend Estate,2023-06-18T16:10:00.000+00:00,feeder,60.0,N Current (RMS),A,36.3
414269,Shortlanesend Estate,2023-06-18T16:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,30.0
414269,Shortlanesend Estate,2023-06-18T16:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,51.0
414269,Shortlanesend Estate,2023-06-18T16:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,49.4
414269,Shortlanesend Estate,2023-06-18T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-18T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-18T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-18T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.1
414269,Shortlanesend Estate,2023-06-18T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.47
414269,Shortlanesend Estate,2023-06-18T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.52
414269,Shortlanesend Estate,2023-06-18T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,36.4
414269,Shortlanesend Estate,2023-06-18T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,47.7
414269,Shortlanesend Estate,2023-06-18T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.7
414269,Shortlanesend Estate,2023-06-18T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.0
414269,Shortlanesend Estate,2023-06-18T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.76
414269,Shortlanesend Estate,2023-06-18T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.63
414269,Shortlanesend Estate,2023-06-18T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.65
414269,Shortlanesend Estate,2023-06-18T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.09
414269,Shortlanesend Estate,2023-06-18T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.03
414269,Shortlanesend Estate,2023-06-18T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.49
414269,Shortlanesend Estate,2023-06-18T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,53.1
414269,Shortlanesend Estate,2023-06-18T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.2
414269,Shortlanesend Estate,2023-06-18T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.2
414269,Shortlanesend Estate,2023-06-18T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.5
414269,Shortlanesend Estate,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
414269,Shortlanesend Estate,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.23
414269,Shortlanesend Estate,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
414269,Shortlanesend Estate,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.42
414269,Shortlanesend Estate,2023-06-18T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
414269,Shortlanesend Estate,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
414269,Shortlanesend Estate,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
414269,Shortlanesend Estate,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
414269,Shortlanesend Estate,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.49
414269,Shortlanesend Estate,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,28.51
414269,Shortlanesend Estate,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.92
414269,Shortlanesend Estate,2023-06-18T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,68.9
414269,Shortlanesend Estate,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
414269,Shortlanesend Estate,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,118.7
414269,Shortlanesend Estate,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.8
414269,Shortlanesend Estate,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
414269,Shortlanesend Estate,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
414269,Shortlanesend Estate,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
